Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.4288266215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.4047184754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.400158387,0.0,0.0,0.0,15.863942322,29.242365,6.08812629066,0.0,3.20568,2.88244629066
 01/01  04:00:00,55.3943684554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,56.4917970236,0.232840079919,0.660230830042,0.0,15.863942322,29.242365,3.54788605596,0.322206055958,3.20568,0.02
 01/01  06:00:00,62.0762034864,1.76156301769,4.73649090783,0.0,15.863942322,29.242365,9.01652213025,2.92836344323,3.20568,2.88247868702
 01/01  07:00:00,60.8374628758,1.50238644612,3.74807139613,0.0,15.863942322,29.242365,6.49293925211,3.26725925211,3.20568,0.02
 01/01  08:00:00,53.98893054,1.61880648608,3.99061492652,0.0,15.863942322,29.242365,6.17432712294,2.94864712294,3.20568,0.02
 01/01  09:00:00,49.860223058,0.809403243039,2.06240799806,0.0,15.863942322,29.242365,6.94149777247,0.852037573856,3.20568,2.88378019861
 01/01  10:00:00,47.0516236535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  11:00:00,47.0786546595,0.0,0.0,0.0,15.863942322,29.242365,6.08948141466,0.0,3.20568,2.88380141466
 01/01  12:00:00,47.7977790353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,47.1262632623,0.0,0.0,0.0,15.863942322,29.242365,6.089370814,0.0,3.20568,2.883690814
 01/01  14:00:00,47.1924807113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,47.2293406196,0.0,0.0,0.0,15.863942322,29.242365,6.08805714227,0.0,3.20568,2.88237714227
 01/01  16:00:00,47.2224766038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,47.1153751156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,54.2140586998,0.0,0.0,0.0,15.863942322,29.242365,6.08815735127,0.0,3.20568,2.88247735127
 01/01  19:00:00,55.5983993358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.790553263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.7571689543,0.0,0.0,0.0,15.863942322,29.242365,6.08812278314,0.0,3.20568,2.88244278314
 01/01  22:00:00,55.6278787201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.4620702343,0.0,0.0,0.0,15.863942322,29.242365,6.08808871745,0.0,3.20568,2.88240871745
 01/01  24:00:00,56.1701258733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  01:00:00,55.4461233145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.4392123472,0.0,0.0,0.0,15.863942322,29.242365,6.08945685561,0.0,3.20568,2.88377685561
 01/02  03:00:00,55.4348615202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  04:00:00,55.430947618,0.0,0.0,0.0,15.863942322,29.242365,6.08934875788,0.0,3.20568,2.88366875788
 01/02  05:00:00,55.6387724322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  06:00:00,55.6161103954,0.0,0.0,0.0,15.863942322,29.242365,6.08944075922,0.0,3.20568,2.88376075922
 01/02  07:00:00,65.1126461071,7.84923815053,0.00519015118859,0.0,15.863942322,29.818365,486.531252986,480.441920383,3.20568,2.88365260284
 01/02  08:00:00,122.536507623,7.84923815053,0.00366605358092,0.0,80.527626,29.818365,341.002051567,337.776371567,3.20568,0.02
 01/02  09:00:00,166.270875804,7.84923815053,0.00952417269571,0.0,80.527626,75.0917375,223.084941233,190.372538085,24.0426,8.66980314806
 01/02  10:00:00,165.878248491,7.85193161717,0.0039551733968,0.0,80.527626,75.0917375,142.181769149,100.718372596,24.0426,17.4207965528
 01/02  11:00:00,170.172659458,8.27266478624,0.00477549954359,0.0,80.527626,79.0911225,122.852603111,76.2630802866,32.0568,14.5327228242
 01/02  12:00:00,171.51750915,8.95322883229,0.0,0.0,80.527626,79.0911225,91.539825423,42.0122081381,32.0568,17.4708172849
 01/02  13:00:00,171.098623344,9.26800248139,0.0,0.0,80.527626,79.0911225,77.1622865407,24.6944448044,32.0568,20.4110417364
 01/02  14:00:00,166.727618753,8.87725651627,0.0,0.0,80.527626,75.0917375,65.2226157162,28.7635600265,16.0284,20.4306556896
 01/02  15:00:00,166.556642973,8.70345014107,0.0,0.0,80.527626,75.0917375,60.119170933,29.5681714146,16.0284,14.5225995184
 01/02  16:00:00,164.929133916,9.097555473,0.0,0.0,80.527626,73.092045,52.1580169362,31.5096481982,3.20568,17.442688738
 01/02  17:00:00,163.858528634,8.14445507203,0.0,0.0,80.527626,73.092045,38.4691901458,32.3764571666,3.20568,2.8870529792
 01/02  18:00:00,127.437859289,7.84923815053,0.0,0.0,80.527626,29.818365,55.8470188683,49.7544058591,3.20568,2.8869330092
 01/02  19:00:00,128.878036311,7.84923815053,0.0,0.0,80.527626,29.818365,68.8363895174,59.864861468,3.20568,5.76584804942
 01/02  20:00:00,129.093145309,7.84923815053,0.0,0.0,80.527626,29.818365,71.645709801,62.6660258825,3.20568,5.77400391851
 01/02  21:00:00,129.079422257,7.84923815053,0.0,0.0,80.527626,29.818365,74.3076462264,65.3316309586,3.20568,5.77033526774
 01/02  22:00:00,55.6154475966,0.0,0.0,0.0,15.863942322,29.242365,8.97589089657,0.0,3.20568,5.77021089657
 01/02  23:00:00,55.5089766019,0.0,0.0,0.0,15.863942322,29.242365,6.09378993047,0.0,3.20568,2.88810993047
 01/02  24:00:00,56.2573588077,0.0,0.0,0.0,15.863942322,29.242365,6.09209026657,0.0,3.20568,2.88641026657
 01/03  01:00:00,55.5514087233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.5613394078,0.0,0.0,0.0,15.863942322,29.242365,6.08936776027,0.0,3.20568,2.88368776027
 01/03  03:00:00,55.5620644298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  04:00:00,55.5544147747,0.0,0.0,0.0,15.863942322,29.242365,6.08946236514,0.0,3.20568,2.88378236514
 01/03  05:00:00,56.6468656847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  06:00:00,56.483948691,0.0,0.0,0.0,15.863942322,29.242365,6.08935658533,0.0,3.20568,2.88367658533
 01/03  07:00:00,64.9675931907,7.84923815053,0.368061148699,0.0,15.863942322,29.818365,103.424599014,100.198919014,3.20568,0.02
 01/03  08:00:00,122.249172098,7.84923815053,0.383413230473,0.0,80.527626,29.818365,69.3550310187,63.262239189,3.20568,2.8871118297
 01/03  09:00:00,168.470201581,7.84923815053,2.75322465148,0.0,80.527626,75.0917375,59.2566015824,26.5447664106,24.0426,8.66923517178
 01/03  10:00:00,168.869529995,7.84923815053,3.11605547388,0.0,80.527626,75.0917375,67.5205708141,26.0584421741,24.0426,17.41952864
 01/03  11:00:00,172.432035313,7.85462348672,2.66857644488,0.0,80.527626,79.0911225,71.8987089356,25.3091483338,32.0568,14.5327606018
 01/03  12:00:00,174.129447956,7.92728421793,3.58734184943,0.0,80.527626,79.0911225,55.509484804,5.98296132236,32.0568,17.4697234817
 01/03  13:00:00,178.514453595,8.27321266847,8.30099689471,0.0,80.527626,79.0911225,53.4659920722,0.997247268472,32.0568,20.4119448037
 01/03  14:00:00,183.960778056,8.94579644953,17.0124715489,0.0,80.527626,75.0917375,42.5134719437,6.0524726873,16.0284,20.4325992564
 01/03  15:00:00,190.611443146,9.8457923372,22.7417530243,0.0,80.527626,75.0917375,33.2574601479,2.70637852255,16.0284,14.5226816253
 01/03  16:00:00,179.436555514,9.6386334012,13.8322992801,0.0,80.527626,73.092045,31.7421360567,11.0944078173,3.20568,17.4420482394
 01/03  17:00:00,167.116817368,7.9863964992,3.34746895729,0.0,80.527626,73.092045,25.3055853955,19.2129941706,3.20568,2.88691122497
 01/03  18:00:00,126.108187228,7.84923815053,0.0728978876206,0.0,80.527626,29.818365,39.0670626748,32.974222893,3.20568,2.88715978179
 01/03  19:00:00,128.890091524,7.84923815053,0.0,0.0,80.527626,29.818365,63.4433197453,54.472046874,3.20568,5.76559287134
 01/03  20:00:00,128.892553355,7.84923815053,0.0,0.0,80.527626,29.818365,70.4790826873,61.4996358621,3.20568,5.77376682516
 01/03  21:00:00,128.903109978,7.84923815053,0.0,0.0,80.527626,29.818365,80.6609644552,71.6851769097,3.20568,5.7701075455
 01/03  22:00:00,55.4756966264,0.0,0.0,0.0,15.863942322,29.242365,8.97567665455,0.0,3.20568,5.76999665455
 01/03  23:00:00,55.5047477876,0.0,0.0,0.0,15.863942322,29.242365,6.09411127508,0.0,3.20568,2.88843127508
 01/03  24:00:00,56.2402213518,0.0,0.0,0.0,15.863942322,29.242365,6.0919792014,0.0,3.20568,2.8862992014
 01/04  01:00:00,55.5190585318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.5088971302,0.0,0.0,0.0,15.863942322,29.242365,6.08945609983,0.0,3.20568,2.88377609983
 01/04  03:00:00,55.5012137396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  04:00:00,55.4927739084,0.0,0.0,0.0,15.863942322,29.242365,6.08935261074,0.0,3.20568,2.88367261074
 01/04  05:00:00,55.6968068753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,55.6763249368,0.0,0.0,0.0,15.863942322,29.242365,6.08944964919,0.0,3.20568,2.88376964919
 01/04  07:00:00,64.9141754746,7.84923815053,0.0,0.0,15.863942322,29.818365,396.926836014,393.701156014,3.20568,0.02
 01/04  08:00:00,122.414889635,7.84923815053,0.00125246807932,0.0,80.527626,29.818365,243.939148185,237.846277615,3.20568,2.88719056966
 01/04  09:00:00,166.227818304,7.84923815053,0.00605357917788,0.0,80.527626,75.0917375,196.962312637,164.250564912,24.0426,8.6691477254
 01/04  10:00:00,166.249664595,7.84923815053,0.0033958784704,0.0,80.527626,75.0917375,182.085917956,143.523159812,24.0426,14.5201581438
 01/04  11:00:00,170.147431154,7.84923815053,0.0022174530318,0.0,80.527626,79.0911225,178.300909898,128.808294074,32.0568,17.4358158243
 01/04  12:00:00,170.663283089,7.84923815053,0.0,0.0,80.527626,79.0911225,138.870889813,89.3443886951,32.0568,17.4697011182
 01/04  13:00:00,169.862869299,7.84926055691,0.0,0.0,80.527626,79.0911225,135.992905014,83.5239868841,32.0568,20.4121181296
 01/04  14:00:00,165.894239576,7.85878125027,0.0,0.0,80.527626,75.0917375,138.455511201,101.994116226,16.0284,20.432994975
 01/04  15:00:00,165.903060048,7.86774024693,0.0,0.0,80.527626,75.0917375,134.136226539,103.584926762,16.0284,14.5228997772
 01/04  16:00:00,163.924092274,7.87019880593,0.0,0.0,80.527626,73.092045,136.714423578,116.066313935,3.20568,17.4424296429
 01/04  17:00:00,163.820966833,7.84923815053,0.0,0.0,80.527626,73.092045,122.508235694,116.415617886,3.20568,2.88693780824
 01/04  18:00:00,126.262558614,7.84923815053,0.0,0.0,80.527626,29.818365,128.49421131,122.401342004,3.20568,2.88718930639
 01/04  19:00:00,129.123134739,7.84923815053,0.0,0.0,80.527626,29.818365,136.793714533,127.822360862,3.20568,5.76567367105
 01/04  20:00:00,129.51019072,7.84923815053,0.0,0.0,80.527626,29.818365,169.271154882,160.291605005,3.20568,5.77386987726
 01/04  21:00:00,129.749890733,7.84923815053,0.0,0.0,80.527626,29.818365,189.325972386,180.350075813,3.20568,5.77021657287
 01/04  22:00:00,55.5410792387,0.0,0.0,0.0,15.863942322,29.242365,8.97581241029,0.0,3.20568,5.77013241029
 01/04  23:00:00,55.4229551939,0.0,0.0,0.0,15.863942322,29.242365,6.09416664096,0.0,3.20568,2.88848664096
 01/04  24:00:00,56.1933323787,0.0,0.0,0.0,15.863942322,29.242365,6.09203442181,0.0,3.20568,2.88635442181
 01/05  01:00:00,55.4466241746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  02:00:00,55.4368328177,0.0,0.0,0.0,15.863942322,29.242365,6.08951042462,0.0,3.20568,2.88383042462
 01/05  03:00:00,55.4254998678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.4167893591,0.0,0.0,0.0,15.863942322,29.242365,6.08940906335,0.0,3.20568,2.88372906335
 01/05  05:00:00,55.6166987551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  06:00:00,56.6088105727,0.263143425693,0.748683822262,0.0,15.863942322,29.242365,6.29418810071,0.204679705729,3.20568,2.88382839498
 01/05  07:00:00,65.1850817753,7.84923815053,0.00331165284334,0.0,15.863942322,29.818365,444.385163711,441.159483711,3.20568,0.02
 01/05  08:00:00,122.554398983,7.84923815053,0.00332864797874,0.0,80.527626,29.818365,367.492397452,361.399641335,3.20568,2.88707611686
 01/05  09:00:00,166.310495268,7.84923815053,0.00940184186409,0.0,80.527626,75.0917375,253.673519565,220.961502434,24.0426,8.66941713063
 01/05  10:00:00,166.283673079,7.84923815053,0.0043873999379,0.0,80.527626,75.0917375,190.468648991,149.006037633,24.0426,17.4200113573
 01/05  11:00:00,170.02782953,8.00346651476,0.00551704613236,0.0,80.527626,79.0911225,138.935467842,92.345318393,32.0568,14.5333494493
 01/05  12:00:00,171.311708104,8.70272899262,0.0,0.0,80.527626,79.0911225,100.839786401,51.3122763086,32.0568,17.4707100925
 01/05  13:00:00,171.398822605,9.32292647175,0.227299529184,0.0,80.527626,79.0911225,72.1191333255,19.6489439777,32.0568,20.4133893478
 01/05  14:00:00,171.533423648,10.0827308928,3.57114845605,0.0,80.527626,75.0917375,55.2697267128,18.8097593858,16.0284,20.431567327
 01/05  15:00:00,176.945449436,10.8244764389,8.21696920235,0.0,80.527626,75.0917375,43.3435036657,12.7911352367,16.0284,14.523968429
 01/05  16:00:00,177.528063999,11.2193833087,10.4151060694,0.0,80.527626,73.092045,34.5038524091,13.8543738293,3.20568,17.4437985799
 01/05  17:00:00,169.117717947,8.78600085529,4.5720674262,0.0,80.527626,73.092045,23.6946672443,17.6018605411,3.20568,2.88712670324
 01/05  18:00:00,126.224175193,7.8600177607,0.196677463481,0.0,80.527626,29.818365,36.2822276297,30.1895336221,3.20568,2.88701400762
 01/05  19:00:00,128.909903131,7.84923815053,0.0,0.0,80.527626,29.818365,75.5469496739,66.5751903886,3.20568,5.76607928526
 01/05  20:00:00,129.307848993,7.84923815053,0.0,0.0,80.527626,29.818365,142.01638751,133.036406368,3.20568,5.77430114214
 01/05  21:00:00,129.468946145,7.84923815053,0.0,0.0,80.527626,29.818365,152.336000387,143.361207091,3.20568,5.76911329635
 01/05  22:00:00,55.5711356379,0.0,0.0,0.0,15.863942322,29.242365,8.97624168661,0.0,3.20568,5.77056168661
 01/05  23:00:00,55.4574820114,0.0,0.0,0.0,15.863942322,29.242365,6.09394847929,0.0,3.20568,2.88826847929
 01/05  24:00:00,56.2194158015,0.0,0.0,0.0,15.863942322,29.242365,6.09191737539,0.0,3.20568,2.88623737539
 01/06  01:00:00,55.4693963007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.4526719443,0.0,0.0,0.0,15.863942322,29.242365,6.08932450439,0.0,3.20568,2.88364450439
 01/06  03:00:00,55.4464842116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  04:00:00,55.4568064428,0.0,0.0,0.0,15.863942322,29.242365,6.08942626732,0.0,3.20568,2.88374626732
 01/06  05:00:00,56.5278025043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  06:00:00,56.363538776,0.0,0.0,0.0,15.863942322,29.242365,6.08932700475,0.0,3.20568,2.88364700475
 01/06  07:00:00,64.9530355599,7.84923815053,0.000919130264332,0.0,15.863942322,29.818365,263.106218782,259.880538782,3.20568,0.02
 01/06  08:00:00,122.082528964,7.84923815053,0.00156839908813,0.0,80.527626,29.818365,220.103992414,214.011194374,3.20568,2.88711803942
 01/06  09:00:00,165.795847535,7.84923815053,0.010306554822,0.0,80.527626,75.0917375,158.726555946,126.014170449,24.0426,8.66978549703
 01/06  10:00:00,165.720116934,7.84923815053,0.00570076935521,0.0,80.527626,75.0917375,100.427431265,58.9631758717,24.0426,17.4216553932
 01/06  11:00:00,171.17788727,7.84923815053,1.45203166405,0.0,80.527626,79.0911225,74.8019150388,28.2113109236,32.0568,14.5338041153
 01/06  12:00:00,178.471070077,8.02641659079,7.80987462181,0.0,80.527626,79.0911225,51.2521419935,1.72266248649,32.0568,17.472679507
 01/06  13:00:00,186.451571162,8.7541212685,15.7123091349,0.0,80.527626,79.0911225,52.4698122147,0.0,32.0568,20.4130122147
 01/06  14:00:00,185.846182551,9.05759937564,18.7670814999,0.0,80.527626,75.0917375,36.5385342177,0.075339113818,16.0284,20.4347951039
 01/06  15:00:00,187.480142546,9.4350870954,20.0304969974,0.0,80.527626,75.0917375,33.4519732459,0.0,16.0284,17.4235732459
 01/06  16:00:00,186.270039483,9.97142879552,20.3104510749,0.0,80.527626,73.092045,21.7526232376,4.00554332577,3.20568,14.5413999118
 01/06  17:00:00,176.394445428,8.08639741583,12.4575410172,0.0,80.527626,73.092045,14.8405445822,8.74776322064,3.20568,2.88710136158
 01/06  18:00:00,133.278747502,7.84923815053,7.1736956693,0.0,80.527626,29.818365,21.4052388555,15.3125668381,3.20568,2.88699201737
 01/06  19:00:00,131.886458302,7.84923815053,2.94997745302,0.0,80.527626,29.818365,30.2269162131,21.2551101402,3.20568,5.76612607293
 01/06  20:00:00,129.055413857,7.84923815053,0.140007181041,0.0,80.527626,29.818365,37.1283075354,28.149333025,3.20568,5.77329451038
 01/06  21:00:00,128.909270644,7.84923815053,0.0,0.0,80.527626,29.818365,42.705681029,33.7301502252,3.20568,5.76985080382
 01/06  22:00:00,55.5161938356,0.0,0.0,0.0,15.863942322,29.242365,8.9754545721,0.0,3.20568,5.7697745721
 01/06  23:00:00,55.5339512377,0.0,0.0,0.0,15.863942322,29.242365,6.09388739993,0.0,3.20568,2.88820739993
 01/06  24:00:00,56.2659817458,0.0,0.0,0.0,15.863942322,29.242365,6.09195519502,0.0,3.20568,2.88627519502
 01/07  01:00:00,55.5655021724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,55.5673612607,0.0,0.0,0.0,15.863942322,29.242365,6.08815114772,0.0,3.20568,2.88247114772
 01/07  03:00:00,55.5668874769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  04:00:00,55.5581591499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.7704307684,0.0,0.0,0.0,15.863942322,29.242365,6.088129044,0.0,3.20568,2.882449044
 01/07  06:00:00,55.7536907113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,55.7648826492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  08:00:00,48.5604228841,0.0,0.0,0.0,15.863942322,29.242365,6.08810709251,0.0,3.20568,2.88242709251
 01/07  09:00:00,47.1458151548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,47.1781741815,0.0,0.0,0.0,15.863942322,29.242365,6.08942989735,0.0,3.20568,2.88374989735
 01/07  11:00:00,47.1981593798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  12:00:00,47.9046795822,0.0,0.0,0.0,15.863942322,29.242365,6.08933255919,0.0,3.20568,2.88365255919
 01/07  13:00:00,47.2373393803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  14:00:00,47.2918736818,0.0,0.0,0.0,15.863942322,29.242365,6.08815830346,0.0,3.20568,2.88247830346
 01/07  15:00:00,47.3078121411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,47.2959708524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,47.1902375737,0.0,0.0,0.0,15.863942322,29.242365,6.08813648447,0.0,3.20568,2.88245648447
 01/07  18:00:00,52.8833543042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.7239673665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,55.9437623657,0.0,0.0,0.0,15.863942322,29.242365,6.08811469057,0.0,3.20568,2.88243469057
 01/07  21:00:00,55.9150252214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  22:00:00,55.7795326802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.6060574589,0.0,0.0,0.0,15.863942322,29.242365,6.08809291869,0.0,3.20568,2.88241291869
 01/07  24:00:00,56.2849197421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  01:00:00,55.5914333971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.5790578591,0.0,0.0,0.0,15.863942322,29.242365,6.08807236807,0.0,3.20568,2.88239236807
 01/08  03:00:00,55.5691012401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  04:00:00,55.5566788604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  05:00:00,55.7657744929,0.0,0.0,0.0,15.863942322,29.242365,6.08805213343,0.0,3.20568,2.88237213343
 01/08  06:00:00,55.736512222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  07:00:00,55.7355267826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  08:00:00,48.5234261396,0.0,0.0,0.0,15.863942322,29.242365,6.08816651429,0.0,3.20568,2.88248651429
 01/08  09:00:00,47.1027211499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  10:00:00,47.1289653219,0.0,0.0,0.0,15.863942322,29.242365,6.08942329876,0.0,3.20568,2.88374329876
 01/08  11:00:00,47.1279651636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,47.8091796507,0.0,0.0,0.0,15.863942322,29.242365,6.08952903365,0.0,3.20568,2.88384903365
 01/08  13:00:00,47.1328602396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  14:00:00,47.1917912332,0.0,0.0,0.0,15.863942322,29.242365,6.08943349317,0.0,3.20568,2.88375349317
 01/08  15:00:00,47.2151392431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.2010991665,0.0,0.0,0.0,15.863942322,29.242365,6.08805974318,0.0,3.20568,2.88237974318
 01/08  17:00:00,47.095803149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,52.8031133662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.646022125,0.0,0.0,0.0,15.863942322,29.242365,6.08817420159,0.0,3.20568,2.88249420159
 01/08  20:00:00,55.8639445567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.8320252936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.6975555488,0.0,0.0,0.0,15.863942322,29.242365,6.08815410722,0.0,3.20568,2.88247410722
 01/08  23:00:00,55.5329568193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.2168625949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.5282895201,0.0,0.0,0.0,15.863942322,29.242365,6.08948254104,0.0,3.20568,2.88380254104
 01/09  02:00:00,55.5250046942,0.0,0.0,0.0,15.863942322,29.242365,6.08938895081,0.0,3.20568,2.88370895081
 01/09  03:00:00,55.5279553152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  04:00:00,55.5377572911,0.0,0.0,0.0,15.863942322,29.242365,6.08949675099,0.0,3.20568,2.88381675099
 01/09  05:00:00,55.7675928858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  06:00:00,55.7631769194,0.0,0.0,0.0,15.863942322,29.242365,6.08940304712,0.0,3.20568,2.88372304712
 01/09  07:00:00,66.611448736,7.84923815053,2.31848770857,0.0,15.863942322,29.818365,117.724568976,114.498888976,3.20568,0.02
 01/09  08:00:00,124.854225742,7.84923815053,2.96341783344,0.0,80.527626,29.818365,74.2681582628,68.1753392275,3.20568,2.88713903523
 01/09  09:00:00,172.235388438,7.84923815053,6.49495707337,0.0,80.527626,75.0917375,54.7936048624,22.0827339369,24.0426,8.66827092548
 01/09  10:00:00,179.378376463,7.84926635131,13.559337043,0.0,80.527626,75.0917375,49.3751517833,10.8111663462,24.0426,14.5213854371
 01/09  11:00:00,189.272551779,7.8846561634,19.3718371547,0.0,80.527626,79.0911225,52.7061039087,3.21406478484,32.0568,17.4352391239
 01/09  12:00:00,199.432587583,8.2804215634,28.3703563208,0.0,80.527626,79.0911225,49.5467763234,0.0173740540861,32.0568,17.4726022693
 01/09  13:00:00,191.754044364,8.4051854374,21.2909341979,0.0,80.527626,79.0911225,52.5244819376,0.050324985845,32.0568,20.4173569518
 01/09  14:00:00,179.865828243,8.68103851946,13.1841381494,0.0,80.527626,75.0917375,42.6930378341,6.22914104745,16.0284,20.4354967866
 01/09  15:00:00,178.55723398,8.82829364181,11.7501515397,0.0,80.527626,75.0917375,37.8844244944,7.33203124129,16.0284,14.5239932531
 01/09  16:00:00,172.726772934,8.7576665397,8.04565680533,0.0,80.527626,73.092045,35.220204865,14.5702637807,3.20568,17.4442610843
 01/09  17:00:00,168.432670961,7.84959233467,4.78867440906,0.0,80.527626,73.092045,23.8697035359,17.7769425959,3.20568,2.88708093991
 01/09  18:00:00,129.841958974,7.84923815053,3.76573583425,0.0,80.527626,29.818365,26.8956422081,20.8029855544,3.20568,2.88697665361
 01/09  19:00:00,129.936599598,7.84923815053,1.01847518092,0.0,80.527626,29.818365,36.0298160428,27.0580535968,3.20568,5.76608244603
 01/09  20:00:00,129.124502379,7.84923815053,0.0,0.0,80.527626,29.818365,58.8179252009,49.8378694533,3.20568,5.77437574762
 01/09  21:00:00,129.11510797,7.84923815053,0.0,0.0,80.527626,29.818365,104.469336565,95.4946318958,3.20568,5.76902466927
 01/09  22:00:00,55.6173526747,0.0,0.0,0.0,15.863942322,29.242365,8.9763748724,0.0,3.20568,5.7706948724
 01/09  23:00:00,55.4967717051,0.0,0.0,0.0,15.863942322,29.242365,6.09399938216,0.0,3.20568,2.88831938216
 01/09  24:00:00,56.2333364932,0.0,0.0,0.0,15.863942322,29.242365,6.0919686108,0.0,3.20568,2.8862886108
 01/10  01:00:00,55.513838667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.5068592409,0.0,0.0,0.0,15.863942322,29.242365,6.08937259221,0.0,3.20568,2.88369259221
 01/10  03:00:00,55.495216495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.4910866296,0.0,0.0,0.0,15.863942322,29.242365,6.08948225696,0.0,3.20568,2.88380225696
 01/10  05:00:00,56.5507542001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.374580254,0.0,0.0,0.0,15.863942322,29.242365,6.08939024495,0.0,3.20568,2.88371024495
 01/10  07:00:00,65.1772498071,7.84923815053,0.0,0.0,15.863942322,29.818365,387.997730422,384.772050422,3.20568,0.02
 01/10  08:00:00,122.172561829,7.84923815053,0.00143084927061,0.0,80.527626,29.818365,221.036001835,214.943119434,3.20568,2.88720240035
 01/10  09:00:00,165.874611277,7.84923815053,0.00660787383283,0.0,80.527626,75.0917375,172.425720196,139.712830136,24.0426,8.6702900606
 01/10  10:00:00,165.82323315,7.84923815053,0.00379982743011,0.0,80.527626,75.0917375,151.662380844,110.196479531,24.0426,17.4233013132
 01/10  11:00:00,169.83157041,7.84923815053,0.00221970662615,0.0,80.527626,79.0911225,156.875515855,110.28533934,32.0568,14.5333765151
 01/10  12:00:00,170.4883707,7.84923815053,0.0,0.0,80.527626,79.0911225,120.266367411,70.7343324602,32.0568,17.4752349512
 01/10  13:00:00,169.748771504,7.86941613894,0.0,0.0,80.527626,79.0911225,108.812233266,56.3417907972,32.0568,20.4136424683
 01/10  14:00:00,165.956880605,8.06807912949,0.0,0.0,80.527626,75.0917375,104.997507576,68.5338151747,16.0284,20.435292401
 01/10  15:00:00,166.112400763,8.24115738626,0.0,0.0,80.527626,75.0917375,94.209017955,60.7537512275,16.0284,17.4268667275
 01/10  16:00:00,164.213415582,8.38107450089,0.0,0.0,80.527626,73.092045,73.2100749374,55.4664132199,3.20568,14.5379817176
 01/10  17:00:00,163.562787593,7.84923815053,0.0,0.0,80.527626,73.092045,63.5796968083,57.4873216245,3.20568,2.88669518382
 01/10  18:00:00,126.055198685,7.84923815053,0.0,0.0,80.527626,29.818365,99.6993361698,93.6065214207,3.20568,2.88713474903
 01/10  19:00:00,129.166039944,7.84923815053,0.0,0.0,80.527626,29.818365,172.458781906,163.487227942,3.20568,5.76587396342
 01/10  20:00:00,129.413581742,7.84923815053,0.0,0.0,80.527626,29.818365,166.609336004,157.629196322,3.20568,5.77445968216
 01/10  21:00:00,129.418773854,7.84923815053,0.0,0.0,80.527626,29.818365,160.631655173,151.656485235,3.20568,5.76948993876
 01/10  22:00:00,55.3958301422,0.0,0.0,0.0,15.863942322,29.242365,8.9757320222,0.0,3.20568,5.7700520222
 01/10  23:00:00,55.4377074734,0.0,0.0,0.0,15.863942322,29.242365,6.09404500843,0.0,3.20568,2.88836500843
 01/10  24:00:00,56.2003526957,0.0,0.0,0.0,15.863942322,29.242365,6.09221472371,0.0,3.20568,2.88653472371
 01/11  01:00:00,55.444060015,0.0,0.0,0.0,15.863942322,29.242365,6.08948082969,0.0,3.20568,2.88380082969
 01/11  02:00:00,55.4331822922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,55.4205923187,0.0,0.0,0.0,15.863942322,29.242365,6.08939044005,0.0,3.20568,2.88371044005
 01/11  04:00:00,55.4051420593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  05:00:00,55.6084998517,0.0,0.0,0.0,15.863942322,29.242365,6.08950176621,0.0,3.20568,2.88382176621
 01/11  06:00:00,58.3226326058,0.751193223059,1.97984229276,0.0,15.863942322,29.242365,3.71094676938,0.48526676938,3.20568,0.02
 01/11  07:00:00,65.1877384075,7.84923815053,0.00206246867604,0.0,15.863942322,29.818365,471.486013484,465.396533386,3.20568,2.88380009806
 01/11  08:00:00,122.537415203,7.84923815053,0.00341413980017,0.0,80.527626,29.818365,378.442677511,372.350076819,3.20568,2.88692069188
 01/11  09:00:00,166.292253708,7.84923815053,0.00834675356467,0.0,80.527626,75.0917375,258.460682734,225.748399662,24.0426,8.669683072
 01/11  10:00:00,166.320424842,7.84923815053,0.0034045054874,0.0,80.527626,75.0917375,202.145761493,163.580252238,24.0426,14.5229092554
 01/11  11:00:00,170.464513231,7.9832350471,0.00412065111289,0.0,80.527626,79.0911225,191.093322496,141.604071307,32.0568,17.4324511891
 01/11  12:00:00,171.626219693,8.65973659504,0.0,0.0,80.527626,79.0911225,150.460853444,100.93707894,32.0568,17.4669745038
 01/11  13:00:00,171.187721126,9.22317264993,0.0,0.0,80.527626,79.0911225,122.570570954,70.0981190416,32.0568,20.415651912
 01/11  14:00:00,167.717418662,9.82251145196,0.0,0.0,80.527626,75.0917375,100.649762584,64.1852384507,16.0284,20.4361241336
 01/11  15:00:00,168.167788238,10.2994754349,0.0,0.0,80.527626,75.0917375,87.4265773016,56.8719613082,16.0284,14.5262159934
 01/11  16:00:00,166.163947823,10.3314979593,0.0,0.0,80.527626,73.092045,75.0131171553,54.3652350681,3.20568,17.4422020872
 01/11  17:00:00,164.365283877,8.65024205605,0.0,0.0,80.527626,73.092045,58.6434640042,52.5507298233,3.20568,2.88705418082
 01/11  18:00:00,126.098027879,7.85343983704,0.0,0.0,80.527626,29.818365,110.594890924,104.502257064,3.20568,2.88695386024
 01/11  19:00:00,129.253494831,7.84923815053,0.0,0.0,80.527626,29.818365,163.709160607,157.610660607,3.20568,2.89281999988
 01/11  20:00:00,129.725868755,7.84923815053,0.0,0.0,80.527626,29.818365,166.842503862,154.985919617,3.20568,8.65090424559
 01/11  21:00:00,129.713002941,7.84923815053,0.0,0.0,80.527626,29.818365,173.200423275,164.224717372,3.20568,5.77002590278
 01/11  22:00:00,55.5238989006,0.0,0.0,0.0,15.863942322,29.242365,8.97567151289,0.0,3.20568,5.76999151289
 01/11  23:00:00,55.4045673829,0.0,0.0,0.0,15.863942322,29.242365,6.09408045394,0.0,3.20568,2.88840045394
 01/11  24:00:00,56.1869086739,0.0,0.0,0.0,15.863942322,29.242365,6.0919482799,0.0,3.20568,2.8862682799
 01/12  01:00:00,55.4228524879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.41316321,0.0,0.0,0.0,15.863942322,29.242365,6.0894190126,0.0,3.20568,2.8837390126
 01/12  03:00:00,55.4069193125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  04:00:00,55.397564021,0.0,0.0,0.0,15.863942322,29.242365,6.08953191536,0.0,3.20568,2.88385191536
 01/12  05:00:00,55.6040691061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  06:00:00,60.5580603763,1.37279816033,3.59530041346,0.0,15.863942322,29.242365,6.84708775745,0.758174469301,3.20568,2.88323328815
 01/12  07:00:00,65.1998974153,7.84923815053,0.00279867433912,0.0,15.863942322,29.818365,477.344648802,474.118968802,3.20568,0.02
 01/12  08:00:00,122.545255351,7.84923815053,0.00312924421099,0.0,80.527626,29.818365,389.33342936,383.240522614,3.20568,2.88722674594
 01/12  09:00:00,166.304358736,7.84923815053,0.00973260819675,0.0,80.527626,75.0917375,256.567545764,223.855199423,24.0426,8.6697463413
 01/12  10:00:00,165.995557752,7.84923815053,0.00445038736601,0.0,80.527626,75.0917375,153.08160195,111.61719501,24.0426,17.4218069403
 01/12  11:00:00,169.937116883,8.07639627081,0.00516057323305,0.0,80.527626,79.0911225,105.592183457,58.9999985944,32.0568,14.5353848622
 01/12  12:00:00,171.297102025,8.75410224186,0.0,0.0,80.527626,79.0911225,70.2911316904,20.7604009541,32.0568,17.4739307363
 01/12  13:00:00,171.458671885,9.08111376771,0.545946555064,0.0,80.527626,79.0911225,61.6257457174,9.15371365117,32.0568,20.4152320663
 01/12  14:00:00,169.120653879,9.27732637374,1.97707852346,0.0,80.527626,75.0917375,56.6292907256,20.1659132941,16.0284,20.4349774315
 01/12  15:00:00,168.220586744,8.73583667252,1.61870612785,0.0,80.527626,75.0917375,54.0445215699,20.5900715154,16.0284,17.4260500545
 01/12  16:00:00,164.618135847,8.71401925314,0.0719394114033,0.0,80.527626,73.092045,50.4637630285,32.7162528571,3.20568,14.5418301715
 01/12  17:00:00,163.576437837,7.85851043084,0.0,0.0,80.527626,73.092045,49.9704632048,43.8781069282,3.20568,2.88667627662
 01/12  18:00:00,126.040292052,7.84923815053,0.0,0.0,80.527626,29.818365,79.9617840687,73.8689483252,3.20568,2.88715574349
 01/12  19:00:00,128.948825604,7.84923815053,0.0,0.0,80.527626,29.818365,109.80322151,100.831293716,3.20568,5.76624779346
 01/12  20:00:00,129.179227708,7.84923815053,0.0,0.0,80.527626,29.818365,115.528934265,106.549069517,3.20568,5.77418474845
 01/12  21:00:00,129.200734185,7.84923815053,0.0,0.0,80.527626,29.818365,127.602392962,118.625936803,3.20568,5.77077615831
 01/12  22:00:00,55.5712952435,0.0,0.0,0.0,15.863942322,29.242365,8.97643623894,0.0,3.20568,5.77075623894
 01/12  23:00:00,55.4610040621,0.0,0.0,0.0,15.863942322,29.242365,6.09391252594,0.0,3.20568,2.88823252594
 01/12  24:00:00,56.2230097622,0.0,0.0,0.0,15.863942322,29.242365,6.09208273469,0.0,3.20568,2.88640273469
 01/13  01:00:00,55.4997852574,0.0,0.0,0.0,15.863942322,29.242365,6.08934793395,0.0,3.20568,2.88366793395
 01/13  02:00:00,55.5074739914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.4996393589,0.0,0.0,0.0,15.863942322,29.242365,6.08946248148,0.0,3.20568,2.88378248148
 01/13  04:00:00,55.4995168327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.559686041,0.0,0.0,0.0,15.863942322,29.242365,6.08937491941,0.0,3.20568,2.88369491941
 01/13  06:00:00,56.391929361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  07:00:00,64.7197037437,7.84923815053,0.0,0.0,15.863942322,29.818365,208.794781858,202.705292497,3.20568,2.88380936074
 01/13  08:00:00,121.926340274,7.84923815053,0.00160800949137,0.0,80.527626,29.818365,166.788251971,160.695397887,3.20568,2.8871740837
 01/13  09:00:00,165.711390759,7.84923815053,0.00682192970872,0.0,80.527626,75.0917375,122.740450198,90.0284231781,24.0426,8.66942701966
 01/13  10:00:00,165.718228651,7.84923815053,0.0047680026007,0.0,80.527626,75.0917375,104.773004014,66.2077151859,24.0426,14.5226888286
 01/13  11:00:00,169.715817615,7.84923815053,0.00282590691522,0.0,80.527626,79.0911225,107.127431357,57.6382703722,32.0568,17.4323609851
 01/13  12:00:00,170.42488478,7.85724232938,0.0,0.0,80.527626,79.0911225,77.9326942732,28.4088751639,32.0568,17.4670191093
 01/13  13:00:00,169.770357786,7.90828364628,0.0,0.0,80.527626,79.0911225,77.0196362337,24.5461204702,32.0568,20.4167157635
 01/13  14:00:00,165.945734875,8.06193936355,0.0,0.0,80.527626,75.0917375,80.1092313241,43.6442082278,16.0284,20.4366230963
 01/13  15:00:00,166.077093589,8.18888902081,0.0,0.0,80.527626,75.0917375,80.6450833881,50.0901185037,16.0284,14.5265648844
 01/13  16:00:00,164.123980033,8.24661787486,0.0,0.0,80.527626,73.092045,86.1971149811,65.5486778967,3.20568,17.4427570844
 01/13  17:00:00,163.610628126,7.84923815053,0.0,0.0,80.527626,73.092045,68.6971299366,62.6043489868,3.20568,2.88710094989
 01/13  18:00:00,126.06248638,7.84923815053,0.0,0.0,80.527626,29.818365,80.7621462783,74.6694626975,3.20568,2.88700358083
 01/13  19:00:00,128.928672101,7.84923815053,0.0,0.0,80.527626,29.818365,88.4389636761,82.3404014719,3.20568,2.89288220426
 01/13  20:00:00,128.92786184,7.84923815053,0.0,0.0,80.527626,29.818365,95.1296161134,83.2728044402,3.20568,8.65113167318
 01/13  21:00:00,128.927347457,7.84923815053,0.0,0.0,80.527626,29.818365,93.1330080807,84.1571396146,3.20568,5.77018846609
 01/13  22:00:00,55.4737210944,0.0,0.0,0.0,15.863942322,29.242365,8.97584642074,0.0,3.20568,5.77016642074
 01/13  23:00:00,55.5076632663,0.0,0.0,0.0,15.863942322,29.242365,6.09416269823,0.0,3.20568,2.88848269823
 01/13  24:00:00,56.2455557979,0.0,0.0,0.0,15.863942322,29.242365,6.09203025945,0.0,3.20568,2.88635025945
 01/14  01:00:00,55.5305141947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.5255028556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5211609409,0.0,0.0,0.0,15.863942322,29.242365,6.08808246465,0.0,3.20568,2.88240246465
 01/14  04:00:00,55.5175363459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.7315842482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.7173730891,0.0,0.0,0.0,15.863942322,29.242365,6.08807084486,0.0,3.20568,2.88239084486
 01/14  07:00:00,55.726535174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,48.5152424654,0.0,0.0,0.0,15.863942322,29.242365,6.08805929029,0.0,3.20568,2.88237929029
 01/14  09:00:00,47.0846684915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,47.1003130186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.0998878618,0.0,0.0,0.0,15.863942322,29.242365,6.08946686886,0.0,3.20568,2.88378686886
 01/14  12:00:00,47.7858174323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  13:00:00,47.1082142329,0.0,0.0,0.0,15.863942322,29.242365,6.08938053349,0.0,3.20568,2.88370053349
 01/14  14:00:00,47.1715534077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,47.2095753396,0.0,0.0,0.0,15.863942322,29.242365,6.08814414049,0.0,3.20568,2.88246414049
 01/14  16:00:00,47.2140982384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,47.1174711865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,52.8210471376,0.0,0.0,0.0,15.863942322,29.242365,6.08813255157,0.0,3.20568,2.88245255157
 01/14  19:00:00,55.6553516583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,55.8733546566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.8621384398,0.0,0.0,0.0,15.863942322,29.242365,6.08812098987,0.0,3.20568,2.88244098987
 01/14  22:00:00,55.742529859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.5750759467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.2523613603,0.0,0.0,0.0,15.863942322,29.242365,6.08810944804,0.0,3.20568,2.88242944804
 01/15  01:00:00,55.5590264116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.5531023481,0.0,0.0,0.0,15.863942322,29.242365,6.08809888908,0.0,3.20568,2.88241888908
 01/15  03:00:00,55.5482979351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.54677683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  05:00:00,55.7673477653,0.0,0.0,0.0,15.863942322,29.242365,6.08808833682,0.0,3.20568,2.88240833682
 01/15  06:00:00,55.751896675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  07:00:00,55.7637365925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,48.552970525,0.0,0.0,0.0,15.863942322,29.242365,6.08807785341,0.0,3.20568,2.88239785341
 01/15  09:00:00,47.1304790905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  10:00:00,47.1550312056,0.0,0.0,0.0,15.863942322,29.242365,6.08935052072,0.0,3.20568,2.88367052072
 01/15  11:00:00,47.1548902519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.8298695594,0.0,0.0,0.0,15.863942322,29.242365,6.089467678,0.0,3.20568,2.883787678
 01/15  13:00:00,47.148270313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  14:00:00,47.1935864711,0.0,0.0,0.0,15.863942322,29.242365,6.0893825328,0.0,3.20568,2.8837025328
 01/15  15:00:00,47.2199663027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,47.2183258091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,47.1226153827,0.0,0.0,0.0,15.863942322,29.242365,6.0881478427,0.0,3.20568,2.8824678427
 01/15  18:00:00,52.8290092589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.6728866603,0.0,0.0,0.0,15.863942322,29.242365,6.08813735162,0.0,3.20568,2.88245735162
 01/15  20:00:00,55.8962256249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.878981739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,55.75251184,0.0,0.0,0.0,15.863942322,29.242365,6.08812688299,0.0,3.20568,2.88244688299
 01/15  23:00:00,55.5811039241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.2702266729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.5772575126,0.0,0.0,0.0,15.863942322,29.242365,6.08811693023,0.0,3.20568,2.88243693023
 01/16  02:00:00,55.5723555556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  03:00:00,55.5706223433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  04:00:00,55.5689838157,0.0,0.0,0.0,15.863942322,29.242365,6.08810733294,0.0,3.20568,2.88242733294
 01/16  05:00:00,55.79461968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  06:00:00,55.7789299189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  07:00:00,55.7899604903,0.0,0.0,0.0,15.863942322,29.242365,6.0880978157,0.0,3.20568,2.8824178157
 01/16  08:00:00,48.577205524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  09:00:00,47.1485807366,0.0,0.0,0.0,15.863942322,29.242365,6.08944335308,0.0,3.20568,2.88376335308
 01/16  10:00:00,47.1725617536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,47.1820718572,0.0,0.0,0.0,15.863942322,29.242365,6.0893592911,0.0,3.20568,2.8836792911
 01/16  12:00:00,47.8624083043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  13:00:00,47.1748347513,0.0,0.0,0.0,15.863942322,29.242365,6.08947759716,0.0,3.20568,2.88379759716
 01/16  14:00:00,47.2206216886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  15:00:00,47.2397830941,0.0,0.0,0.0,15.863942322,29.242365,6.08817283915,0.0,3.20568,2.88249283915
 01/16  16:00:00,47.2297417432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,47.1276074439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,51.4105635595,0.0,0.0,0.0,15.863942322,29.242365,6.08816335627,0.0,3.20568,2.88248335627
 01/16  19:00:00,55.6910744383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.9135790194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.8847348904,0.0,0.0,0.0,15.863942322,29.242365,6.08815388074,0.0,3.20568,2.88247388074
 01/16  22:00:00,55.7531826813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.5818599619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.2589321153,0.0,0.0,0.0,15.863942322,29.242365,6.08814441315,0.0,3.20568,2.88246441315
 01/17  01:00:00,55.5659763986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  02:00:00,55.5645126873,0.0,0.0,0.0,15.863942322,29.242365,6.08948899944,0.0,3.20568,2.88380899944
 01/17  03:00:00,55.5585784465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.5534854412,0.0,0.0,0.0,15.863942322,29.242365,6.08940591097,0.0,3.20568,2.88372591097
 01/17  05:00:00,56.651075737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  06:00:00,56.4788560106,0.0,0.0,0.0,15.863942322,29.242365,6.08952523744,0.0,3.20568,2.88384523744
 01/17  07:00:00,64.6074759896,7.84923815053,0.0,0.0,15.863942322,29.818365,118.265543919,115.039863919,3.20568,0.02
 01/17  08:00:00,121.875806214,7.84923815053,0.0,0.0,80.527626,29.818365,93.0403780866,86.9475363664,3.20568,2.8871617202
 01/17  09:00:00,165.712507077,7.84923815053,0.00752234287117,0.0,80.527626,75.0917375,81.2611873448,48.5481045271,24.0426,8.6704828177
 01/17  10:00:00,165.73384147,7.84923815053,0.00531444385478,0.0,80.527626,75.0917375,84.013786357,42.5467108327,24.0426,17.4244755243
 01/17  11:00:00,169.736639867,7.8500525396,0.0033436478646,0.0,80.527626,79.0911225,87.3529769516,40.7614403942,32.0568,14.5347365574
 01/17  12:00:00,170.446043055,7.8631211861,0.0,0.0,80.527626,79.0911225,72.888003814,23.3537470997,32.0568,17.4774567143
 01/17  13:00:00,169.761137287,7.87644883917,0.0,0.0,80.527626,79.0911225,74.0627059722,21.5891257045,32.0568,20.4167802677
 01/17  14:00:00,165.815549461,7.90637681977,0.0,0.0,80.527626,75.0917375,74.8111516187,36.1501009771,16.0284,22.6326506416
 01/17  15:00:00,165.940804001,8.03179202468,0.0,0.0,80.527626,75.0917375,67.9446701086,36.6728260173,16.0284,15.2434440912
 01/17  16:00:00,163.975143689,8.09133236058,0.0,0.0,80.527626,73.092045,67.8638208573,47.2187017209,3.20568,17.4394391363
 01/17  17:00:00,163.617059107,7.84923815053,0.0,0.0,80.527626,73.092045,51.0437997371,47.8181197371,3.20568,0.02
 01/17  18:00:00,124.627788522,7.84923815053,0.0,0.0,80.527626,29.818365,52.4608143674,46.3679294237,3.20568,2.8872049437
 01/17  19:00:00,128.915747787,7.84923815053,0.0,0.0,80.527626,29.818365,52.4667412905,43.4948950699,3.20568,5.7661662206
 01/17  20:00:00,128.917480478,7.84923815053,0.0,0.0,80.527626,29.818365,48.4747562651,39.4953207594,3.20568,5.77375550575
 01/17  21:00:00,128.920411925,7.84923815053,0.0,0.0,80.527626,29.818365,45.8784990818,36.9022534814,3.20568,5.77056560035
 01/17  22:00:00,55.5336510912,0.0,0.0,0.0,15.863942322,29.242365,8.97625850212,0.0,3.20568,5.77057850212
 01/17  23:00:00,55.5650324848,0.0,0.0,0.0,15.863942322,29.242365,8.96249052852,0.0,3.20568,5.75681052852
 01/17  24:00:00,56.2901812031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  01:00:00,55.5827727165,0.0,0.0,0.0,15.863942322,29.242365,6.08941041894,0.0,3.20568,2.88373041894
 01/18  02:00:00,55.5784910349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  03:00:00,55.5755799486,0.0,0.0,0.0,15.863942322,29.242365,6.08953070321,0.0,3.20568,2.88385070321
 01/18  04:00:00,55.5779999223,0.0,0.0,0.0,15.863942322,29.242365,6.08944844029,0.0,3.20568,2.88376844029
 01/18  05:00:00,55.8122593374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  06:00:00,55.7998653452,0.0,0.0,0.0,15.863942322,29.242365,6.08936623337,0.0,3.20568,2.88368623337
 01/18  07:00:00,67.6282469515,7.84923815053,3.3676912024,0.0,15.863942322,29.818365,107.098308712,103.872628712,3.20568,0.02
 01/18  08:00:00,124.224708634,7.84923815053,2.3365241197,0.0,80.527626,29.818365,68.7680482199,62.6752320898,3.20568,2.88713613005
 01/18  09:00:00,167.322774509,7.84923815053,1.59671268831,0.0,80.527626,75.0917375,60.49142566,27.7796721298,24.0426,8.66915353029
 01/18  10:00:00,166.169625638,7.85140457783,0.426693243143,0.0,80.527626,75.0917375,68.1596780278,29.5946589389,24.0426,14.5224190889
 01/18  11:00:00,169.764713469,7.87166155634,0.00343635183692,0.0,80.527626,79.0911225,79.8351569826,30.3408060493,32.0568,17.4375509334
 01/18  12:00:00,170.58706259,8.00416893038,0.0,0.0,80.527626,79.0911225,67.7310390857,18.2013562214,32.0568,17.4728828643
 01/18  13:00:00,170.144660777,8.2567682805,0.0,0.0,80.527626,79.0911225,90.0019014571,37.527693522,32.0568,20.4174079351
 01/18  14:00:00,166.275306506,8.34310434815,0.0,0.0,80.527626,75.0917375,135.298761543,98.8334005631,16.0284,20.4369609797
 01/18  15:00:00,166.346629692,8.39152540108,0.0,0.0,80.527626,75.0917375,147.802523876,114.348172761,16.0284,17.4259511142
 01/18  16:00:00,164.306036091,8.38179095958,0.0,0.0,80.527626,73.092045,121.740075138,103.990178741,3.20568,14.5442163978
 01/18  17:00:00,163.649367772,7.84923815053,0.0,0.0,80.527626,73.092045,100.495391981,94.4025343038,3.20568,2.88717767723
 01/18  18:00:00,124.721841699,7.84923815053,0.0,0.0,80.527626,29.818365,127.423369814,121.33042063,3.20568,2.88726918432
 01/18  19:00:00,129.166071598,7.84923815053,0.0,0.0,80.527626,29.818365,161.600098654,152.628239652,3.20568,5.76617900182
