Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  20:00:00,129.486862543,7.84923815053,0.0,0.0,80.527626,29.818365,154.491771364,145.511914921,3.20568,5.77417644323
 01/18  21:00:00,129.715986604,7.84923815053,0.0,0.0,80.527626,29.818365,179.1252046,170.148737057,3.20568,5.770787543
 01/18  22:00:00,55.5344817549,0.0,0.0,0.0,15.863942322,29.242365,8.9764817609,0.0,3.20568,5.7708017609
 01/18  23:00:00,55.4225215669,0.0,0.0,0.0,15.863942322,29.242365,6.09392104701,0.0,3.20568,2.888241047
 01/18  24:00:00,56.1937805832,0.0,0.0,0.0,15.863942322,29.242365,6.09209200869,0.0,3.20568,2.88641200869
 01/19  01:00:00,55.4522441048,0.0,0.0,0.0,15.863942322,29.242365,6.08886113962,0.0,3.20568,2.88318113962
 01/19  02:00:00,55.448772513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  03:00:00,55.4405189818,0.0,0.0,0.0,15.863942322,29.242365,6.08947519691,0.0,3.20568,2.88379519691
 01/19  04:00:00,55.4282982256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,55.6287172292,0.0,0.0,0.0,15.863942322,29.242365,6.08939376391,0.0,3.20568,2.88371376391
 01/19  06:00:00,55.6070650705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,65.1019093484,7.84923815053,0.00169611280769,0.0,15.863942322,29.818365,424.267520524,418.17800563,3.20568,2.88383489461
 01/19  08:00:00,122.518333868,7.84923815053,0.000980971112923,0.0,80.527626,29.818365,365.125155031,359.032257278,3.20568,2.88721775329
 01/19  09:00:00,166.282541785,7.84923815053,0.00790788673913,0.0,80.527626,75.0917375,262.63259085,229.920225714,24.0426,8.66976513597
 01/19  10:00:00,166.313630912,7.84923815053,0.00354205906598,0.0,80.527626,75.0917375,208.068229008,169.501917956,24.0426,14.523711052
 01/19  11:00:00,170.384463696,7.90093036685,0.00442073349605,0.0,80.527626,79.0911225,191.975886885,142.485263373,32.0568,17.4338235114
 01/19  12:00:00,171.439145368,8.41900181485,0.0,0.0,80.527626,79.0911225,155.025294912,105.499557047,32.0568,17.4689378649
 01/19  13:00:00,170.886373805,8.86483114367,0.0,0.0,80.527626,79.0911225,130.641313649,78.1659030045,32.0568,20.4186106449
 01/19  14:00:00,167.146746604,9.17504968098,0.0,0.0,80.527626,75.0917375,123.17249088,86.7071811042,16.0284,20.4369097758
 01/19  15:00:00,167.505085502,9.55335780245,0.0,0.0,80.527626,75.0917375,115.240180477,84.6854035914,16.0284,14.5263768858
 01/19  16:00:00,165.372113992,9.49654271612,0.0,0.0,80.527626,73.092045,90.4008979644,69.7495277713,3.20568,17.4456901931
 01/19  17:00:00,163.924212417,8.18255385765,0.0,0.0,80.527626,73.092045,71.389590144,65.2967894525,3.20568,2.88712069145
 01/19  18:00:00,124.816745416,7.84923815053,0.0,0.0,80.527626,29.818365,143.354973839,137.262074584,3.20568,2.88721925569
 01/19  19:00:00,129.503861934,7.84923815053,0.0,0.0,80.527626,29.818365,164.256643032,155.284649911,3.20568,5.76631312115
 01/19  20:00:00,129.734819134,7.84923815053,0.0,0.0,80.527626,29.818365,153.172880246,144.193356196,3.20568,5.77384404941
 01/19  21:00:00,129.722287153,7.84923815053,0.0,0.0,80.527626,29.818365,163.848240854,154.872988568,3.20568,5.76957228659
 01/19  22:00:00,55.5413056653,0.0,0.0,0.0,15.863942322,29.242365,8.97566522336,0.0,3.20568,5.76998522336
 01/19  23:00:00,55.4297129124,0.0,0.0,0.0,15.863942322,29.242365,6.09419533189,0.0,3.20568,2.88851533189
 01/19  24:00:00,56.2025081542,0.0,0.0,0.0,15.863942322,29.242365,6.0921642894,0.0,3.20568,2.8864842894
 01/20  01:00:00,55.4608940867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.4634360133,0.0,0.0,0.0,15.863942322,29.242365,6.08935974402,0.0,3.20568,2.88367974402
 01/20  03:00:00,55.4550240123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.4478652529,0.0,0.0,0.0,15.863942322,29.242365,6.08948169689,0.0,3.20568,2.88380169689
 01/20  05:00:00,56.5019998465,0.0,0.0,0.0,15.863942322,29.242365,6.08940092415,0.0,3.20568,2.88372092415
 01/20  06:00:00,56.325455488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  07:00:00,65.3849443087,7.84923815053,0.00179476231755,0.0,15.863942322,29.818365,365.189687964,359.100165188,3.20568,2.88384277566
 01/20  08:00:00,122.527441996,7.84923815053,0.00123420556468,0.0,80.527626,29.818365,303.792656493,297.69998755,3.20568,2.88698894289
 01/20  09:00:00,166.318964028,7.84923815053,0.00659520967888,0.0,80.527626,75.0917375,223.274140974,190.562973415,24.0426,8.66856755909
 01/20  10:00:00,166.326543818,7.84923815053,0.00397317544823,0.0,80.527626,75.0917375,188.7272754,150.159814591,24.0426,14.5248608088
 01/20  11:00:00,170.042050673,7.84923815053,0.00215259618161,0.0,80.527626,79.0911225,164.91042434,118.321175278,32.0568,14.532449062
 01/20  12:00:00,170.649718892,7.84923815053,0.0,0.0,80.527626,79.0911225,148.670944406,96.228920958,32.0568,20.3852234483
 01/20  13:00:00,169.923486425,7.84923815053,0.0,0.0,80.527626,79.0911225,146.502121816,96.9428975998,32.0568,17.5024242162
 01/20  14:00:00,165.897132932,7.85020746845,0.0,0.0,80.527626,75.0917375,142.449435292,103.064621106,16.0284,23.3564141857
 01/20  15:00:00,165.920651433,7.85913015745,0.0,0.0,80.527626,75.0917375,140.044190062,109.487843088,16.0284,14.5279469746
 01/20  16:00:00,163.890770701,7.86602690485,0.0,0.0,80.527626,73.092045,129.285479623,108.637468428,3.20568,17.4423311946
 01/20  17:00:00,163.769313651,7.84923815053,0.0,0.0,80.527626,73.092045,117.412608371,111.320071626,3.20568,2.88685674438
 01/20  18:00:00,124.893354386,7.84923815053,0.0,0.0,80.527626,29.818365,142.157629063,136.064751988,3.20568,2.88719707439
 01/20  19:00:00,129.249217426,7.84923815053,0.0,0.0,80.527626,29.818365,147.837131415,141.738041455,3.20568,2.89340995972
 01/20  20:00:00,129.347134184,7.84923815053,0.0,0.0,80.527626,29.818365,168.945435674,157.088245674,3.20568,8.65150999928
 01/20  21:00:00,129.426223524,7.84923815053,0.0,0.0,80.527626,29.818365,173.055514564,164.079853437,3.20568,5.76998112708
 01/20  22:00:00,55.3942743715,0.0,0.0,0.0,15.863942322,29.242365,8.97567419666,0.0,3.20568,5.76999419666
 01/20  23:00:00,55.4364052403,0.0,0.0,0.0,15.863942322,29.242365,6.0940644121,0.0,3.20568,2.8883844121
 01/20  24:00:00,56.2034900458,0.0,0.0,0.0,15.863942322,29.242365,6.09226931488,0.0,3.20568,2.88658931488
 01/21  01:00:00,55.4619296661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.4601486435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.4521419238,0.0,0.0,0.0,15.863942322,29.242365,6.08811113598,0.0,3.20568,2.88243113598
 01/21  04:00:00,55.445347135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.6515711183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.6349533798,0.0,0.0,0.0,15.863942322,29.242365,6.08810525706,0.0,3.20568,2.88242525706
 01/21  07:00:00,55.638725734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,48.4203091888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  09:00:00,46.989154974,0.0,0.0,0.0,15.863942322,29.242365,6.08809939596,0.0,3.20568,2.88241939596
 01/21  10:00:00,47.0009580689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,46.9886351367,0.0,0.0,0.0,15.863942322,29.242365,6.08938224073,0.0,3.20568,2.88370224073
 01/21  12:00:00,47.6950637485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  13:00:00,46.9586007065,0.0,0.0,0.0,15.863942322,29.242365,6.0895047258,0.0,3.20568,2.8838247258
 01/21  14:00:00,46.9945764908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.005545853,0.0,0.0,0.0,15.863942322,29.242365,6.08806749124,0.0,3.20568,2.88238749124
 01/21  16:00:00,46.9955442864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,46.8987357794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,51.1876665471,0.0,0.0,0.0,15.863942322,29.242365,6.08819697408,0.0,3.20568,2.88251697408
 01/21  19:00:00,55.4754915678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.6873740899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,55.6743210513,0.0,0.0,0.0,15.863942322,29.242365,6.0881910265,0.0,3.20568,2.8825110265
 01/21  22:00:00,55.5607606436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  23:00:00,58.1315054164,0.751193223059,1.97924553286,0.0,15.863942322,29.242365,3.72779247431,0.50211247431,3.20568,0.02
 01/21  24:00:00,61.3748710568,1.50238644612,3.74764376312,0.0,15.863942322,29.242365,7.25385337709,1.16566786178,3.20568,2.88250551531
 01/22  01:00:00,60.482947787,1.50238644612,3.59104766248,0.0,15.863942322,29.242365,4.75009254072,1.52441254072,3.20568,0.02
 01/22  02:00:00,61.5952897026,1.87798305765,4.3286937032,0.0,15.863942322,29.242365,5.44955507541,2.22387507541,3.20568,0.02
 01/22  03:00:00,60.283846832,1.50238644612,3.3935697466,0.0,15.863942322,29.242365,8.27118197639,2.18300178605,3.20568,2.88250019034
 01/22  04:00:00,61.4607434918,1.87798305765,4.18606966549,0.0,15.863942322,29.242365,6.19417545298,2.96849545298,3.20568,0.02
 01/22  05:00:00,60.4393507311,1.50238644612,3.32640977872,0.0,15.863942322,29.242365,9.20093967995,3.1127651036,3.20568,2.88249457634
 01/22  06:00:00,61.5990341874,1.87798305765,4.12378448765,0.0,15.863942322,29.242365,8.30179970311,5.07611970311,3.20568,0.02
 01/22  07:00:00,60.3943228711,1.50238644612,3.28247683077,0.0,15.863942322,29.242365,8.45901924054,5.23333924054,3.20568,0.02
 01/22  08:00:00,53.9760425711,1.74839477186,3.82397346515,0.0,15.863942322,29.242365,9.95138945546,3.86322077144,3.20568,2.88248868402
 01/22  09:00:00,50.0964526285,0.938991528824,2.16244288688,0.0,15.863942322,29.242365,4.35833031091,1.13265031091,3.20568,0.02
 01/22  10:00:00,47.030588203,0.0,0.0,0.0,15.863942322,29.242365,6.08951776336,0.0,3.20568,2.88383776336
 01/22  11:00:00,47.0330850769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  12:00:00,47.731538167,0.0,0.0,0.0,15.863942322,29.242365,6.0894379821,0.0,3.20568,2.8837579821
 01/22  13:00:00,47.0294068585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  14:00:00,47.06996987,0.0,0.0,0.0,15.863942322,29.242365,6.08886702269,0.0,3.20568,2.88318702269
 01/22  15:00:00,47.0883534596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,47.0813762807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,46.9789073929,0.0,0.0,0.0,15.863942322,29.242365,6.08812510362,0.0,3.20568,2.88244510362
 01/22  18:00:00,51.2509226606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.5220192861,0.0,0.0,0.0,15.863942322,29.242365,6.08811963258,0.0,3.20568,2.88243963258
 01/22  20:00:00,55.717698592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,55.68894095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.5608201046,0.0,0.0,0.0,15.863942322,29.242365,6.08811418619,0.0,3.20568,2.88243418619
 01/22  23:00:00,55.3929667798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  24:00:00,58.3593488159,0.621604937274,1.61728125875,0.0,15.863942322,29.242365,3.97525159591,0.749571595908,3.20568,0.02
 01/23  01:00:00,60.5747921589,1.50238644612,3.69142718823,0.0,15.863942322,29.242365,8.44661693114,2.3571489356,3.20568,2.88378799553
 01/23  02:00:00,60.3747413222,1.50238644612,3.49728712309,0.0,15.863942322,29.242365,6.41933228968,3.19365228968,3.20568,0.02
 01/23  03:00:00,61.4251544449,1.87798305765,4.17462698485,0.0,15.863942322,29.242365,11.6504554604,5.5610668593,3.20568,2.88370860115
 01/23  04:00:00,60.1133379008,1.50238644612,3.24163409044,0.0,15.863942322,29.242365,9.58029194649,6.35461194649,3.20568,0.02
 01/23  05:00:00,61.8176019895,2.29104337885,3.94167438876,0.0,15.863942322,29.242365,21.8327930233,15.7432810544,3.20568,2.88383196895
 01/23  06:00:00,61.5038342831,2.84483249002,3.09038923659,0.0,15.863942322,29.242365,34.4110222246,31.1853422246,3.20568,0.02
 01/23  07:00:00,65.4923074023,7.84923815053,0.00149664032087,0.0,15.863942322,29.818365,664.958986347,658.869430384,3.20568,2.88387596321
 01/23  08:00:00,122.626230726,7.84923815053,0.00287094863496,0.0,80.527626,29.818365,451.197330059,445.104473796,3.20568,2.88717626286
 01/23  09:00:00,166.314174447,7.84923815053,0.0141050229253,0.0,80.527626,75.0917375,294.574655403,261.861211116,24.0426,8.67084428683
 01/23  10:00:00,166.12838149,7.84923815053,0.00674520888722,0.0,80.527626,75.0917375,181.836024269,143.26984924,24.0426,14.5235750292
 01/23  11:00:00,169.816652551,7.88651193326,0.00446490718679,0.0,80.527626,79.0911225,139.273224006,89.780288244,32.0568,17.4361357616
 01/23  12:00:00,171.056141956,8.47717225678,0.0,0.0,80.527626,79.0911225,104.134023286,54.6056637592,32.0568,17.471559527
 01/23  13:00:00,170.883407405,9.04580380644,0.0,0.0,80.527626,79.0911225,91.7639606719,39.2882179881,32.0568,20.4189426837
 01/23  14:00:00,167.307833302,9.4595625429,0.0,0.0,80.527626,75.0917375,77.0227644827,40.557666522,16.0284,20.4366979607
 01/23  15:00:00,167.688263822,9.84109449862,0.0,0.0,80.527626,75.0917375,60.3542068811,29.8009640513,16.0284,14.5248428298
 01/23  16:00:00,165.644004577,9.81321391452,0.0,0.0,80.527626,73.092045,59.3028421637,38.6485076331,3.20568,17.4486545305
 01/23  17:00:00,164.138858531,8.42034152918,0.0,0.0,80.527626,73.092045,50.4673184881,44.3744507175,3.20568,2.88718777057
 01/23  18:00:00,124.643996315,7.84923815053,0.0,0.0,80.527626,29.818365,98.7897660462,92.697217772,3.20568,2.88686827421
 01/23  19:00:00,129.074202996,7.84923815053,0.0,0.0,80.527626,29.818365,144.594699151,135.623148971,3.20568,5.7658701803
 01/23  20:00:00,129.283476287,7.84923815053,0.0,0.0,80.527626,29.818365,128.033892458,119.05432346,3.20568,5.77388899757
 01/23  21:00:00,129.246839237,7.84923815053,0.0,0.0,80.527626,29.818365,126.204188471,117.228001357,3.20568,5.77050711339
 01/23  22:00:00,55.5847932425,0.0,0.0,0.0,15.863942322,29.242365,8.97622002958,0.0,3.20568,5.77054002958
 01/23  23:00:00,55.4719893666,0.0,0.0,0.0,15.863942322,29.242365,6.09422326076,0.0,3.20568,2.88854326076
 01/23  24:00:00,56.2246358708,0.0,0.0,0.0,15.863942322,29.242365,6.09195568783,0.0,3.20568,2.88627568783
 01/24  01:00:00,55.4897525664,0.0,0.0,0.0,15.863942322,29.242365,6.08941874363,0.0,3.20568,2.88373874363
 01/24  02:00:00,55.4867108554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  03:00:00,55.4875862003,0.0,0.0,0.0,15.863942322,29.242365,6.08954240484,0.0,3.20568,2.88386240484
 01/24  04:00:00,55.4861472548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  05:00:00,56.5516768949,0.0,0.0,0.0,15.863942322,29.242365,6.08946322856,0.0,3.20568,2.88378322856
 01/24  06:00:00,56.3880046076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  07:00:00,64.7203781147,7.84923815053,0.000827020158434,0.0,15.863942322,29.818365,200.217452169,194.128068069,3.20568,2.88370410002
 01/24  08:00:00,121.914870124,7.84923815053,0.00174019562721,0.0,80.527626,29.818365,156.810484702,150.717711152,3.20568,2.88709355009
 01/24  09:00:00,165.712672478,7.84923815053,0.0120369035967,0.0,80.527626,75.0917375,112.950907196,80.2389710785,24.0426,8.66933611746
 01/24  10:00:00,166.515562026,7.84923815053,0.792503129368,0.0,80.527626,75.0917375,77.5662278208,39.0002524433,24.0426,14.5233753775
 01/24  11:00:00,174.912320185,7.84923815053,5.15080072524,0.0,80.527626,79.0911225,71.3868410947,21.8966220211,32.0568,17.4334190737
 01/24  12:00:00,180.166750865,7.87094981057,9.64310958637,0.0,80.527626,79.0911225,50.0263441592,0.500762561399,32.0568,17.4687815978
 01/24  13:00:00,183.818251915,8.11835865931,13.7152282874,0.0,80.527626,79.0911225,52.4754398454,0.0,32.0568,20.4186398454
 01/24  14:00:00,183.928266527,8.6223175993,17.2918890779,0.0,80.527626,75.0917375,38.4053016999,1.93971308218,16.0284,20.4371886177
 01/24  15:00:00,188.387254219,9.17003945506,21.1942325122,0.0,80.527626,75.0917375,31.1896605724,0.634393099548,16.0284,14.5268674728
 01/24  16:00:00,190.15088556,9.89779582106,24.2445986631,0.0,80.527626,73.092045,23.5884686173,2.93681412012,3.20568,17.4459744972
 01/24  17:00:00,179.632148094,8.1379903759,15.6186014069,0.0,80.527626,73.092045,12.927213817,6.83440378779,3.20568,2.88713002919
 01/24  18:00:00,135.237355132,7.84923815053,10.5338115132,0.0,80.527626,29.818365,18.2575573746,12.1648358129,3.20568,2.88704156173
 01/24  19:00:00,137.249531975,7.84923815053,8.2738881966,0.0,80.527626,29.818365,24.7903268959,15.8182860744,3.20568,5.76636082143
 01/24  20:00:00,136.568497196,7.84923815053,7.59363231661,0.0,80.527626,29.818365,27.0442441443,18.0646503165,3.20568,5.77391382787
 01/24  21:00:00,136.568920333,7.84923815053,7.59363230093,0.0,80.527626,29.818365,28.10503446,19.129707503,3.20568,5.76964695699
 01/24  22:00:00,55.5908941396,0.0,0.0,0.0,15.863942322,29.242365,8.97534737938,0.0,3.20568,5.76966737938
 01/24  23:00:00,55.6154632527,0.0,0.0,0.0,15.863942322,29.242365,6.09423467782,0.0,3.20568,2.88855467782
 01/24  24:00:00,56.3313889787,0.0,0.0,0.0,15.863942322,29.242365,6.09220350308,0.0,3.20568,2.88652350308
 01/25  01:00:00,55.6030176951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.5636588466,0.0,0.0,0.0,15.863942322,29.242365,6.08939723875,0.0,3.20568,2.88371723875
 01/25  03:00:00,55.5490005666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.5463641888,0.0,0.0,0.0,15.863942322,29.242365,6.08952109639,0.0,3.20568,2.88384109639
 01/25  05:00:00,55.7446910719,0.0,0.0,0.0,15.863942322,29.242365,6.08944209109,0.0,3.20568,2.88376209109
 01/25  06:00:00,55.7078277621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  07:00:00,64.7937269116,7.84923815053,0.0,0.0,15.863942322,29.818365,366.802917789,360.713554656,3.20568,2.88368313254
 01/25  08:00:00,122.502162974,7.84923815053,0.0,0.0,80.527626,29.818365,258.493385412,252.400667949,3.20568,2.88703746294
 01/25  09:00:00,166.304043987,7.84923815053,0.00536239322145,0.0,80.527626,75.0917375,218.428420519,185.717047365,24.0426,8.66877315431
 01/25  10:00:00,166.337772242,7.84923815053,0.00338744368056,0.0,80.527626,75.0917375,198.147633833,159.579686278,24.0426,14.5253475548
 01/25  11:00:00,170.338290188,7.84923815053,0.00483791694687,0.0,80.527626,79.0911225,189.020276301,142.430483905,32.0568,14.5329923962
 01/25  12:00:00,170.717540024,7.84923815053,0.0,0.0,80.527626,79.0911225,141.644105615,89.2037444108,32.0568,20.3835612043
 01/25  13:00:00,169.9892735,8.06867786304,0.0,0.0,80.527626,79.0911225,108.658478079,56.1834457606,32.0568,20.4182323186
 01/25  14:00:00,166.687504421,8.80511663369,0.0,0.0,80.527626,75.0917375,84.5654457665,48.1000673627,16.0284,20.4369784038
 01/25  15:00:00,167.172545989,9.29984917416,0.0,0.0,80.527626,75.0917375,65.8005629174,35.2454467063,16.0284,14.5267162112
 01/25  16:00:00,165.551303117,9.70330311516,0.0,0.0,80.527626,73.092045,52.2454716624,31.5963537439,3.20568,17.4434379185
 01/25  17:00:00,164.091533617,8.36289519725,0.0,0.0,80.527626,73.092045,31.6147804089,25.5220266428,3.20568,2.88707376613
 01/25  18:00:00,124.591849754,7.84923815053,0.0,0.0,80.527626,29.818365,51.7076461034,45.6149800388,3.20568,2.88698606467
 01/25  19:00:00,128.940017743,7.84923815053,0.0,0.0,80.527626,29.818365,93.676409716,87.577827229,3.20568,2.89290248704
 01/25  20:00:00,129.197771395,7.84923815053,0.0,0.0,80.527626,29.818365,117.17306706,105.316073612,3.20568,8.6513134486
 01/25  21:00:00,129.218516474,7.84923815053,0.0,0.0,80.527626,29.818365,125.8215688,116.845545121,3.20568,5.77034367938
 01/25  22:00:00,55.5748674275,0.0,0.0,0.0,15.863942322,29.242365,8.97604390351,0.0,3.20568,5.77036390351
 01/25  23:00:00,55.4488615775,0.0,0.0,0.0,15.863942322,29.242365,6.09424488616,0.0,3.20568,2.88856488616
 01/25  24:00:00,56.2067114562,0.0,0.0,0.0,15.863942322,29.242365,6.09211203696,0.0,3.20568,2.88643203696
 01/26  01:00:00,55.4558576631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.4480179308,0.0,0.0,0.0,15.863942322,29.242365,6.08937403366,0.0,3.20568,2.88369403366
 01/26  03:00:00,55.4343957107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.4189023084,0.0,0.0,0.0,15.863942322,29.242365,6.08949795561,0.0,3.20568,2.88381795561
 01/26  05:00:00,55.6275036175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  06:00:00,55.607129556,0.0,0.0,0.0,15.863942322,29.242365,6.08941900932,0.0,3.20568,2.88373900932
 01/26  07:00:00,65.1156736097,7.84923815053,0.00221618117958,0.0,15.863942322,29.818365,452.011141724,448.785461724,3.20568,0.02
 01/26  08:00:00,122.54143711,7.84923815053,0.00118341752889,0.0,80.527626,29.818365,355.673839104,349.580905808,3.20568,2.88725329648
 01/26  09:00:00,166.320532725,7.84923815053,0.00888402163999,0.0,80.527626,75.0917375,251.41491149,218.70198616,24.0426,8.67032532931
 01/26  10:00:00,166.335945529,7.84923815053,0.00422911948881,0.0,80.527626,75.0917375,198.949689087,157.482507075,24.0426,17.4245820122
 01/26  11:00:00,169.937740832,7.84923815053,0.00559729306994,0.0,80.527626,79.0911225,150.398734391,103.806913878,32.0568,14.5350205135
 01/26  12:00:00,170.535307442,7.93379935543,0.0,0.0,80.527626,79.0911225,100.110772766,50.5759516519,32.0568,17.4780211142
 01/26  13:00:00,170.557111865,8.68866356275,0.0,0.0,80.527626,79.0911225,93.5878843118,41.1133338889,32.0568,20.4177504229
 01/26  14:00:00,167.126726533,9.25483869419,0.0,0.0,80.527626,75.0917375,78.1211604265,38.7376126244,16.0284,23.355147802
 01/26  15:00:00,167.622922621,9.75507272193,0.0,0.0,80.527626,75.0917375,60.4865481103,29.9296150592,16.0284,14.5285330511
 01/26  16:00:00,165.916112579,10.0321665779,0.0384882773247,0.0,80.527626,73.092045,51.8438805499,31.1975270827,3.20568,17.4406734672
 01/26  17:00:00,164.250033899,8.52374899137,0.0,0.0,80.527626,73.092045,31.475669492,25.3830174719,3.20568,2.88697202003
 01/26  18:00:00,124.590545134,7.85146505037,0.0,0.0,80.527626,29.818365,49.4148463082,46.1891663082,3.20568,0.02
 01/26  19:00:00,128.936551081,7.84923815053,0.0,0.0,80.527626,29.818365,98.4116373715,89.4394618836,3.20568,5.76649548787
 01/26  20:00:00,129.263635757,7.84923815053,0.0,0.0,80.527626,29.818365,136.993633522,128.013834204,3.20568,5.77411931742
 01/26  21:00:00,129.399491291,7.84923815053,0.0,0.0,80.527626,29.818365,154.595987853,145.303869135,3.20568,6.08643871749
 01/26  22:00:00,55.5677122452,0.0,0.0,0.0,15.863942322,29.242365,11.1453932187,0.0,3.20568,7.9397132187
 01/26  23:00:00,55.443872417,0.0,0.0,0.0,15.863942322,29.242365,6.48229173298,0.0,3.20568,3.27661173298
 01/26  24:00:00,56.2042594153,0.0,0.0,0.0,15.863942322,29.242365,6.09197830081,0.0,3.20568,2.88629830081
 01/27  01:00:00,55.453679309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.4427108377,0.0,0.0,0.0,15.863942322,29.242365,6.08951219977,0.0,3.20568,2.88383219977
 01/27  03:00:00,55.4299727265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  04:00:00,55.4175261768,0.0,0.0,0.0,15.863942322,29.242365,6.08943317892,0.0,3.20568,2.88375317892
 01/27  05:00:00,56.4711663084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  06:00:00,56.3018323627,0.0,0.0,0.0,15.863942322,29.242365,6.08955695727,0.0,3.20568,2.88387695727
 01/27  07:00:00,65.4551115023,7.84923815053,0.00241438576675,0.0,15.863942322,29.818365,416.3935481,413.1678681,3.20568,0.02
 01/27  08:00:00,122.537908699,7.84923815053,0.00384750746584,0.0,80.527626,29.818365,334.791187922,328.698542776,3.20568,2.8869651461
 01/27  09:00:00,166.223279221,7.84923815053,0.0129004249446,0.0,80.527626,75.0917375,207.962881739,175.250737539,24.0426,8.66954420009
 01/27  10:00:00,165.786032112,7.84962807152,0.0048386797242,0.0,80.527626,75.0917375,116.751983339,78.1871978466,24.0426,14.5221854924
 01/27  11:00:00,170.382386289,8.26631106974,0.253875236697,0.0,80.527626,79.0911225,88.2637459733,38.7674627025,32.0568,17.4394832708
 01/27  12:00:00,176.365299715,8.96036821135,4.80246061392,0.0,80.527626,79.0911225,53.4698305294,3.93800278314,32.0568,17.4750277463
 01/27  13:00:00,180.06536981,9.56730866942,8.58236247574,0.0,80.527626,79.0911225,52.531978474,0.057894438607,32.0568,20.4172840354
 01/27  14:00:00,180.125890638,10.268161035,11.9089539939,0.0,80.527626,75.0917375,45.6861464955,9.22069961385,16.0284,20.4370468816
 01/27  15:00:00,185.088549183,11.0354950179,16.0882892796,0.0,80.527626,75.0917375,40.8400232314,7.38325628937,16.0284,17.4283669421
 01/27  16:00:00,185.483929698,11.3277105781,18.2057044417,0.0,80.527626,73.092045,27.3303962637,9.58493443486,3.20568,14.5397818288
 01/27  17:00:00,177.711381392,8.96393110284,12.9112311023,0.0,80.527626,73.092045,16.9539258604,10.8609956504,3.20568,2.88725020998
 01/27  18:00:00,129.418635566,7.89812824464,6.13175140417,0.0,80.527626,29.818365,23.0021589027,16.9093117964,3.20568,2.88716710631
 01/27  19:00:00,129.132564803,7.84923815053,0.214769227872,0.0,80.527626,29.818365,43.1849542076,34.2129615024,3.20568,5.76631270513
 01/27  20:00:00,128.916157079,7.84923815053,0.0,0.0,80.527626,29.818365,61.8264790091,52.8466570331,3.20568,5.77414197596
 01/27  21:00:00,128.90636278,7.84923815053,0.0,0.0,80.527626,29.818365,51.4162410683,42.4404804601,3.20568,5.77008060826
 01/27  22:00:00,55.518210078,0.0,0.0,0.0,15.863942322,29.242365,8.97618555833,0.0,3.20568,5.77050555833
 01/27  23:00:00,55.543619743,0.0,0.0,0.0,15.863942322,29.242365,6.09391156927,0.0,3.20568,2.88823156927
 01/27  24:00:00,56.2618979404,0.0,0.0,0.0,15.863942322,29.242365,6.09218364711,0.0,3.20568,2.88650364711
 01/28  01:00:00,55.5419128951,0.0,0.0,0.0,15.863942322,29.242365,6.08808319163,0.0,3.20568,2.88240319163
 01/28  02:00:00,55.5230307381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.5124442951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.5104715557,0.0,0.0,0.0,15.863942322,29.242365,6.08807845344,0.0,3.20568,2.88239845344
 01/28  05:00:00,55.7155690914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.6992939958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,55.7221237716,0.0,0.0,0.0,15.863942322,29.242365,6.08807368813,0.0,3.20568,2.88239368813
 01/28  08:00:00,48.5182069908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  09:00:00,47.1081815246,0.0,0.0,0.0,15.863942322,29.242365,6.08806890959,0.0,3.20568,2.88238890959
 01/28  10:00:00,47.164068378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  11:00:00,47.2136881577,0.0,0.0,0.0,15.863942322,29.242365,6.08948592556,0.0,3.20568,2.88380592556
 01/28  12:00:00,47.9428723053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  13:00:00,47.280429243,0.0,0.0,0.0,15.863942322,29.242365,6.0894068017,0.0,3.20568,2.8837268017
 01/28  14:00:00,47.3317042513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,47.3509383599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,47.3390313174,0.0,0.0,0.0,15.863942322,29.242365,6.08817528217,0.0,3.20568,2.88249528217
 01/28  17:00:00,47.2250872485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,50.0519390952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.7472318843,0.0,0.0,0.0,15.863942322,29.242365,6.08817038994,0.0,3.20568,2.88249038994
 01/28  20:00:00,55.9731840242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,55.9444854848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.8039225311,0.0,0.0,0.0,15.863942322,29.242365,6.0881655011,0.0,3.20568,2.8824855011
 01/28  23:00:00,55.6304498801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.3184361679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.6327049341,0.0,0.0,0.0,15.863942322,29.242365,6.08816052943,0.0,3.20568,2.88248052943
 01/29  02:00:00,55.6389959301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.6416180337,0.0,0.0,0.0,15.863942322,29.242365,6.08815545132,0.0,3.20568,2.88247545132
 01/29  04:00:00,55.635425505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  05:00:00,55.8734176234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,55.8513599405,0.0,0.0,0.0,15.863942322,29.242365,6.08815035934,0.0,3.20568,2.88247035934
 01/29  07:00:00,55.8551990306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  08:00:00,47.20692384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  09:00:00,47.2496031608,0.0,0.0,0.0,15.863942322,29.242365,6.08950451214,0.0,3.20568,2.88382451214
 01/29  10:00:00,47.3164552612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  11:00:00,47.3399498384,0.0,0.0,0.0,15.863942322,29.242365,6.08942510502,0.0,3.20568,2.88374510502
 01/29  12:00:00,48.0224715053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,47.3323941864,0.0,0.0,0.0,15.863942322,29.242365,6.08954845751,0.0,3.20568,2.88386845751
 01/29  14:00:00,47.3683341408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  15:00:00,55.2991447724,0.742862261096,7.1625368093,0.0,15.863942322,29.242365,6.08810931189,0.0,3.20568,2.88242931189
 01/29  16:00:00,55.2943569898,0.789485411987,7.12373077687,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,54.7879212623,0.78943027708,6.72700665884,0.0,15.863942322,29.242365,6.08819509301,0.0,3.20568,2.88251509301
 01/29  18:00:00,50.1041463841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.786488485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,56.0183695338,0.0,0.0,0.0,15.863942322,29.242365,6.08809926474,0.0,3.20568,2.88241926474
 01/29  21:00:00,55.9915917708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  22:00:00,55.8536764414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.6711374737,0.0,0.0,0.0,15.863942322,29.242365,6.08809422771,0.0,3.20568,2.88241422771
 01/29  24:00:00,56.3507599038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  01:00:00,55.6562687201,0.0,0.0,0.0,15.863942322,29.242365,6.08937937824,0.0,3.20568,2.88369937824
 01/30  02:00:00,55.6598920826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  03:00:00,55.6701017261,0.0,0.0,0.0,15.863942322,29.242365,6.08950236455,0.0,3.20568,2.88382236455
 01/30  04:00:00,55.6626929917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  05:00:00,55.8796350694,0.0,0.0,0.0,15.863942322,29.242365,6.08942258141,0.0,3.20568,2.88374258141
 01/30  06:00:00,55.8287287287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  07:00:00,64.728025739,7.84923815053,0.533764306756,0.0,15.863942322,29.818365,67.0981668418,61.0086213172,3.20568,2.88386552461
 01/30  08:00:00,120.392988009,7.84923815053,0.00185981925916,0.0,80.527626,29.818365,49.7091225089,43.6162242945,3.20568,2.88721821435
 01/30  09:00:00,169.702004144,7.97644651491,3.86083832655,0.0,80.527626,75.0917375,48.2832111895,15.5711100691,24.0426,8.6695011204
 01/30  10:00:00,177.088620867,8.77263255009,10.383751482,0.0,80.527626,75.0917375,45.8816312525,7.31492561075,24.0426,14.5241056417
 01/30  11:00:00,188.442550572,9.95851082641,16.5159831898,0.0,80.527626,79.0911225,47.4910806334,0.90271577189,32.0568,14.5315648615
 01/30  12:00:00,200.246569979,11.9029058509,25.6000084362,0.0,80.527626,79.0911225,52.4546893688,0.0177125153007,32.0568,20.3801768535
 01/30  13:00:00,213.621234804,13.7662574436,37.785494823,0.0,80.527626,79.0911225,52.4761063129,0.0,32.0568,20.4193063129
 01/30  14:00:00,216.061970609,14.8663209963,43.0887489254,0.0,80.527626,75.0917375,36.4980963315,0.0332500537134,16.0284,20.4364462778
 01/30  15:00:00,223.499120308,16.2191576026,49.1668679966,0.0,80.527626,75.0917375,30.5558388374,0.0,16.0284,14.5274388374
 01/30  16:00:00,223.648357659,17.1686926473,50.392812803,0.0,80.527626,73.092045,20.6718455227,0.0219742773289,3.20568,17.4441912453
 01/30  17:00:00,205.943053497,12.5258915464,37.467578472,0.0,80.527626,73.092045,6.11138003998,0.018486473307,3.20568,2.88721356667
 01/30  18:00:00,141.070716587,8.65461388214,16.952740048,0.0,80.527626,29.818365,6.31686893676,0.224059900742,3.20568,2.88712903602
 01/30  19:00:00,138.538898636,8.01690818198,9.40507327434,0.0,80.527626,29.818365,10.0737734654,3.97505603038,3.20568,2.89303743505
 01/30  20:00:00,132.459212061,7.85073405978,3.31479828746,0.0,80.527626,29.818365,27.5389733164,15.6815832983,3.20568,8.65171001811
 01/30  21:00:00,129.088018709,7.84923815053,0.0,0.0,80.527626,29.818365,41.0926373927,32.1163530532,3.20568,5.77060433949
 01/30  22:00:00,55.655558899,0.0,0.0,0.0,15.863942322,29.242365,8.97629880759,0.0,3.20568,5.77061880759
 01/30  23:00:00,55.5380022096,0.0,0.0,0.0,15.863942322,29.242365,6.093934476,0.0,3.20568,2.888254476
 01/30  24:00:00,56.2779434128,0.0,0.0,0.0,15.863942322,29.242365,6.09224056286,0.0,3.20568,2.88656056286
 01/31  01:00:00,55.5498108043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.538197692,0.0,0.0,0.0,15.863942322,29.242365,6.08950197682,0.0,3.20568,2.88382197682
 01/31  03:00:00,55.5307408116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.5194128777,0.0,0.0,0.0,15.863942322,29.242365,6.0894217435,0.0,3.20568,2.8837417435
 01/31  05:00:00,56.5615085283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  06:00:00,56.3859871539,0.0,0.0,0.0,15.863942322,29.242365,6.08954420006,0.0,3.20568,2.88386420006
 01/31  07:00:00,65.2808496182,7.84923815053,0.0,0.0,15.863942322,29.818365,366.384173516,363.158493516,3.20568,0.02
 01/31  08:00:00,120.783110577,7.84923815053,0.00148879572627,0.0,80.527626,29.818365,192.708116748,186.61524783,3.20568,2.88718891799
 01/31  09:00:00,165.725490775,7.84923815053,0.00931278390336,0.0,80.527626,75.0917375,114.463401557,81.750142731,24.0426,8.67065882645
 01/31  10:00:00,167.759535467,7.85199775242,2.05111584771,0.0,80.527626,75.0917375,69.7240282417,28.2563343709,24.0426,17.4250938708
 01/31  11:00:00,178.875102845,8.46273518188,8.50053132063,0.0,80.527626,79.0911225,55.6456179617,9.05338192011,32.0568,14.5354360416
 01/31  12:00:00,184.91215434,9.27784636781,12.9649050361,0.0,80.527626,79.0911225,50.9752754608,0.0,32.0568,18.9184754608
 01/31  13:00:00,191.903858537,10.6944094708,19.2157141771,0.0,80.527626,79.0911225,51.0311729227,0.0,32.0568,18.9743729227
 01/31  14:00:00,194.075644015,11.9762212575,24.0838955199,0.0,80.527626,75.0917375,39.4192884313,0.0354828509589,16.0284,23.3554055803
 01/31  15:00:00,195.127010144,12.2436787329,24.8735484436,0.0,80.527626,75.0917375,30.5571354772,0.0,16.0284,14.5287354772
 01/31  16:00:00,192.890113081,12.506016686,24.4065171122,0.0,80.527626,73.092045,20.6649806695,0.0173298724958,3.20568,17.441970797
 01/31  17:00:00,177.433953621,9.08032438341,12.5301713081,0.0,80.527626,73.092045,9.94662592951,3.8539259801,3.20568,2.88701994941
 01/31  18:00:00,129.895000609,7.93846376406,6.58847375255,0.0,80.527626,29.818365,17.8079300058,11.7153173519,3.20568,2.88693265392
 01/31  19:00:00,130.379936028,7.84923815053,1.48339794406,0.0,80.527626,29.818365,27.6385178391,21.5396933191,3.20568,2.89314452005
 01/31  20:00:00,128.885144865,7.84923815053,0.0,0.0,80.527626,29.818365,48.0591673581,36.2026009127,3.20568,8.65088644537
 01/31  21:00:00,128.891396857,7.84923815053,0.0,0.0,80.527626,29.818365,53.0831163935,44.1079656983,3.20568,5.76947069514
 01/31  22:00:00,55.5101487975,0.0,0.0,0.0,15.863942322,29.242365,8.97516402755,0.0,3.20568,5.76948402755
 01/31  23:00:00,55.5671949065,0.0,0.0,0.0,15.863942322,29.242365,6.09424741262,0.0,3.20568,2.88856741262
 01/31  24:00:00,56.3268651987,0.0,0.0,0.0,15.863942322,29.242365,6.09201460795,0.0,3.20568,2.88633460795
 02/01  01:00:00,55.6286209639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.644137053,0.0,0.0,0.0,15.863942322,29.242365,6.08954793926,0.0,3.20568,2.88386793926
 02/01  03:00:00,55.6572042326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  04:00:00,55.6715744523,0.0,0.0,0.0,15.863942322,29.242365,6.08946708376,0.0,3.20568,2.88378708376
 02/01  05:00:00,55.930615966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  06:00:00,55.9078106653,0.0,0.0,0.0,15.863942322,29.242365,6.08938630465,0.0,3.20568,2.88370630465
 02/01  07:00:00,86.01768764,7.84923815053,21.6855713247,0.0,15.863942322,29.818365,27.538849188,24.313169188,3.20568,0.02
 02/01  08:00:00,142.848996698,7.84923815053,22.2724725924,0.0,80.527626,29.818365,12.0110089364,5.91833666472,3.20568,2.88699227164
 02/01  09:00:00,172.348243811,7.84923815053,6.56774558013,0.0,80.527626,75.0917375,56.0270996855,23.3148555086,24.0426,8.66964417695
 02/01  10:00:00,165.751611304,7.86085221265,0.00404365600387,0.0,80.527626,75.0917375,100.197471194,61.6327771373,24.0426,14.5220940569
 02/01  11:00:00,169.816816815,7.92565348826,0.00291504243699,0.0,80.527626,79.0911225,114.518527072,65.0224417292,32.0568,17.4392853429
 02/01  12:00:00,170.644679952,8.05810453081,0.0,0.0,80.527626,79.0911225,97.8220715328,48.2905640687,32.0568,17.4747074641
 02/01  13:00:00,170.130295533,8.24823640522,0.0,0.0,80.527626,79.0911225,92.7409185153,40.2673343433,32.0568,20.416784172
 02/01  14:00:00,166.268167877,8.36229144983,0.0,0.0,80.527626,75.0917375,94.6246251718,58.1598145369,16.0284,20.436410635
 02/01  15:00:00,166.47390196,8.56284897139,0.0,0.0,80.527626,75.0917375,97.9913479806,64.5351083552,16.0284,17.4278396254
 02/01  16:00:00,164.54219968,8.65992098806,0.0,0.0,80.527626,73.092045,77.8857403657,60.1407976091,3.20568,14.5392627566
 02/01  17:00:00,163.603958216,7.85083245076,0.0,0.0,80.527626,73.092045,53.3968962751,47.3041018197,3.20568,2.88711445543
 02/01  18:00:00,123.181986613,7.84923815053,0.0,0.0,80.527626,29.818365,69.2531436561,63.1602495914,3.20568,2.88721406478
 02/01  19:00:00,128.945342582,7.84923815053,0.0,0.0,80.527626,29.818365,111.0976978,102.12587362,3.20568,5.76614417974
 02/01  20:00:00,129.33672268,7.84923815053,0.0,0.0,80.527626,29.818365,166.833858118,157.854219379,3.20568,5.77395873931
 02/01  21:00:00,129.559863135,7.84923815053,0.0,0.0,80.527626,29.818365,171.097240318,162.121669365,3.20568,5.7698909529
 02/01  22:00:00,55.568815192,0.0,0.0,0.0,15.863942322,29.242365,8.97539706865,0.0,3.20568,5.76971706865
 02/01  23:00:00,55.4566438264,0.0,0.0,0.0,15.863942322,29.242365,6.09425440688,0.0,3.20568,2.88857440688
 02/01  24:00:00,56.2097812893,0.0,0.0,0.0,15.863942322,29.242365,6.09208781476,0.0,3.20568,2.88640781476
 02/02  01:00:00,55.4708031405,0.0,0.0,0.0,15.863942322,29.242365,6.08948253347,0.0,3.20568,2.88380253347
 02/02  02:00:00,55.4585617915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  03:00:00,55.4440262614,0.0,0.0,0.0,15.863942322,29.242365,6.0894010523,0.0,3.20568,2.8837210523
 02/02  04:00:00,55.4320103419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  05:00:00,55.6346519716,0.0,0.0,0.0,15.863942322,29.242365,6.0895221747,0.0,3.20568,2.8838421747
 02/02  06:00:00,55.6094211217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  07:00:00,65.0949991496,7.84923815053,0.001758133463,0.0,15.863942322,29.818365,419.973318259,413.883794665,3.20568,2.88384359366
 02/02  08:00:00,121.079246956,7.84923815053,0.00128635506394,0.0,80.527626,29.818365,348.369131664,342.276273064,3.20568,2.88717859962
 02/02  09:00:00,166.281519814,7.84923815053,0.00763682740129,0.0,80.527626,75.0917375,244.91342014,212.20003804,24.0426,8.67078210024
 02/02  10:00:00,166.313856713,7.84923815053,0.00315472053116,0.0,80.527626,75.0917375,197.877967408,159.31204594,24.0426,14.5233214683
 02/02  11:00:00,170.333077714,7.92579147309,0.00397725063921,0.0,80.527626,79.0911225,182.625403748,133.132862749,32.0568,17.4357409998
 02/02  12:00:00,171.364487033,8.42611820769,0.0,0.0,80.527626,79.0911225,152.663607603,103.135784741,32.0568,17.4710228618
 02/02  13:00:00,170.856690201,8.84858356031,0.0,0.0,80.527626,79.0911225,131.796921269,79.3219410388,32.0568,20.4181802306
 02/02  14:00:00,166.960860162,9.03408780901,0.0,0.0,80.527626,75.0917375,114.70193454,78.2342881969,16.0284,20.4392463435
 02/02  15:00:00,167.130545967,9.2190013165,0.0,0.0,80.527626,75.0917375,109.174523342,78.621917598,16.0284,14.5242057437
 02/02  16:00:00,165.089895232,9.20211776825,0.0,0.0,80.527626,73.092045,105.082104344,84.4286967585,3.20568,17.4477275852
 02/02  17:00:00,163.916617161,8.15454977003,0.0,0.0,80.527626,73.092045,88.2078367814,82.1150811458,3.20568,2.88707563562
 02/02  18:00:00,123.393464617,7.84923815053,0.0,0.0,80.527626,29.818365,145.09193676,138.999271348,3.20568,2.88698541194
 02/02  19:00:00,129.493402344,7.84923815053,0.0,0.0,80.527626,29.818365,168.304509637,159.332534713,3.20568,5.76629492372
 02/02  20:00:00,129.703207711,7.84923815053,0.0,0.0,80.527626,29.818365,185.019001353,176.039700373,3.20568,5.77362097948
 02/02  21:00:00,129.695159485,7.84923815053,0.0,0.0,80.527626,29.818365,215.715509651,206.739600152,3.20568,5.77022949929
 02/02  22:00:00,55.4862274169,0.0,0.0,0.0,15.863942322,29.242365,8.97619959237,0.0,3.20568,5.77051959237
 02/02  23:00:00,55.3722465542,0.0,0.0,0.0,15.863942322,29.242365,6.09408501538,0.0,3.20568,2.88840501538
 02/02  24:00:00,56.1693054993,0.0,0.0,0.0,15.863942322,29.242365,6.09215465051,0.0,3.20568,2.88647465051
 02/03  01:00:00,55.4005576255,0.0,0.0,0.0,15.863942322,29.242365,6.08948258479,0.0,3.20568,2.88380258479
 02/03  02:00:00,55.4000775908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  03:00:00,56.7855551351,0.37559661153,1.01628517957,0.0,15.863942322,29.242365,6.33822789546,0.248827543881,3.20568,2.88372035158
 02/03  04:00:00,61.9455500644,1.87798305765,4.67506037896,0.0,15.863942322,29.242365,4.68117523645,1.45549523645,3.20568,0.02
 02/03  05:00:00,61.4565167489,1.50238644612,3.50476999443,0.0,15.863942322,29.242365,7.89275640451,1.80323421451,3.20568,2.88384219
 02/03  06:00:00,62.2862078658,1.87798305765,4.13132084259,0.0,15.863942322,29.242365,6.12016856467,2.89448856467,3.20568,0.02
 02/03  07:00:00,65.699288486,7.84923815053,0.00311779375264,0.0,15.863942322,29.818365,570.417753439,564.328314968,3.20568,2.88375847033
 02/03  08:00:00,121.157779851,7.84923815053,0.00115874724389,0.0,80.527626,29.818365,443.342264973,437.249648662,3.20568,2.88693631121
 02/03  09:00:00,166.288841322,7.84923815053,0.00959545859986,0.0,80.527626,75.0917375,310.740346583,278.0282734,24.0426,8.669473183
 02/03  10:00:00,166.297987774,7.84923815053,0.00310361644782,0.0,80.527626,75.0917375,234.120446833,195.553604047,24.0426,14.5242427859
 02/03  11:00:00,170.307770484,7.84923815053,0.00377105266502,0.0,80.527626,79.0911225,205.346114639,158.75772754,32.0568,14.5315870988
 02/03  12:00:00,171.321071186,8.12067802207,0.0,0.0,80.527626,79.0911225,177.580981113,125.14477942,32.0568,20.3794016927
 02/03  13:00:00,171.072672661,8.75809084156,0.0,0.0,80.527626,79.0911225,162.108450629,109.632664091,32.0568,20.4189865383
 02/03  14:00:00,167.149060674,9.07209305706,0.0,0.0,80.527626,75.0917375,137.410744732,100.944953298,16.0284,20.4373914343
 02/03  15:00:00,167.274294838,9.29445543843,0.0,0.0,80.527626,75.0917375,121.424174322,90.8686951858,16.0284,14.5270791364
 02/03  16:00:00,165.245446834,9.30803889958,0.0,0.0,80.527626,73.092045,114.809444168,94.1601170541,3.20568,17.443647114
 02/03  17:00:00,163.942900198,8.14304849544,0.0,0.0,80.527626,73.092045,95.7244736712,89.6316315207,3.20568,2.8871621505
 02/03  18:00:00,123.360830597,7.84923815053,0.0,0.0,80.527626,29.818365,131.11079528,125.017855347,3.20568,2.88725993301
 02/03  19:00:00,129.429050365,7.84923815053,0.0,0.0,80.527626,29.818365,158.64874724,152.550094717,3.20568,2.89297252251
 02/03  20:00:00,129.515933554,7.84923815053,0.0,0.0,80.527626,29.818365,164.230887488,152.373727454,3.20568,8.65148003378
 02/03  21:00:00,129.519276329,7.84923815053,0.0,0.0,80.527626,29.818365,176.446374439,167.470252727,3.20568,5.7704417121
 02/03  22:00:00,55.3769996183,0.0,0.0,0.0,15.863942322,29.242365,8.97612569957,0.0,3.20568,5.77044569957
 02/03  23:00:00,55.4224414092,0.0,0.0,0.0,15.863942322,29.242365,6.09429131017,0.0,3.20568,2.88861131017
 02/03  24:00:00,56.199534754,0.0,0.0,0.0,15.863942322,29.242365,6.09215831317,0.0,3.20568,2.88647831317
 02/04  01:00:00,55.4523368842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.450458862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  03:00:00,55.4407955512,0.0,0.0,0.0,15.863942322,29.242365,6.08806675511,0.0,3.20568,2.88238675511
 02/04  04:00:00,55.4327124619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  05:00:00,55.642123401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  06:00:00,55.6279067562,0.0,0.0,0.0,15.863942322,29.242365,6.08819354476,0.0,3.20568,2.88251354476
 02/04  07:00:00,55.6447378931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,47.0115843117,0.0,0.0,0.0,15.863942322,29.242365,6.08818501567,0.0,3.20568,2.88250501567
 02/04  09:00:00,47.0250209285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  10:00:00,47.0539852852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  11:00:00,47.0579574607,0.0,0.0,0.0,15.863942322,29.242365,6.0893961449,0.0,3.20568,2.8837161449
 02/04  12:00:00,47.7473403414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,47.0694255406,0.0,0.0,0.0,15.863942322,29.242365,6.0895154861,0.0,3.20568,2.8838354861
 02/04  14:00:00,47.1181888882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,47.1452558535,0.0,0.0,0.0,15.863942322,29.242365,6.08814464995,0.0,3.20568,2.88246464995
 02/04  16:00:00,47.1452796764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,47.0457350082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,49.89106767,0.0,0.0,0.0,15.863942322,29.242365,6.08813609642,0.0,3.20568,2.88245609642
 02/04  19:00:00,55.5937385349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.8021862108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,55.7823717821,0.0,0.0,0.0,15.863942322,29.242365,6.08812756342,0.0,3.20568,2.88244756342
 02/04  22:00:00,55.6619944361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  23:00:00,55.5021049069,0.0,0.0,0.0,15.863942322,29.242365,6.08811904541,0.0,3.20568,2.88243904541
 02/04  24:00:00,56.1911006527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.4848919914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  02:00:00,55.4763758095,0.0,0.0,0.0,15.863942322,29.242365,6.08810978602,0.0,3.20568,2.88242978602
 02/05  03:00:00,55.4642504327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  04:00:00,55.4496977022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  05:00:00,55.6560605739,0.0,0.0,0.0,15.863942322,29.242365,6.08810050136,0.0,3.20568,2.88242050136
 02/05  06:00:00,55.6395863401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
