Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/05  07:00:00,55.6481403612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  08:00:00,47.0066845241,0.0,0.0,0.0,15.863942322,29.242365,6.08809117741,0.0,3.20568,2.88241117741
 02/05  09:00:00,47.0063055103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  10:00:00,47.0160720449,0.0,0.0,0.0,15.863942322,29.242365,6.08950142909,0.0,3.20568,2.88382142909
 02/05  11:00:00,47.0020461145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,47.7028589412,0.0,0.0,0.0,15.863942322,29.242365,6.08941735634,0.0,3.20568,2.88373735634
 02/05  13:00:00,46.97565181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,47.0103397501,0.0,0.0,0.0,15.863942322,29.242365,6.0895356207,0.0,3.20568,2.8838556207
 02/05  15:00:00,47.0220461192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,47.0124009371,0.0,0.0,0.0,15.863942322,29.242365,6.08816573655,0.0,3.20568,2.88248573655
 02/05  17:00:00,46.9164527328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,49.769344437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.4841023335,0.0,0.0,0.0,15.863942322,29.242365,6.08815626105,0.0,3.20568,2.88247626105
 02/05  20:00:00,55.6989296333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.686004942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.5725298808,0.0,0.0,0.0,15.863942322,29.242365,6.08814680749,0.0,3.20568,2.88246680749
 02/05  23:00:00,55.4166246273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  24:00:00,56.1343267413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.414629862,0.0,0.0,0.0,15.863942322,29.242365,6.08942505119,0.0,3.20568,2.88374505119
 02/06  02:00:00,55.4139679364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.4128391836,0.0,0.0,0.0,15.863942322,29.242365,6.08954209046,0.0,3.20568,2.88386209046
 02/06  04:00:00,56.4046606221,0.263143425693,0.728311139625,0.0,15.863942322,29.242365,3.40655173614,0.180871736145,3.20568,0.02
 02/06  05:00:00,58.8283537072,0.863646408896,2.33660237157,0.0,15.863942322,29.242365,6.49916883755,0.409711942421,3.20568,2.88377689513
 02/06  06:00:00,59.7273321543,1.12678983459,2.98569635285,0.0,15.863942322,29.242365,6.77027343574,0.680799399393,3.20568,2.88379403635
 02/06  07:00:00,65.2497660494,7.84923815053,0.00717816998228,0.0,15.863942322,29.818365,421.166202706,417.940522706,3.20568,0.02
 02/06  08:00:00,121.169765029,7.84923815053,0.00165466127472,0.0,80.527626,29.818365,327.776807457,321.684196213,3.20568,2.8869312441
 02/06  09:00:00,166.345586073,7.84923815053,0.00723383345002,0.0,80.527626,75.0917375,235.403696196,202.693351908,24.0426,8.66774428877
 02/06  10:00:00,166.140275435,7.84923815053,0.00446298150266,0.0,80.527626,75.0917375,178.464052623,139.900041968,24.0426,14.521410655
 02/06  11:00:00,169.833995622,7.84923815053,0.00583823889746,0.0,80.527626,79.0911225,147.239545966,97.7469973621,32.0568,17.4357486042
 02/06  12:00:00,170.467380837,7.84923815053,0.0,0.0,80.527626,79.0911225,113.510593709,63.9829718634,32.0568,17.4708218452
 02/06  13:00:00,169.723510767,7.84923815053,0.0,0.0,80.527626,79.0911225,101.03151072,48.5570733014,32.0568,20.4176374184
 02/06  14:00:00,165.734532471,7.85223237495,0.0,0.0,80.527626,75.0917375,87.6202819308,51.1534435417,16.0284,20.4384383892
 02/06  15:00:00,165.752473683,7.86964353285,0.0,0.0,80.527626,75.0917375,78.5889766023,48.0369246092,16.0284,14.5236519931
 02/06  16:00:00,163.739816275,7.87977064119,0.0,0.0,80.527626,73.092045,72.3490797412,51.6965524088,3.20568,17.4468473324
 02/06  17:00:00,163.597689347,7.84923815053,0.0,0.0,80.527626,73.092045,60.0820248283,53.9893507767,3.20568,2.88699405162
 02/06  18:00:00,123.193659538,7.84923815053,0.0,0.0,80.527626,29.818365,77.1367429549,71.0443946158,3.20568,2.88666833911
 02/06  19:00:00,128.928846203,7.84923815053,0.0,0.0,80.527626,29.818365,96.0009360028,87.0291713619,3.20568,5.7660846409
 02/06  20:00:00,129.150457442,7.84923815053,0.0,0.0,80.527626,29.818365,102.847660003,93.8677246394,3.20568,5.77425536366
 02/06  21:00:00,129.139307138,7.84923815053,0.0,0.0,80.527626,29.818365,105.744545129,96.7688901198,3.20568,5.76997500874
 02/06  22:00:00,55.6155650345,0.0,0.0,0.0,15.863942322,29.242365,8.97604927461,0.0,3.20568,5.77036927461
 02/06  23:00:00,55.4997374631,0.0,0.0,0.0,15.863942322,29.242365,6.09395652153,0.0,3.20568,2.88827652153
 02/06  24:00:00,56.2385450929,0.0,0.0,0.0,15.863942322,29.242365,6.09202583635,0.0,3.20568,2.88634583635
 02/07  01:00:00,55.5235825806,0.0,0.0,0.0,15.863942322,29.242365,6.08935493908,0.0,3.20568,2.88367493908
 02/07  02:00:00,55.5198781602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  03:00:00,55.5159816757,0.0,0.0,0.0,15.863942322,29.242365,6.08947079751,0.0,3.20568,2.88379079751
 02/07  04:00:00,55.512528894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.57083489,0.0,0.0,0.0,15.863942322,29.242365,6.08938449001,0.0,3.20568,2.88370449001
 02/07  06:00:00,56.3988821404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  07:00:00,64.7217996413,7.84923815053,0.0,0.0,15.863942322,29.818365,233.730073517,227.640573187,3.20568,2.88382033
 02/07  08:00:00,120.519581125,7.84923815053,0.00172349506366,0.0,80.527626,29.818365,183.016491914,176.923658217,3.20568,2.88715369672
 02/07  09:00:00,165.748648714,7.84923815053,0.00686480998123,0.0,80.527626,75.0917375,146.634800821,113.923323199,24.0426,8.66887762198
 02/07  10:00:00,165.740328502,7.84923815053,0.00502866434845,0.0,80.527626,75.0917375,119.294544357,80.7290178572,24.0426,14.5229265003
 02/07  11:00:00,169.732355025,7.84923815053,0.00656316285304,0.0,80.527626,79.0911225,106.234126367,59.6449568403,32.0568,14.5323695266
 02/07  12:00:00,170.443829061,7.86287971071,0.0,0.0,80.527626,79.0911225,79.1927597798,26.7538169877,32.0568,20.3821427921
 02/07  13:00:00,169.839154859,7.96107082206,0.0,0.0,80.527626,79.0911225,63.424949837,13.8665059501,32.0568,17.501643887
 02/07  14:00:00,168.063553811,8.32735378581,1.82446305388,0.0,80.527626,75.0917375,60.2576362302,20.8743567206,16.0284,23.3548795096
 02/07  15:00:00,170.287274262,8.59743058973,3.76328547624,0.0,80.527626,75.0917375,48.7748307913,18.2194352127,16.0284,14.5269955786
 02/07  16:00:00,168.526487301,8.69676577518,3.92484424269,0.0,80.527626,73.092045,41.9393882032,21.2927538898,3.20568,17.4409543134
 02/07  17:00:00,168.060288813,7.85064228835,4.41089904856,0.0,80.527626,73.092045,24.8794026726,18.7865809974,3.20568,2.88714167517
 02/07  18:00:00,127.428772601,7.84923815053,4.19997237502,0.0,80.527626,29.818365,26.3085651182,20.2158384128,3.20568,2.88704670539
 02/07  19:00:00,132.284357145,7.84923815053,3.34059799427,0.0,80.527626,29.818365,28.9143451645,22.8154325047,3.20568,2.89323265975
 02/07  20:00:00,132.23850203,7.84923815053,3.29595569441,0.0,80.527626,29.818365,35.6740548078,23.8173131663,3.20568,8.65106164154
 02/07  21:00:00,132.23644032,7.84923815053,3.2942546133,0.0,80.527626,29.818365,33.7813523799,24.8061077399,3.20568,5.76956464008
 02/07  22:00:00,55.5551001625,0.0,0.0,0.0,15.863942322,29.242365,8.97522957584,0.0,3.20568,5.76954957584
 02/07  23:00:00,55.5681628884,0.0,0.0,0.0,15.863942322,29.242365,6.09429023193,0.0,3.20568,2.88861023193
 02/07  24:00:00,56.2756536931,0.0,0.0,0.0,15.863942322,29.242365,6.09205708467,0.0,3.20568,2.88637708467
 02/08  01:00:00,55.5465115298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.5355848571,0.0,0.0,0.0,15.863942322,29.242365,6.08938900738,0.0,3.20568,2.88370900738
 02/08  03:00:00,55.5470518044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.54874301,0.0,0.0,0.0,15.863942322,29.242365,6.08950340727,0.0,3.20568,2.88382340727
 02/08  05:00:00,55.7464195051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.7191943585,0.0,0.0,0.0,15.863942322,29.242365,6.08941579164,0.0,3.20568,2.88373579164
 02/08  07:00:00,64.3254566743,7.84923815053,0.0,0.0,15.863942322,29.818365,205.356947854,202.131267854,3.20568,0.02
 02/08  08:00:00,120.483735541,7.84923815053,0.00172619452869,0.0,80.527626,29.818365,158.554220917,152.461538517,3.20568,2.88700239975
 02/08  09:00:00,165.724177785,7.84923815053,0.00679033828223,0.0,80.527626,75.0917375,131.953839428,99.2419146785,24.0426,8.66932474943
 02/08  10:00:00,165.727600708,7.84923815053,0.00454517554557,0.0,80.527626,75.0917375,116.364191752,77.8003148626,24.0426,14.5212768893
 02/08  11:00:00,169.721221754,7.85207426056,0.00610286380298,0.0,80.527626,79.0911225,104.891883883,55.3971399047,32.0568,17.4379439786
 02/08  12:00:00,170.444594935,7.87854682501,0.0,0.0,80.527626,79.0911225,72.9349340849,23.4052253699,32.0568,17.472908715
 02/08  13:00:00,170.318896318,8.10857211972,0.34511530581,0.0,80.527626,79.0911225,62.3414600369,9.86769477671,32.0568,20.4169652602
 02/08  14:00:00,167.798187728,8.51620777211,1.38795727113,0.0,80.527626,75.0917375,56.9531960693,20.4886353438,16.0284,20.4361607255
 02/08  15:00:00,169.382589873,8.96495909284,2.51783412505,0.0,80.527626,75.0917375,52.2196271872,18.76594839,16.0284,17.4252787972
 02/08  16:00:00,168.777302186,9.43417333813,3.46153382001,0.0,80.527626,73.092045,38.6612506468,20.9121689988,3.20568,14.543401648
 02/08  17:00:00,165.77600253,8.13710725631,1.880248771,0.0,80.527626,73.092045,27.2071142729,21.1143246252,3.20568,2.8871096477
 02/08  18:00:00,121.856288962,7.84923815053,0.114723422748,0.0,80.527626,29.818365,32.622749033,26.5298746625,3.20568,2.88719437047
 02/08  19:00:00,128.889994582,7.84923815053,0.0,0.0,80.527626,29.818365,58.807012794,49.8353550897,3.20568,5.76597770426
 02/08  20:00:00,129.145026497,7.84923815053,0.0,0.0,80.527626,29.818365,101.463618608,92.4840140071,3.20568,5.77392460098
 02/08  21:00:00,129.159709667,7.84923815053,0.0,0.0,80.527626,29.818365,118.947902329,109.971703129,3.20568,5.77051920052
 02/08  22:00:00,55.602938444,0.0,0.0,0.0,15.863942322,29.242365,8.97617557894,0.0,3.20568,5.77049557894
 02/08  23:00:00,55.4799745702,0.0,0.0,0.0,15.863942322,29.242365,6.09422379311,0.0,3.20568,2.88854379311
 02/08  24:00:00,56.2312564217,0.0,0.0,0.0,15.863942322,29.242365,6.09195667411,0.0,3.20568,2.88627667411
 02/09  01:00:00,55.4976455816,0.0,0.0,0.0,15.863942322,29.242365,6.08942058538,0.0,3.20568,2.88374058538
 02/09  02:00:00,55.4851999481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.4711597798,0.0,0.0,0.0,15.863942322,29.242365,6.08953344438,0.0,3.20568,2.88385344438
 02/09  04:00:00,55.4669350346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,55.6818044752,0.0,0.0,0.0,15.863942322,29.242365,6.08944443363,0.0,3.20568,2.88376443363
 02/09  06:00:00,55.6667529161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  07:00:00,64.7419013415,7.84923815053,0.0,0.0,15.863942322,29.818365,344.091900431,338.002544937,3.20568,2.88367549383
 02/09  08:00:00,120.93017207,7.84923815053,0.00136702430395,0.0,80.527626,29.818365,266.468447517,260.375731238,3.20568,2.8870362794
 02/09  09:00:00,165.885191772,7.84923815053,0.0103922562606,0.0,80.527626,75.0917375,156.58015809,123.868009457,24.0426,8.66954863339
 02/09  10:00:00,165.726777384,7.84923815053,0.00496155716091,0.0,80.527626,75.0917375,106.275076826,67.7102925341,24.0426,14.5221842916
 02/09  11:00:00,170.418338608,7.84923815053,0.707348380111,0.0,80.527626,79.0911225,81.2102049421,34.6224365639,32.0568,14.5309683782
 02/09  12:00:00,175.172526755,7.85224222594,4.71393869371,0.0,80.527626,79.0911225,57.4443575187,5.00950126546,32.0568,20.3780562532
 02/09  13:00:00,178.104670927,7.88005181895,8.29294926348,0.0,80.527626,79.0911225,53.1132497883,0.639386979313,32.0568,20.417062809
 02/09  14:00:00,177.367809207,8.12996565754,11.2632794547,0.0,80.527626,75.0917375,43.6707528654,7.2073219672,16.0284,20.4350308982
 02/09  15:00:00,180.662936489,8.53375615452,14.1446889101,0.0,80.527626,75.0917375,35.8329838333,5.27913956706,16.0284,14.5254442662
 02/09  16:00:00,180.40406148,8.69880892909,15.7344362917,0.0,80.527626,73.092045,28.1440759286,7.49705258623,3.20568,17.4413433424
 02/09  17:00:00,176.959393271,7.85307202607,13.2483439581,0.0,80.527626,73.092045,13.8671595934,7.77475207616,3.20568,2.88672751724
 02/09  18:00:00,132.442974046,7.84923815053,10.6037928779,0.0,80.527626,29.818365,18.1079156371,12.015081988,3.20568,2.88715364917
 02/09  19:00:00,137.45314852,7.84923815053,8.48068074743,0.0,80.527626,29.818365,21.9341856878,15.8351766272,3.20568,2.89332906062
 02/09  20:00:00,137.730801726,7.84923815053,8.5219349295,0.0,80.527626,29.818365,28.3896620337,16.5326735065,3.20568,8.65130852726
 02/09  21:00:00,137.976209768,7.84923815053,8.7792751947,0.0,80.527626,29.818365,26.0954854507,17.1200867576,3.20568,5.76971869304
 02/09  22:00:00,55.7611398381,0.0,0.0,0.0,15.863942322,29.242365,8.97537171782,0.0,3.20568,5.76969171782
 02/09  23:00:00,55.6208593024,0.0,0.0,0.0,15.863942322,29.242365,6.0939289887,0.0,3.20568,2.8882489887
 02/09  24:00:00,56.3444751344,0.0,0.0,0.0,15.863942322,29.242365,6.09213270815,0.0,3.20568,2.88645270815
 02/10  01:00:00,55.6415626285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.6503899054,0.0,0.0,0.0,15.863942322,29.242365,6.08946494135,0.0,3.20568,2.88378494135
 02/10  03:00:00,55.6645864875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.6743076495,0.0,0.0,0.0,15.863942322,29.242365,6.0893744695,0.0,3.20568,2.8836944695
 02/10  05:00:00,56.917868443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,56.7069843316,0.0,0.0,0.0,15.863942322,29.242365,6.08948579446,0.0,3.20568,2.88380579446
 02/10  07:00:00,73.96264841,7.84923815053,9.31253491684,0.0,15.863942322,29.818365,45.9576442898,42.7319642898,3.20568,0.02
 02/10  08:00:00,125.593950605,7.84923815053,5.13557707739,0.0,80.527626,29.818365,38.513435747,32.4206916302,3.20568,2.88706411682
 02/10  09:00:00,171.881467322,7.84995245103,6.129537207,0.0,80.527626,75.0917375,50.0648353193,17.3529313766,24.0426,8.66930394261
 02/10  10:00:00,173.930602659,7.87844924821,8.11222248632,0.0,80.527626,75.0917375,53.5784026519,15.0145848476,24.0426,14.5212178043
 02/10  11:00:00,180.381444151,8.34326010382,10.0860308692,0.0,80.527626,79.0911225,61.7149500496,12.2204077997,32.0568,17.4377422499
 02/10  12:00:00,192.620417185,9.39663812839,20.5034865526,0.0,80.527626,79.0911225,49.5307199666,0.0,32.0568,17.4739199666
 02/10  13:00:00,200.267129679,9.56741141712,28.6226233637,0.0,80.527626,79.0911225,52.473045442,0.0,32.0568,20.416245442
 02/10  14:00:00,205.134326895,10.8933193151,36.132934233,0.0,80.527626,75.0917375,36.4928604472,0.0283800492772,16.0284,20.4360803979
 02/10  15:00:00,217.276936513,13.0806401457,46.0805019935,0.0,80.527626,75.0917375,33.0247346853,0.0,16.0284,16.9963346853
 02/10  16:00:00,218.447551811,14.1421819317,48.1959920292,0.0,80.527626,73.092045,18.1944442168,0.017437433131,3.20568,14.9713267837
 02/10  17:00:00,200.593774122,10.2932718442,34.3301827425,0.0,80.527626,73.092045,6.11474249508,0.0218702934948,3.20568,2.88719220159
 02/10  18:00:00,144.894365502,8.2332992189,22.5790605111,0.0,80.527626,29.818365,6.09277253582,0.0,3.20568,2.88709253582
 02/10  19:00:00,146.308811164,7.87652520039,17.2308191019,0.0,80.527626,29.818365,9.54099499501,0.569567689052,3.20568,5.76574730596
 02/10  20:00:00,135.793885018,7.84923815053,6.82862478641,0.0,80.527626,29.818365,21.8687171135,12.8889129934,3.20568,5.77412412005
 02/10  21:00:00,128.896007809,7.84923815053,0.0,0.0,80.527626,29.818365,56.0436584988,47.067729527,3.20568,5.77024897181
 02/10  22:00:00,55.4683071107,0.0,0.0,0.0,15.863942322,29.242365,8.97589460902,0.0,3.20568,5.77021460902
 02/10  23:00:00,55.4913074693,0.0,0.0,0.0,15.863942322,29.242365,6.09408961535,0.0,3.20568,2.88840961535
 02/10  24:00:00,56.2252189029,0.0,0.0,0.0,15.863942322,29.242365,6.09215832439,0.0,3.20568,2.88647832439
 02/11  01:00:00,55.4672440988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.4451741847,0.0,0.0,0.0,15.863942322,29.242365,6.08807237144,0.0,3.20568,2.88239237144
 02/11  03:00:00,55.4315694196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.4197936956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.6233167456,0.0,0.0,0.0,15.863942322,29.242365,6.0880557693,0.0,3.20568,2.8823757693
 02/11  06:00:00,61.3745278639,1.50238644612,4.26571793314,0.0,15.863942322,29.242365,6.7888628191,3.5631828191,3.20568,0.02
 02/11  07:00:00,62.3116085853,1.87798305765,4.81737147901,0.0,15.863942322,29.242365,9.09334083238,5.86766083238,3.20568,0.02
 02/11  08:00:00,52.1998273967,1.50238644612,3.71929622349,0.0,15.863942322,29.242365,10.3855377373,4.2973633567,3.20568,2.88249438059
 02/11  09:00:00,53.5388182592,1.87798305765,4.67213817262,0.0,15.863942322,29.242365,7.3759146303,4.1502346303,3.20568,0.02
 02/11  10:00:00,52.4016735707,1.50238644612,3.89448231928,0.0,15.863942322,29.242365,8.43220948567,2.34277023082,3.20568,2.88375925485
 02/11  11:00:00,50.7888182704,1.01036979463,2.7845777403,0.0,15.863942322,29.242365,4.51568360824,1.29000360824,3.20568,0.02
 02/11  12:00:00,49.7442925699,0.51835314314,1.51653934678,0.0,15.863942322,29.242365,6.60402358318,0.514523405976,3.20568,2.8838201772
 02/11  13:00:00,46.9655279151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,47.011945324,0.0,0.0,0.0,15.863942322,29.242365,6.08810708564,0.0,3.20568,2.88242708564
 02/11  15:00:00,47.0369638204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.0320885511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,46.9357535123,0.0,0.0,0.0,15.863942322,29.242365,6.08809034189,0.0,3.20568,2.88241034189
 02/11  18:00:00,48.3543265687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,55.4794080406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.680575361,0.0,0.0,0.0,15.863942322,29.242365,6.08807359482,0.0,3.20568,2.88239359482
 02/11  21:00:00,55.6596966214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,56.7634536177,0.326688816285,0.89791387876,0.0,15.863942322,29.242365,3.75220942191,0.526529421911,3.20568,0.02
 02/11  23:00:00,61.9798670099,1.87798305765,4.71909591119,0.0,15.863942322,29.242365,9.89822508573,3.81010042645,3.20568,2.88244465929
 02/11  24:00:00,61.1338540304,1.50238644612,3.51245944521,0.0,15.863942322,29.242365,8.1352860957,4.9096060957,3.20568,0.02
 02/12  01:00:00,61.4527929678,1.87798305765,4.19750228608,0.0,15.863942322,29.242365,11.8061102363,8.5804302363,3.20568,0.02
 02/12  02:00:00,60.7432406186,2.12197692792,3.24793766134,0.0,15.863942322,29.242365,25.8540212432,19.7658467693,3.20568,2.88249447388
 02/12  03:00:00,62.7238698673,3.42695926215,3.92212683669,0.0,15.863942322,29.242365,43.65421926,40.42853926,3.20568,0.02
 02/12  04:00:00,61.2902796995,2.84483249002,3.07268305896,0.0,15.863942322,29.242365,46.2381636973,40.1500072938,3.20568,2.88247640348
 02/12  05:00:00,63.3668128429,3.94328466365,3.83199656214,0.0,15.863942322,29.242365,63.3066047355,60.0809247355,3.20568,0.02
 02/12  06:00:00,62.8668877393,3.90422660804,3.37990356843,0.0,15.863942322,29.242365,65.5136134573,62.2879334573,3.20568,0.02
 02/12  07:00:00,64.2652651849,4.59066551207,4.07506979649,0.0,15.863942322,29.242365,81.230199979,75.1420623998,3.20568,2.88245757925
 02/12  08:00:00,52.4964562687,2.53503724912,3.02258653255,0.0,15.863942322,29.242365,41.2747699015,38.0490899015,3.20568,0.02
 02/12  09:00:00,52.6582278785,1.87798305765,3.83481878714,0.0,15.863942322,29.242365,20.0705049302,16.8448249302,3.20568,0.02
 02/12  10:00:00,51.7133756338,1.50238644612,3.24968321726,0.0,15.863942322,29.242365,15.0200167261,8.93048215997,3.20568,2.88385456616
 02/12  11:00:00,51.0940091295,1.2695463662,2.86964527017,0.0,15.863942322,29.242365,10.3724625733,4.28309029642,3.20568,2.88369227683
 02/12  12:00:00,48.5304871972,0.25917657157,0.596208717814,0.0,15.863942322,29.242365,3.81403737401,0.588357374013,3.20568,0.02
 02/12  13:00:00,46.943873527,0.0,0.0,0.0,15.863942322,29.242365,6.08948006168,0.0,3.20568,2.88380006168
 02/12  14:00:00,46.9895611185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,47.0107454403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.003158843,0.0,0.0,0.0,15.863942322,29.242365,6.08817333912,0.0,3.20568,2.88249333912
 02/12  17:00:00,46.9063039051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,48.3347469851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4787999429,0.0,0.0,0.0,15.863942322,29.242365,6.08815494901,0.0,3.20568,2.88247494901
 02/12  20:00:00,55.6877662365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.66518976,0.0,0.0,0.0,15.863942322,29.242365,6.0881365818,0.0,3.20568,2.8824565818
 02/12  22:00:00,59.3859812256,1.12678983459,2.70978208102,0.0,15.863942322,29.242365,6.87347120953,3.64779120953,3.20568,0.02
 02/12  23:00:00,59.1131925251,1.12678983459,2.5938169697,0.0,15.863942322,29.242365,7.32277293179,4.09709293179,3.20568,0.02
 02/12  24:00:00,60.9771589284,1.50238644612,3.35238473676,0.0,15.863942322,29.242365,12.3278248216,6.24015660293,3.20568,2.88198821871
 02/13  01:00:00,61.2968270125,1.87798305765,4.0266466043,0.0,15.863942322,29.242365,11.2715985676,8.04591856755,3.20568,0.02
 02/13  02:00:00,60.0605975332,1.50238644612,3.16801531351,0.0,15.863942322,29.242365,13.7110096528,7.62156822278,3.20568,2.88376143001
 02/13  03:00:00,61.1542446102,1.87798305765,3.88748652426,0.0,15.863942322,29.242365,14.3082116682,11.0825316682,3.20568,0.02
 02/13  04:00:00,59.9688874165,1.50238644612,3.0818167881,0.0,15.863942322,29.242365,17.4973371729,11.4079923545,3.20568,2.88366481842
 02/13  05:00:00,61.3171489137,1.87798305765,3.83743119733,0.0,15.863942322,29.242365,19.4827699859,16.2570899859,3.20568,0.02
 02/13  06:00:00,60.1380664665,1.50238644612,3.0539186057,0.0,15.863942322,29.242365,21.6370805413,15.5476298727,3.20568,2.88377066861
 02/13  07:00:00,64.0901217003,7.84923815053,0.00600686600738,0.0,15.863942322,29.818365,677.504224537,674.278544537,3.20568,0.02
 02/13  08:00:00,121.182590205,7.84923815053,0.0,0.0,80.527626,29.818365,415.993577244,409.900882488,3.20568,2.88701475569
 02/13  09:00:00,166.313530974,7.84923815053,0.00659666571918,0.0,80.527626,75.0917375,314.436948056,281.725451611,24.0426,8.66889644483
 02/13  10:00:00,166.31634057,7.84923815053,0.00299996931638,0.0,80.527626,75.0917375,263.089041847,224.526107459,24.0426,14.5203343884
 02/13  11:00:00,170.316093328,7.84923815053,0.00397309588128,0.0,80.527626,79.0911225,231.726356942,182.233158999,32.0568,17.4363979425
 02/13  12:00:00,171.057426951,7.84923815053,0.0,0.0,80.527626,79.0911225,190.270418912,140.74278296,32.0568,17.4708359518
 02/13  13:00:00,170.19083042,7.84923815053,0.0,0.0,80.527626,79.0911225,170.067719227,117.596871366,32.0568,20.4140478607
 02/13  14:00:00,166.059784362,7.84923815053,0.0,0.0,80.527626,75.0917375,158.84007538,122.379048132,16.0284,20.4326272474
 02/13  15:00:00,165.914501809,7.84923815053,0.0,0.0,80.527626,75.0917375,135.145178941,104.594091058,16.0284,14.522687883
 02/13  16:00:00,163.755156824,7.84923815053,0.0,0.0,80.527626,73.092045,108.860703593,88.2100100251,3.20568,17.445013568
 02/13  17:00:00,163.610583897,7.84923815053,0.0,0.0,80.527626,73.092045,88.4430150817,82.350259683,3.20568,2.88707539869
 02/13  18:00:00,121.823974379,7.84923815053,0.0,0.0,80.527626,29.818365,117.702310153,111.609507005,3.20568,2.88712314895
 02/13  19:00:00,129.144501678,7.84923815053,0.0,0.0,80.527626,29.818365,169.306954207,160.335583822,3.20568,5.76569038512
 02/13  20:00:00,129.705884757,7.84923815053,0.0,0.0,80.527626,29.818365,203.131200467,194.151754108,3.20568,5.77376635838
 02/13  21:00:00,129.738103712,7.84923815053,0.0,0.0,80.527626,29.818365,205.662997805,196.687857146,3.20568,5.76946065962
 02/13  22:00:00,55.5100669292,0.0,0.0,0.0,15.863942322,29.242365,8.97561881503,0.0,3.20568,5.76993881503
 02/13  23:00:00,55.3924301721,0.0,0.0,0.0,15.863942322,29.242365,6.09412916342,0.0,3.20568,2.88844916342
 02/13  24:00:00,56.1753820523,0.0,0.0,0.0,15.863942322,29.242365,6.09209753218,0.0,3.20568,2.88641753218
 02/14  01:00:00,55.4164593121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.4195799863,0.0,0.0,0.0,15.863942322,29.242365,6.08949723643,0.0,3.20568,2.88381723643
 02/14  03:00:00,55.4158481414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.4075170588,0.0,0.0,0.0,15.863942322,29.242365,6.08939985458,0.0,3.20568,2.88371985458
 02/14  05:00:00,56.463528653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  06:00:00,61.3107708763,1.4461598532,3.57389527924,0.0,15.863942322,29.242365,7.23843814986,1.14893339259,3.20568,2.88382475727
 02/14  07:00:00,64.145495935,7.84923815053,0.00353766948622,0.0,15.863942322,29.818365,475.987546464,469.898140123,3.20568,2.8837263408
 02/14  08:00:00,121.126012094,7.84923815053,0.00108771463973,0.0,80.527626,29.818365,376.721509699,373.495829699,3.20568,0.02
 02/14  09:00:00,166.298538943,7.84923815053,0.00767195748929,0.0,80.527626,75.0917375,271.214329783,238.372094565,24.0426,8.79963521833
 02/14  10:00:00,166.322933755,7.84923815053,0.00382303136233,0.0,80.527626,75.0917375,210.423270964,169.087758978,24.0426,17.2929119855
 02/14  11:00:00,169.980356341,7.84923815053,0.0045728036043,0.0,80.527626,79.0911225,156.412524062,109.822731613,32.0568,14.5329924485
 02/14  12:00:00,170.460189736,7.84923815053,0.0,0.0,80.527626,79.0911225,110.105927289,60.5747126906,32.0568,17.4744145979
 02/14  13:00:00,169.688635379,7.84923815053,0.0,0.0,80.527626,79.0911225,91.8371100277,39.3679995177,32.0568,20.41231051
 02/14  14:00:00,165.704697319,7.86214154143,0.0,0.0,80.527626,75.0917375,73.4948678047,37.0329025982,16.0284,20.4335652065
 02/14  15:00:00,165.775690554,7.93129531952,0.0,0.0,80.527626,75.0917375,65.3412873162,31.8874512736,16.0284,17.4254360426
 02/14  16:00:00,163.909459105,8.08939025775,0.0,0.0,80.527626,73.092045,52.5817866476,34.8373488786,3.20568,14.5387577689
 02/14  17:00:00,163.549065738,7.84923815053,0.0,0.0,80.527626,73.092045,36.0649345125,29.9726790257,3.20568,2.88657548674
 02/14  18:00:00,121.708404979,7.84923815053,0.0,0.0,80.527626,29.818365,52.9308909763,46.8380956298,3.20568,2.88711534646
 02/14  19:00:00,128.890422992,7.84923815053,0.0,0.0,80.527626,29.818365,84.949965342,75.9782017745,3.20568,5.76608356743
 02/14  20:00:00,128.920525626,7.84923815053,0.0,0.0,80.527626,29.818365,98.53722934,89.5576055183,3.20568,5.77394382168
 02/14  21:00:00,128.921631441,7.84923815053,0.0,0.0,80.527626,29.818365,100.41466911,91.4384787825,3.20568,5.770510328
 02/14  22:00:00,55.4527435108,0.0,0.0,0.0,15.863942322,29.242365,8.97613240296,0.0,3.20568,5.77045240296
 02/14  23:00:00,55.4944328592,0.0,0.0,0.0,15.863942322,29.242365,6.09421356472,0.0,3.20568,2.88853356472
 02/14  24:00:00,56.2417801066,0.0,0.0,0.0,15.863942322,29.242365,6.09194721137,0.0,3.20568,2.88626721137
 02/15  01:00:00,55.5190580078,0.0,0.0,0.0,15.863942322,29.242365,6.08941351812,0.0,3.20568,2.88373351812
 02/15  02:00:00,55.5149306287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.510626565,0.0,0.0,0.0,15.863942322,29.242365,6.08951506415,0.0,3.20568,2.88383506415
 02/15  04:00:00,55.5068209841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.7177604996,0.0,0.0,0.0,15.863942322,29.242365,6.08941572399,0.0,3.20568,2.88373572399
 02/15  06:00:00,55.7008128716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  07:00:00,62.9455279794,7.84923815053,0.0,0.0,15.863942322,29.818365,230.940704435,224.851187119,3.20568,2.88383731637
 02/15  08:00:00,120.52840951,7.84923815053,0.00163866822746,0.0,80.527626,29.818365,189.833374523,183.740727758,3.20568,2.88696676521
 02/15  09:00:00,165.751070047,7.84923815053,0.00617501965324,0.0,80.527626,75.0917375,148.479472357,115.767882664,24.0426,8.668989693
 02/15  10:00:00,165.722457959,7.84923815053,0.00469627090851,0.0,80.527626,75.0917375,109.320232441,70.7554652093,24.0426,14.522167232
 02/15  11:00:00,169.717418918,7.84923815053,0.00625742022123,0.0,80.527626,79.0911225,90.8362238138,44.2483084989,32.0568,14.5311153149
 02/15  12:00:00,170.429721057,7.85980291944,0.0,0.0,80.527626,79.0911225,82.0314742909,29.5937155808,32.0568,20.3809587101
 02/15  13:00:00,169.885070348,8.0128257224,0.0,0.0,80.527626,79.0911225,70.1118021737,20.556674485,32.0568,17.4983276887
 02/15  14:00:00,171.244916034,8.38654605677,4.93584377728,0.0,80.527626,75.0917375,55.2667813354,15.8877137564,16.0284,23.350667579
 02/15  15:00:00,176.824219189,8.67765581683,10.1917018371,0.0,80.527626,75.0917375,39.5863768881,9.03221828944,16.0284,14.5257585987
 02/15  16:00:00,176.961280142,8.85805785876,12.1584510016,0.0,80.527626,73.092045,27.817868018,10.0781100789,3.20568,14.5340779391
 02/15  17:00:00,172.526695735,7.85496211335,8.85079107167,0.0,80.527626,73.092045,18.0973468516,12.0045743299,3.20568,2.88709252169
 02/15  18:00:00,127.791597845,7.84923815053,5.99194632565,0.0,80.527626,29.818365,23.0120276487,16.9191778063,3.20568,2.88716984236
 02/15  19:00:00,132.650835742,7.84923815053,3.71649186578,0.0,80.527626,29.818365,30.597893366,21.6266398843,3.20568,5.76557348169
 02/15  20:00:00,132.125324555,7.84923815053,2.96522264743,0.0,80.527626,29.818365,32.6602646502,23.6806969874,3.20568,5.77388766277
 02/15  21:00:00,131.207729379,7.84923815053,2.06888031731,0.0,80.527626,29.818365,34.7014235348,25.7259686613,3.20568,5.76977487353
 02/15  22:00:00,55.7073959111,0.0,0.0,0.0,15.863942322,29.242365,8.97577861425,0.0,3.20568,5.77009861425
 02/15  23:00:00,55.5780995749,0.0,0.0,0.0,15.863942322,29.242365,6.09418306323,0.0,3.20568,2.88850306323
 02/15  24:00:00,56.2995931441,0.0,0.0,0.0,15.863942322,29.242365,6.09201677464,0.0,3.20568,2.88633677464
 02/16  01:00:00,55.5897603892,0.0,0.0,0.0,15.863942322,29.242365,6.08941612979,0.0,3.20568,2.88373612979
 02/16  02:00:00,55.5806610475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.5734943723,0.0,0.0,0.0,15.863942322,29.242365,6.08951537686,0.0,3.20568,2.88383537686
 02/16  04:00:00,55.5698221335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.788339218,0.0,0.0,0.0,15.863942322,29.242365,6.08941395405,0.0,3.20568,2.88373395405
 02/16  06:00:00,55.7709906695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  07:00:00,62.8056618583,7.84923815053,0.0,0.0,15.863942322,29.818365,111.339033397,105.249520115,3.20568,2.88383328167
 02/16  08:00:00,120.436066418,7.84923815053,0.00185995307694,0.0,80.527626,29.818365,76.8951717772,70.8024998136,3.20568,2.88699196365
 02/16  09:00:00,166.08890876,7.84923815053,0.382809881019,0.0,80.527626,75.0917375,63.7530714015,31.0409390493,24.0426,8.6695323522
 02/16  10:00:00,168.08510544,7.85471756093,2.33642176143,0.0,80.527626,75.0917375,63.8086281413,25.2441799625,24.0426,14.5218481788
 02/16  11:00:00,174.8431787,7.92597057731,5.00352346209,0.0,80.527626,79.0911225,67.9607478309,18.4732534854,32.0568,17.4306943455
 02/16  12:00:00,178.004335866,8.35269926706,7.02545921371,0.0,80.527626,79.0911225,49.6176175843,0.0963179516231,32.0568,17.4644996326
 02/16  13:00:00,180.641202648,8.78704119362,9.90781468058,0.0,80.527626,79.0911225,52.4713886475,0.0,32.0568,20.4145886475
 02/16  14:00:00,181.20491882,9.15158577063,14.0668569586,0.0,80.527626,75.0917375,39.5929081041,3.12951709691,16.0284,20.4349910072
 02/16  15:00:00,185.471065382,9.46970879127,17.9977637269,0.0,80.527626,75.0917375,30.9375426611,0.384103067406,16.0284,14.5250395937
 02/16  16:00:00,185.487145483,9.94022591672,19.5613416659,0.0,80.527626,73.092045,23.435412334,2.79179552831,3.20568,17.4379368057
 02/16  17:00:00,177.367128637,8.22773783283,13.284624945,0.0,80.527626,73.092045,12.5510917993,6.45853926911,3.20568,2.88687253022
 02/16  18:00:00,132.057764561,7.84923815053,10.2206001121,0.0,80.527626,29.818365,13.0585439657,9.8328639657,3.20568,0.02
 02/16  19:00:00,137.728386572,7.84923815053,8.75657541987,0.0,80.527626,29.818365,21.3772598993,12.4055135904,3.20568,5.76606630891
 02/16  20:00:00,136.290083934,7.84923815053,7.09394402714,0.0,80.527626,29.818365,24.2350427629,15.2558727077,3.20568,5.77349005516
 02/16  21:00:00,134.680638522,7.84923815053,5.51229734204,0.0,80.527626,29.818365,27.8489146196,18.8729907822,3.20568,5.77024383748
 02/16  22:00:00,55.7333721658,0.0,0.0,0.0,15.863942322,29.242365,8.97585638669,0.0,3.20568,5.77017638669
 02/16  23:00:00,55.5984622656,0.0,0.0,0.0,15.863942322,29.242365,8.96213271506,0.0,3.20568,5.75645271506
 02/16  24:00:00,56.325144031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  01:00:00,55.6176204206,0.0,0.0,0.0,15.863942322,29.242365,6.08944543222,0.0,3.20568,2.88376543222
 02/17  02:00:00,55.6121370683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.6033086691,0.0,0.0,0.0,15.863942322,29.242365,6.08934181969,0.0,3.20568,2.88366181969
 02/17  04:00:00,55.5960216097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  05:00:00,56.7156919542,0.0,0.0,0.0,15.863942322,29.242365,6.08943884226,0.0,3.20568,2.88375884226
 02/17  06:00:00,56.5400539723,0.0,0.0,0.0,15.863942322,29.242365,6.08933533186,0.0,3.20568,2.88365533186
 02/17  07:00:00,64.636213968,7.84923815053,1.47508182077,0.0,15.863942322,29.818365,90.6164576534,87.3907776534,3.20568,0.02
 02/17  08:00:00,121.915316701,7.84923815053,1.47602859598,0.0,80.527626,29.818365,57.6451961454,51.5526733259,3.20568,2.88684281945
 02/17  09:00:00,168.14564528,7.84923815053,2.42180479008,0.0,80.527626,75.0917375,56.49419249,23.7814667001,24.0426,8.67012578991
 02/17  10:00:00,174.498212068,8.06346913313,8.4978983846,0.0,80.527626,75.0917375,51.9003721102,13.3371637671,24.0426,14.5206083431
 02/17  11:00:00,184.748781094,8.63384458863,14.1427150449,0.0,80.527626,79.0911225,55.8189391097,6.33062550948,32.0568,17.4315136003
 02/17  12:00:00,191.081620541,9.6248927725,18.7448096832,0.0,80.527626,79.0911225,49.5241394036,0.0,32.0568,17.4673394036
 02/17  13:00:00,191.847242435,9.65966387362,20.1563756947,0.0,80.527626,79.0911225,52.4721055444,0.0,32.0568,20.4153055444
 02/17  14:00:00,190.842429638,10.3546968596,22.4412059053,0.0,80.527626,75.0917375,36.5178423053,0.0569138381492,16.0284,20.4325284671
 02/17  15:00:00,194.300683677,11.1590910032,25.098498062,0.0,80.527626,75.0917375,30.5538379531,0.0,16.0284,14.5254379531
 02/17  16:00:00,192.295451405,11.1483936974,25.1310833506,0.0,80.527626,73.092045,20.6618785077,0.0168238026727,3.20568,17.4393747051
 02/17  17:00:00,184.36716943,8.88842935875,19.5880578087,0.0,80.527626,73.092045,6.19035409462,0.0977105121841,3.20568,2.88696358243
 02/17  18:00:00,136.652303052,7.90984970016,14.7175878522,0.0,80.527626,29.818365,8.35454671802,2.26201615546,3.20568,2.88685056256
 02/17  19:00:00,136.877803396,7.84923815053,7.90379766154,0.0,80.527626,29.818365,18.5875034697,12.4888672063,3.20568,2.89295626343
 02/17  20:00:00,130.021232919,7.84923815053,1.09021027999,0.0,80.527626,29.818365,30.9541461491,21.9748262016,3.20568,5.7736399475
 02/17  21:00:00,128.918180801,7.84923815053,0.0,0.0,80.527626,29.818365,47.7470605153,38.7709918639,3.20568,5.77038865141
 02/17  22:00:00,55.5304621809,0.0,0.0,0.0,15.863942322,29.242365,8.97598710866,0.0,3.20568,5.77030710866
 02/17  23:00:00,55.5567918075,0.0,0.0,0.0,15.863942322,29.242365,8.96226963127,0.0,3.20568,5.75658963127
 02/17  24:00:00,56.2767082878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  01:00:00,55.5621633111,0.0,0.0,0.0,15.863942322,29.242365,6.08810753693,0.0,3.20568,2.88242753693
 02/18  02:00:00,55.548554196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.5427465857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.5427695267,0.0,0.0,0.0,15.863942322,29.242365,6.08807848412,0.0,3.20568,2.88239848412
 02/18  05:00:00,55.761529856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.7486150136,0.0,0.0,0.0,15.863942322,29.242365,6.08804924333,0.0,3.20568,2.88236924333
 02/18  07:00:00,54.335446068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,47.1290472472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.1410186293,0.0,0.0,0.0,15.863942322,29.242365,6.08815384556,0.0,3.20568,2.88247384556
 02/18  10:00:00,47.1747237295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.2157778042,0.0,0.0,0.0,15.863942322,29.242365,6.0893233674,0.0,3.20568,2.8836433674
 02/18  12:00:00,47.9369839902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.2696183068,0.0,0.0,0.0,15.863942322,29.242365,6.08941802133,0.0,3.20568,2.88373802133
 02/18  14:00:00,47.3357469692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.3620806639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.3492708041,0.0,0.0,0.0,15.863942322,29.242365,6.08804530278,0.0,3.20568,2.88236530278
 02/18  17:00:00,47.253446388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,48.6678814225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.7729691774,0.0,0.0,0.0,15.863942322,29.242365,6.08814976743,0.0,3.20568,2.88246976743
 02/18  20:00:00,55.9711107471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.9220789649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.7694091796,0.0,0.0,0.0,15.863942322,29.242365,6.08812021853,0.0,3.20568,2.88244021853
 02/18  23:00:00,55.5842962491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.2560335984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.5525557886,0.0,0.0,0.0,15.863942322,29.242365,6.08808988837,0.0,3.20568,2.88240988837
 02/19  02:00:00,55.5429317677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.5338660504,0.0,0.0,0.0,15.863942322,29.242365,6.08805857379,0.0,3.20568,2.88237857379
 02/19  04:00:00,55.5299907225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.7553427386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  06:00:00,55.7537251938,0.0,0.0,0.0,15.863942322,29.242365,6.08816091097,0.0,3.20568,2.88248091097
 02/19  07:00:00,54.3452461598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,47.1387196349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.1612443304,0.0,0.0,0.0,15.863942322,29.242365,6.08933339724,0.0,3.20568,2.88365339724
 02/19  10:00:00,47.2037281176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  11:00:00,47.220671338,0.0,0.0,0.0,15.863942322,29.242365,6.08942544303,0.0,3.20568,2.88374544303
 02/19  12:00:00,47.9235930857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  13:00:00,47.2636392519,0.0,0.0,0.0,15.863942322,29.242365,6.08931735921,0.0,3.20568,2.88363735921
 02/19  14:00:00,47.3298650458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,47.3674169406,0.0,0.0,0.0,15.863942322,29.242365,6.08813814334,0.0,3.20568,2.88245814334
 02/19  16:00:00,50.1082352066,0.263143425693,2.47571205923,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,52.3788913383,0.526286851386,4.58592878078,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,48.6648315749,0.0,0.0,0.0,15.863942322,29.242365,6.08810645302,0.0,3.20568,2.88242645302
 02/19  19:00:00,55.7645299867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.9788620592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.9548738057,0.0,0.0,0.0,15.863942322,29.242365,6.08807476986,0.0,3.20568,2.88239476986
 02/19  22:00:00,55.8197338343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.6432137311,0.0,0.0,0.0,15.863942322,29.242365,6.08804309754,0.0,3.20568,2.88236309754
 02/19  24:00:00,56.3268772257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.6311532599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.6146597176,0.0,0.0,0.0,15.863942322,29.242365,6.08814323641,0.0,3.20568,2.88246323641
 02/20  03:00:00,55.5993810542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.5922514484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.825278089,0.0,0.0,0.0,15.863942322,29.242365,6.08810951629,0.0,3.20568,2.88242951629
 02/20  06:00:00,55.8060063157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,54.3872932071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,47.1776466841,0.0,0.0,0.0,15.863942322,29.242365,6.08807569393,0.0,3.20568,2.88239569393
 02/20  09:00:00,47.1832923572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.2182086388,0.0,0.0,0.0,15.863942322,29.242365,6.08884589949,0.0,3.20568,2.88316589949
 02/20  11:00:00,47.2576761192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  12:00:00,47.9641509554,0.0,0.0,0.0,15.863942322,29.242365,6.0893945056,0.0,3.20568,2.8837145056
 02/20  13:00:00,47.3043196293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  14:00:00,50.2187602668,0.26451635935,2.57995899611,0.0,15.863942322,29.242365,6.08948381839,0.0,3.20568,2.88380381839
 02/20  15:00:00,62.1622263244,1.45965307517,13.3002550574,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,55.3915079233,0.826111123513,7.17782723259,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,56.903444247,1.05257370277,8.58324473459,0.0,15.863942322,29.242365,6.08814960523,0.0,3.20568,2.88246960523
 02/20  18:00:00,49.4931682617,0.263143425693,1.9916179019,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.7788377686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,56.0021144179,0.0,0.0,0.0,15.863942322,29.242365,6.08814170206,0.0,3.20568,2.88246170206
 02/20  21:00:00,55.9812443558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.842946179,0.0,0.0,0.0,15.863942322,29.242365,6.08810769682,0.0,3.20568,2.88242769682
 02/20  23:00:00,55.6636716653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.3409989678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.6435818635,0.0,0.0,0.0,15.863942322,29.242365,6.08947353554,0.0,3.20568,2.88379353554
 02/21  02:00:00,55.6366529687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.6335416858,0.0,0.0,0.0,15.863942322,29.242365,6.08936032597,0.0,3.20568,2.88368032597
 02/21  04:00:00,55.6358630832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,56.8369851997,0.0,0.0,0.0,15.863942322,29.242365,6.08944684493,0.0,3.20568,2.88376684493
 02/21  06:00:00,56.6593732489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,76.8145964213,7.84923815053,13.5724370847,0.0,15.863942322,29.818365,50.4805580963,44.3911233936,3.20568,2.88375470263
 02/21  08:00:00,133.819937753,7.84923815053,13.3048147014,0.0,80.527626,29.818365,24.7155271613,18.6227032445,3.20568,2.88714391676
 02/21  09:00:00,181.577244698,7.88624837081,15.7196790196,0.0,80.527626,75.0917375,37.9954030253,5.28392423459,24.0426,8.66887879069
 02/21  10:00:00,193.842880575,8.48945542119,27.2985675637,0.0,80.527626,75.0917375,38.9800382011,0.41702377279,24.0426,14.5204144283
 02/21  11:00:00,209.760175428,9.32700586025,38.3108465858,0.0,80.527626,79.0911225,46.5864603571,0.0,32.0568,14.5296603571
 02/21  12:00:00,223.102302871,10.2748524836,49.9846481077,0.0,80.527626,79.0911225,52.4370958405,0.0,32.0568,20.3802958405
 02/21  13:00:00,232.30331217,11.429320802,58.7193740485,0.0,80.527626,79.0911225,49.5515164835,0.0,32.0568,17.4947164835
 02/21  14:00:00,228.402370641,12.4869405776,57.7635722302,0.0,80.527626,75.0917375,36.4737409975,0.0138731134333,16.0284,20.4314678841
 02/21  15:00:00,225.874148861,12.7034353688,55.0295058156,0.0,80.527626,75.0917375,33.452056541,0.0,16.0284,17.423656541
 02/21  16:00:00,221.712350243,12.8272052861,52.7543493308,0.0,80.527626,73.092045,17.7676211085,0.023369806073,3.20568,14.5385713024
 02/21  17:00:00,207.853532066,9.80863880075,41.9344471366,0.0,80.527626,73.092045,6.11182184011,0.0190875151386,3.20568,2.88705432498
 02/21  18:00:00,149.964103409,8.05465065241,29.1972760331,0.0,80.527626,29.818365,6.09278964231,0.0,3.20568,2.88710964231
 02/21  19:00:00,153.196790521,7.85975402288,24.083319604,0.0,80.527626,29.818365,8.97123733436,0.0,3.20568,5.76555733436
 02/21  20:00:00,151.06191035,7.84923815053,21.9782180701,0.0,80.527626,29.818365,8.97895030113,0.0,3.20568,5.77327030113
 02/21  21:00:00,150.630781094,7.84923815053,21.5554057019,0.0,80.527626,29.818365,8.97546879707,0.0,3.20568,5.76978879707
 02/21  22:00:00,55.6877612149,0.0,0.0,0.0,15.863942322,29.242365,8.97534275697,0.0,3.20568,5.76966275697
 02/21  23:00:00,55.7172170457,0.0,0.0,0.0,15.863942322,29.242365,6.093848343,0.0,3.20568,2.888168343
 02/21  24:00:00,56.4238754675,0.0,0.0,0.0,15.863942322,29.242365,6.09191514249,0.0,3.20568,2.88623514249
 02/22  01:00:00,55.6890659305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  02:00:00,55.6643074447,0.0,0.0,0.0,15.863942322,29.242365,6.08945224374,0.0,3.20568,2.88377224374
 02/22  03:00:00,55.6538611059,0.0,0.0,0.0,15.863942322,29.242365,6.08933644951,0.0,3.20568,2.88365644951
 02/22  04:00:00,55.6448916214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.8688237351,0.0,0.0,0.0,15.863942322,29.242365,6.08942013983,0.0,3.20568,2.88374013983
 02/22  06:00:00,55.8450958035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,67.7213626974,7.84923815053,4.91325487327,0.0,15.863942322,29.818365,68.3977050159,62.3084005932,3.20568,2.88362442271
 02/22  08:00:00,122.975399403,7.84923815053,2.54882792336,0.0,80.527626,29.818365,40.0149535726,33.922402363,3.20568,2.8868712096
 02/22  09:00:00,167.744875187,7.94332898907,1.94193732926,0.0,80.527626,75.0917375,49.914294236,17.2044241348,24.0426,8.66727010124
 02/22  10:00:00,170.250288301,8.58948424738,3.76758484869,0.0,80.527626,75.0917375,53.9422444288,15.379934797,24.0426,14.5197096318
 02/22  11:00:00,178.023863934,9.34735872422,6.7639819791,0.0,80.527626,79.0911225,57.9166132888,11.3274279669,32.0568,14.5323853219
 02/22  12:00:00,185.361994817,10.5755662312,12.1256219504,0.0,80.527626,79.0911225,49.5273928792,0.0,32.0568,17.4705928792
 02/22  13:00:00,191.090386141,11.7956528708,17.3185272978,0.0,80.527626,79.0911225,52.4662918637,0.0,32.0568,20.4094918637
