Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  14:00:00,192.684619362,12.8555315912,21.8418187229,0.0,80.527626,75.0917375,36.4991516807,0.0410524553513,16.0284,20.4296992254
 02/22  15:00:00,196.102036696,13.2941936027,24.8223160867,0.0,80.527626,75.0917375,30.5502081894,0.0,16.0284,14.5218081894
 02/22  16:00:00,197.7554266,13.8012357634,27.9848598043,0.0,80.527626,73.092045,20.6605705575,0.0144163255095,3.20568,17.440474232
 02/22  17:00:00,184.996676537,10.1564411573,18.9940594519,0.0,80.527626,73.092045,6.11086667915,0.0183760189045,3.20568,2.88681066025
 02/22  18:00:00,131.590801526,8.21864087848,10.8379532158,0.0,80.527626,29.818365,8.6996689103,2.60694251821,3.20568,2.8870463921
 02/22  19:00:00,134.790369706,7.86353662647,5.86035018591,0.0,80.527626,29.818365,16.9252409818,10.8267591429,3.20568,2.89280183884
 02/22  20:00:00,131.346658961,7.84923815053,2.23442110925,0.0,80.527626,29.818365,30.3912115199,18.5350351648,3.20568,8.65049635503
 02/22  21:00:00,129.122650552,7.84923815053,0.0542780926467,0.0,80.527626,29.818365,43.440044277,34.4647093438,3.20568,5.76965493321
 02/22  22:00:00,55.6387290472,0.0,0.0,0.0,15.863942322,29.242365,8.97517867263,0.0,3.20568,5.76949867263
 02/22  23:00:00,55.5274630152,0.0,0.0,0.0,15.863942322,29.242365,6.09388129833,0.0,3.20568,2.88820129833
 02/22  24:00:00,56.2754519132,0.0,0.0,0.0,15.863942322,29.242365,6.09208099449,0.0,3.20568,2.88640099449
 02/23  01:00:00,55.5614152986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.5602531302,0.0,0.0,0.0,15.863942322,29.242365,6.08942184722,0.0,3.20568,2.88374184722
 02/23  03:00:00,55.5509251018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  04:00:00,55.5450389941,0.0,0.0,0.0,15.863942322,29.242365,6.0893033416,0.0,3.20568,2.8836233416
 02/23  05:00:00,55.7606622282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.7470037104,0.0,0.0,0.0,15.863942322,29.242365,6.08938409107,0.0,3.20568,2.88370409107
 02/23  07:00:00,62.8001516831,7.84923815053,0.0,0.0,15.863942322,29.818365,188.147023586,184.921343586,3.20568,0.02
 02/23  08:00:00,120.402791819,7.84923815053,0.00478667277972,0.0,80.527626,29.818365,95.466010042,89.3734469324,3.20568,2.88688310967
 02/23  09:00:00,167.207990072,7.84923815053,1.51945844982,0.0,80.527626,75.0917375,54.555860056,21.8446031464,24.0426,8.66865690957
 02/23  10:00:00,173.646298723,8.2777203265,7.46001664241,0.0,80.527626,75.0917375,48.4870363382,9.92569241214,24.0426,14.5187439261
 02/23  11:00:00,186.63141924,9.1804468631,15.4897299548,0.0,80.527626,79.0911225,50.23757172,0.749890293517,32.0568,17.4308814265
 02/23  12:00:00,200.77676942,10.6051045779,27.4197624513,0.0,80.527626,79.0911225,49.5440655731,0.0206883748459,32.0568,17.4665771982
 02/23  13:00:00,214.402729132,12.432677667,39.9036079237,0.0,80.527626,79.0911225,52.4691255068,0.0,32.0568,20.4123255068
 02/23  14:00:00,219.764810996,14.1988769319,47.4567040661,0.0,80.527626,75.0917375,36.4904716982,0.032622274276,16.0284,20.4294494239
 02/23  15:00:00,228.797697394,15.6976271183,54.9757965924,0.0,80.527626,75.0917375,30.5509455918,0.0,16.0284,14.5225455918
 02/23  16:00:00,231.143302125,16.9386263694,58.0969350968,0.0,80.527626,73.092045,17.7590417722,0.0211203808499,3.20568,14.5322413914
 02/23  17:00:00,213.374898451,12.1637964034,45.2326765553,0.0,80.527626,73.092045,6.10850153191,0.0157896783266,3.20568,2.88703185358
 02/23  18:00:00,147.14772586,8.81564184875,25.6689152696,0.0,80.527626,29.818365,6.11048994537,0.0179046472713,3.20568,2.8869052981
 02/23  19:00:00,141.626334242,8.03051466321,12.4460755513,0.0,80.527626,29.818365,11.9344563505,2.96254108343,3.20568,5.76623526705
 02/23  20:00:00,135.477953274,7.84971379033,6.2893527221,0.0,80.527626,29.818365,20.8599975669,11.8809535184,3.20568,5.77336404847
 02/23  21:00:00,133.03159371,7.84923815053,3.88157219113,0.0,80.527626,29.818365,25.5431329757,16.5682524716,3.20568,5.76920050408
 02/23  22:00:00,55.716051021,0.0,0.0,0.0,15.863942322,29.242365,8.97524279074,0.0,3.20568,5.76956279074
 02/23  23:00:00,55.5735144957,0.0,0.0,0.0,15.863942322,29.242365,6.09388236177,0.0,3.20568,2.88820236177
 02/23  24:00:00,56.3156406077,0.0,0.0,0.0,15.863942322,29.242365,6.09204816468,0.0,3.20568,2.88636816468
 02/24  01:00:00,55.6024081678,0.0,0.0,0.0,15.863942322,29.242365,6.08932077762,0.0,3.20568,2.88364077762
 02/24  02:00:00,55.5974221627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.5849998236,0.0,0.0,0.0,15.863942322,29.242365,6.0893983577,0.0,3.20568,2.8837183577
 02/24  04:00:00,55.5573375975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.6002528099,0.0,0.0,0.0,15.863942322,29.242365,6.08947590153,0.0,3.20568,2.88379590153
 02/24  06:00:00,56.4205667224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,62.0239058526,7.84923815053,0.0,0.0,15.863942322,29.818365,364.873118038,358.783763427,3.20568,2.88367461096
 02/24  08:00:00,120.507389982,7.84923815053,0.00511040984451,0.0,80.527626,29.818365,135.705536389,129.612915624,3.20568,2.88694076475
 02/24  09:00:00,168.069090642,7.84923815053,2.36747569754,0.0,80.527626,75.0917375,57.1720237901,24.4606398479,24.0426,8.66878394222
 02/24  10:00:00,177.674889324,8.2714776622,11.4578941971,0.0,80.527626,75.0917375,44.4079468623,5.84619785769,24.0426,14.5191490046
 02/24  11:00:00,189.789197027,9.12517189083,18.6655965084,0.0,80.527626,79.0911225,46.5862360555,0.0,32.0568,14.5294360555
 02/24  12:00:00,204.074347115,10.6028552245,30.6871817148,0.0,80.527626,79.0911225,49.5277340959,0.0,32.0568,17.4709340959
 02/24  13:00:00,220.063468978,12.6246968795,45.3284772423,0.0,80.527626,79.0911225,52.4635822854,0.0,32.0568,20.4067822854
 02/24  14:00:00,224.349139638,14.5537564566,51.6419603686,0.0,80.527626,75.0917375,36.4904370277,0.0330012892427,16.0284,20.4290357385
 02/24  15:00:00,228.673126293,15.8865414918,54.6218824601,0.0,80.527626,75.0917375,30.5485706615,0.0,16.0284,14.5201706615
 02/24  16:00:00,219.685855273,15.6185914019,47.9427990035,0.0,80.527626,73.092045,20.6766787303,0.0303213824273,3.20568,17.4406773478
 02/24  17:00:00,196.37412331,10.2549510478,30.1528272865,0.0,80.527626,73.092045,6.18300027539,0.0903898311972,3.20568,2.8869304442
 02/24  18:00:00,137.327816002,8.1606081176,16.5466934346,0.0,80.527626,29.818365,6.72229375638,0.629817308237,3.20568,2.88679644815
 02/24  19:00:00,140.242604916,7.8858046977,11.2035457554,0.0,80.527626,29.818365,14.7975897595,5.82646793697,3.20568,5.7654418225
 02/24  20:00:00,136.996787632,7.84924841914,8.01685896958,0.0,80.527626,29.818365,20.442435796,11.463284452,3.20568,5.77347134399
 02/24  21:00:00,133.569869414,7.84923815053,4.61482491728,0.0,80.527626,29.818365,25.7420716105,16.7666234755,3.20568,5.76976813503
 02/24  22:00:00,55.5710342338,0.0,0.0,0.0,15.863942322,29.242365,8.97526398632,0.0,3.20568,5.76958398632
 02/24  23:00:00,55.5905731058,0.0,0.0,0.0,15.863942322,29.242365,6.09393389109,0.0,3.20568,2.88825389109
 02/24  24:00:00,56.3008667772,0.0,0.0,0.0,15.863942322,29.242365,6.09213281982,0.0,3.20568,2.88645281982
 02/25  01:00:00,55.5711715734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.5809304635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.5875721564,0.0,0.0,0.0,15.863942322,29.242365,6.0880233468,0.0,3.20568,2.8823433468
 02/25  04:00:00,55.5743158186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.7824739867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.7530107681,0.0,0.0,0.0,15.863942322,29.242365,6.08811007884,0.0,3.20568,2.88243007884
 02/25  07:00:00,52.9061026911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.1409299697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.1621211671,0.0,0.0,0.0,15.863942322,29.242365,6.08806365734,0.0,3.20568,2.88238365734
 02/25  10:00:00,47.2274853215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.2849227633,0.0,0.0,0.0,15.863942322,29.242365,6.08933762002,0.0,3.20568,2.88365762002
 02/25  12:00:00,47.9739269982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.2852241612,0.0,0.0,0.0,15.863942322,29.242365,6.08941210461,0.0,3.20568,2.88373210461
 02/25  14:00:00,47.3229371338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.3281491865,0.0,0.0,0.0,15.863942322,29.242365,6.08803316065,0.0,3.20568,2.88235316065
 02/25  16:00:00,47.316872702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.2200265487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,47.2059963658,0.0,0.0,0.0,15.863942322,29.242365,6.08811951762,0.0,3.20568,2.88243951762
 02/25  19:00:00,55.7336568284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,55.9272764024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.8961039996,0.0,0.0,0.0,15.863942322,29.242365,6.08807290682,0.0,3.20568,2.88239290682
 02/25  22:00:00,55.751115668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.581832152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.2636014848,0.0,0.0,0.0,15.863942322,29.242365,6.08802632149,0.0,3.20568,2.88234632149
 02/26  01:00:00,55.5579177496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.5411949968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.5330382637,0.0,0.0,0.0,15.863942322,29.242365,6.08810967427,0.0,3.20568,2.88242967427
 02/26  04:00:00,55.5255600706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.7333245611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.7128537593,0.0,0.0,0.0,15.863942322,29.242365,6.08806059252,0.0,3.20568,2.88238059252
 02/26  07:00:00,52.866889395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.1144555688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.1462290285,0.0,0.0,0.0,15.863942322,29.242365,6.0894018741,0.0,3.20568,2.8837218741
 02/26  10:00:00,47.1967574193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.2386780953,0.0,0.0,0.0,15.863942322,29.242365,6.08897947901,0.0,3.20568,2.88329947901
 02/26  12:00:00,47.951377516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.2878985724,0.0,0.0,0.0,15.863942322,29.242365,6.08934591358,0.0,3.20568,2.88366591358
 02/26  14:00:00,47.3408132059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.3647808532,0.0,0.0,0.0,15.863942322,29.242365,6.08809258085,0.0,3.20568,2.88241258085
 02/26  16:00:00,47.3574439319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.2387064472,0.0,0.0,0.0,15.863942322,29.242365,6.08804331173,0.0,3.20568,2.88236331173
 02/26  18:00:00,47.2139004223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.7541133112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.9375867543,0.0,0.0,0.0,15.863942322,29.242365,6.08812677647,0.0,3.20568,2.88244677647
 02/26  21:00:00,55.885519374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.7467389004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.57735907,0.0,0.0,0.0,15.863942322,29.242365,6.08807742859,0.0,3.20568,2.88239742859
 02/26  24:00:00,56.249449159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.5451539623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.5368355889,0.0,0.0,0.0,15.863942322,29.242365,6.08934458171,0.0,3.20568,2.88366458171
 02/27  03:00:00,55.5321431232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.5278013979,0.0,0.0,0.0,15.863942322,29.242365,6.08941229642,0.0,3.20568,2.88373229642
 02/27  05:00:00,55.744996075,0.0,0.0,0.0,15.863942322,29.242365,6.08928203386,0.0,3.20568,2.88360203386
 02/27  06:00:00,55.7450257302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,61.7948002845,7.84923815053,0.389237800608,0.0,15.863942322,29.818365,117.125755122,111.036405199,3.20568,2.88366992336
 02/27  08:00:00,123.019362724,7.84923815053,2.55928946769,0.0,80.527626,29.818365,65.8767860509,62.6511060509,3.20568,0.02
 02/27  09:00:00,171.351705085,7.84923815053,5.60617933137,0.0,80.527626,75.0917375,54.9631024417,22.2515500224,24.0426,8.66895241925
 02/27  10:00:00,176.39686848,7.85078191536,10.5918685774,0.0,80.527626,75.0917375,55.294298455,13.8345351549,24.0426,17.4171633001
 02/27  11:00:00,194.01533344,8.42146804758,23.5551125254,0.0,80.527626,79.0911225,47.955783716,1.36799316607,32.0568,14.5309905499
 02/27  12:00:00,211.825676611,9.91797673122,39.075749757,0.0,80.527626,79.0911225,49.5222146104,0.0,32.0568,17.4654146104
 02/27  13:00:00,220.093365341,11.3884317298,46.5618337682,0.0,80.527626,79.0911225,52.4739085774,0.00746083716896,32.0568,20.4096477402
 02/27  14:00:00,221.069797336,12.8126608631,50.0992704326,0.0,80.527626,75.0917375,36.4930007236,0.0387720198419,16.0284,20.4258287038
 02/27  15:00:00,224.268179695,13.5208696492,52.5874428494,0.0,80.527626,75.0917375,30.5602517172,0.00985314209278,16.0284,14.5219985751
 02/27  16:00:00,218.588418624,14.052977414,48.3929147625,0.0,80.527626,73.092045,17.7705345498,0.0336346051456,3.20568,14.5312199447
 02/27  17:00:00,199.990405736,9.87245323804,34.0858124609,0.0,80.527626,73.092045,6.11188328321,0.0191817296854,3.20568,2.88702155352
 02/27  18:00:00,145.558298634,8.12442863305,24.745839573,0.0,80.527626,29.818365,6.09274660596,0.0,3.20568,2.88706660596
 02/27  19:00:00,148.61597642,7.87615404654,19.516096674,0.0,80.527626,29.818365,9.02319759371,0.0517939383637,3.20568,5.76572365535
 02/27  20:00:00,143.878152162,7.84923815053,14.5991721582,0.0,80.527626,29.818365,13.0733503588,4.09458049939,3.20568,5.77308985938
 02/27  21:00:00,141.037894738,7.84923815053,11.8029615468,0.0,80.527626,29.818365,17.995517802,9.02094210446,3.20568,5.76889569753
 02/27  22:00:00,55.7954842339,0.0,0.0,0.0,15.863942322,29.242365,8.97469977021,0.0,3.20568,5.76901977021
 02/27  23:00:00,55.6519540408,0.0,0.0,0.0,15.863942322,29.242365,6.09372125689,0.0,3.20568,2.88804125689
 02/27  24:00:00,56.3736230014,0.0,0.0,0.0,15.863942322,29.242365,6.09188542953,0.0,3.20568,2.88620542953
 02/28  01:00:00,55.6617353355,0.0,0.0,0.0,15.863942322,29.242365,6.08936028291,0.0,3.20568,2.88368028291
 02/28  02:00:00,55.6496564216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  03:00:00,55.6455580639,0.0,0.0,0.0,15.863942322,29.242365,6.08942453435,0.0,3.20568,2.88374453435
 02/28  04:00:00,55.644909085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  05:00:00,56.8281759362,0.0,0.0,0.0,15.863942322,29.242365,6.08929110628,0.0,3.20568,2.88361110628
 02/28  06:00:00,56.6635362165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,75.322116394,7.84923815053,13.5021775016,0.0,15.863942322,29.818365,48.710761944,42.6214064217,3.20568,2.88367552228
 02/28  08:00:00,134.018813934,7.84923815053,13.4995010828,0.0,80.527626,29.818365,22.7332934376,16.6405443844,3.20568,2.8870690532
 02/28  09:00:00,183.935200612,8.01445985625,17.9319001476,0.0,80.527626,75.0917375,35.055857792,2.34599198312,24.0426,8.66726580884
 02/28  10:00:00,196.938015288,9.00039210342,29.8601997124,0.0,80.527626,75.0917375,38.5631584452,0.0,24.0426,14.5205584452
 02/28  11:00:00,211.983068639,10.2631878567,39.5878032261,0.0,80.527626,79.0911225,46.5850468721,0.0,32.0568,14.5282468721
 02/28  12:00:00,225.157683321,11.9585376193,50.3460819391,0.0,80.527626,79.0911225,49.5263090345,0.00311796075776,32.0568,17.4663910738
 02/28  13:00:00,231.207267737,13.3886828147,55.6695394384,0.0,80.527626,79.0911225,52.4688009035,0.00601937363112,32.0568,20.4059815299
 02/28  14:00:00,229.59684118,14.5660073625,56.8799723038,0.0,80.527626,75.0917375,36.4731040894,0.0186939836281,16.0284,20.4260101058
 02/28  15:00:00,224.291632864,13.9220775773,52.2329604831,0.0,80.527626,75.0917375,30.5555233132,0.00601922860809,16.0284,14.5211040846
 02/28  16:00:00,221.782281377,14.0740398446,51.5780692958,0.0,80.527626,73.092045,20.6597072543,0.0200060729173,3.20568,17.4340211814
 02/28  17:00:00,203.373903561,9.85566407811,37.4429804236,0.0,80.527626,73.092045,6.1320632303,0.0396478037817,3.20568,2.88673542652
 02/28  18:00:00,147.486643167,8.12132634693,26.6687816971,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/28  19:00:00,150.58809036,7.87761914461,21.4695432619,0.0,80.527626,29.818365,8.97114326442,0.0,3.20568,5.76546326442
 02/28  20:00:00,147.931617324,7.84923815053,18.8686781405,0.0,80.527626,29.818365,9.03979733351,0.0616226668596,3.20568,5.77249466665
 02/28  21:00:00,145.770519015,7.84923815053,16.7248751951,0.0,80.527626,29.818365,12.4240017011,3.44906881557,3.20568,5.76925288549
 02/28  22:00:00,55.6593752574,0.0,0.0,0.0,15.863942322,29.242365,8.97449299789,0.0,3.20568,5.76881299789
 02/28  23:00:00,55.6921595815,0.0,0.0,0.0,15.863942322,29.242365,6.09389788184,0.0,3.20568,2.88821788184
 02/28  24:00:00,56.4112486391,0.0,0.0,0.0,15.863942322,29.242365,6.09206120813,0.0,3.20568,2.88638120813
 03/01  01:00:00,55.7016544726,0.0,0.0,0.0,15.863942322,29.242365,6.0893389449,0.0,3.20568,2.8836589449
 03/01  02:00:00,55.6970435349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.6936762314,0.0,0.0,0.0,15.863942322,29.242365,6.08939963834,0.0,3.20568,2.88371963834
 03/01  04:00:00,55.691260551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,55.9437897074,0.0,0.0,0.0,15.863942322,29.242365,6.08926295696,0.0,3.20568,2.88358295696
 03/01  06:00:00,55.9302934988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,80.2452777888,7.84923815053,18.7900047809,0.0,15.863942322,29.818365,23.8398236991,17.7504998599,3.20568,2.88364383915
 03/01  08:00:00,137.62159835,7.84923815053,17.0754201897,0.0,80.527626,29.818365,15.0331458794,8.94060104714,3.20568,2.88686483221
 03/01  09:00:00,176.209812362,7.95480731138,10.3013147755,0.0,80.527626,75.0917375,43.1544651548,10.4446198501,24.0426,8.66724530479
 03/01  10:00:00,171.419783081,8.48609420072,5.00115855177,0.0,80.527626,75.0917375,55.7000093605,17.1406306556,24.0426,14.5167787049
 03/01  11:00:00,173.618317338,8.81017472868,2.89128635234,0.0,80.527626,79.0911225,65.0033516556,18.4180024283,32.0568,14.5285492273
 03/01  12:00:00,175.054603852,9.02720595716,3.41300087647,0.0,80.527626,79.0911225,50.2572846719,0.73399615669,32.0568,17.4664885152
 03/01  13:00:00,172.06985099,9.15905627339,1.00414089187,0.0,80.527626,79.0911225,57.9789126979,5.51631627491,32.0568,20.405796423
 03/01  14:00:00,166.985368542,9.06682846341,0.0,0.0,80.527626,75.0917375,77.8115033554,41.3574863336,16.0284,20.4256170217
 03/01  15:00:00,166.914577201,8.98863601236,0.0,0.0,80.527626,75.0917375,98.8576417332,68.308403377,16.0284,14.5208383562
 03/01  16:00:00,164.76816917,8.83835699699,0.0,0.0,80.527626,73.092045,126.853157292,106.213926067,3.20568,17.4335512243
 03/01  17:00:00,163.651597421,7.85165158544,0.0,0.0,80.527626,73.092045,95.7315720189,92.5058920189,3.20568,0.02
 03/01  18:00:00,120.383314355,7.84923815053,0.0,0.0,80.527626,29.818365,105.43840578,99.3456547358,3.20568,2.88707104392
 03/01  19:00:00,128.991000408,7.84923815053,0.0,0.0,80.527626,29.818365,120.377221109,111.406171703,3.20568,5.76536940619
 03/01  20:00:00,129.219534875,7.84923815053,0.0,0.0,80.527626,29.818365,120.024251713,111.045241458,3.20568,5.77333025524
 03/01  21:00:00,129.205045098,7.84923815053,0.0,0.0,80.527626,29.818365,116.850732243,107.875933717,3.20568,5.76911852599
 03/01  22:00:00,55.6116957603,0.0,0.0,0.0,15.863942322,29.242365,8.97506776934,0.0,3.20568,5.76938776934
 03/01  23:00:00,55.4933622182,0.0,0.0,0.0,15.863942322,29.242365,6.09382839783,0.0,3.20568,2.88814839783
 03/01  24:00:00,56.235524389,0.0,0.0,0.0,15.863942322,29.242365,6.09199138407,0.0,3.20568,2.88631138407
 03/02  01:00:00,55.5114612224,0.0,0.0,0.0,15.863942322,29.242365,6.08927046014,0.0,3.20568,2.88359046014
 03/02  02:00:00,55.5042507397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.4964044681,0.0,0.0,0.0,15.863942322,29.242365,6.0893275814,0.0,3.20568,2.8836475814
 03/02  04:00:00,55.4917882511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.7018448942,0.0,0.0,0.0,15.863942322,29.242365,6.08938470862,0.0,3.20568,2.88370470862
 03/02  06:00:00,55.6840280487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,61.838387118,7.84923815053,0.0,0.0,15.863942322,29.818365,294.156562536,288.06712074,3.20568,2.88376179682
 03/02  08:00:00,120.830984828,7.84923815053,0.00141948744518,0.0,80.527626,29.818365,229.233016425,223.140560724,3.20568,2.8867757005
 03/02  09:00:00,165.988260353,7.84923815053,0.00614304760043,0.0,80.527626,75.0917375,177.023368583,144.313728991,24.0426,8.66703959114
 03/02  10:00:00,165.904496135,7.84923815053,0.00414682226072,0.0,80.527626,75.0917375,151.392517644,112.832023811,24.0426,14.5178938333
 03/02  11:00:00,169.838431308,7.84923815053,0.00259333183709,0.0,80.527626,79.0911225,143.16232762,96.5780203605,32.0568,14.5275072593
 03/02  12:00:00,170.521249386,7.86087999679,0.0,0.0,80.527626,79.0911225,118.849652429,69.327822744,32.0568,17.4650296855
 03/02  13:00:00,169.800171897,7.89619964292,0.0,0.0,80.527626,79.0911225,105.699871343,53.2364831106,32.0568,20.4065882324
 03/02  14:00:00,166.055987457,8.15975577728,0.0,0.0,80.527626,75.0917375,87.8697121735,51.4151008757,16.0284,20.4262112978
 03/02  15:00:00,166.331105663,8.4375959853,0.0,0.0,80.527626,75.0917375,76.2685381776,45.7200390437,16.0284,14.5200991339
 03/02  16:00:00,164.420271982,8.55200140657,0.0,0.0,80.527626,73.092045,63.1700262472,45.4342160302,3.20568,14.530130217
 03/02  17:00:00,163.590187602,7.84926026324,0.0,0.0,80.527626,73.092045,38.4336646103,32.341017376,3.20568,2.88696723432
 03/02  18:00:00,120.309631999,7.84923815053,0.0,0.0,80.527626,29.818365,41.7054980617,35.6127610398,3.20568,2.88705702191
 03/02  19:00:00,128.886285548,7.84923815053,0.0,0.0,80.527626,29.818365,51.0838994339,42.1127364281,3.20568,5.76548300581
 03/02  20:00:00,129.108937056,7.84923815053,0.0,0.0,80.527626,29.818365,57.7891527697,48.8098610674,3.20568,5.77361170228
 03/02  21:00:00,129.099281811,7.84923815053,0.0,0.0,80.527626,29.818365,63.8658186601,54.8917620015,3.20568,5.76837665852
 03/02  22:00:00,55.6406419964,0.0,0.0,0.0,15.863942322,29.242365,8.97545331307,0.0,3.20568,5.76977331307
 03/02  23:00:00,55.5208740722,0.0,0.0,0.0,15.863942322,29.242365,6.09396184459,0.0,3.20568,2.88828184459
 03/02  24:00:00,56.2520005536,0.0,0.0,0.0,15.863942322,29.242365,6.09202639612,0.0,3.20568,2.88634639612
 03/03  01:00:00,55.5293519521,0.0,0.0,0.0,15.863942322,29.242365,6.08937300435,0.0,3.20568,2.88369300435
 03/03  02:00:00,55.5140361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.5066085435,0.0,0.0,0.0,15.863942322,29.242365,6.08942628045,0.0,3.20568,2.88374628045
 03/03  04:00:00,55.5038426969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  05:00:00,56.5604164393,0.0,0.0,0.0,15.863942322,29.242365,6.08928283074,0.0,3.20568,2.88360283074
 03/03  06:00:00,56.391297153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,61.9521076656,7.84923815053,0.0,0.0,15.863942322,29.818365,278.501577165,272.412240864,3.20568,2.8836563006
 03/03  08:00:00,120.516635884,7.84923815053,0.00175624597286,0.0,80.527626,29.818365,165.107596861,159.015094861,3.20568,2.88682200058
 03/03  09:00:00,165.712099022,7.84923815053,0.00673934200509,0.0,80.527626,75.0917375,111.917871212,81.5684318152,24.0426,6.30683939717
 03/03  10:00:00,165.715190635,7.84923815053,0.00512205553689,0.0,80.527626,75.0917375,89.6100975519,48.6776376559,24.0426,16.8898598961
 03/03  11:00:00,170.317132562,8.10086292899,0.349392388593,0.0,80.527626,79.0911225,72.8184619238,26.2332738917,32.0568,14.5283880321
 03/03  12:00:00,177.73554927,8.9109497925,6.20738135636,0.0,80.527626,79.0911225,50.0892044088,0.570297491007,32.0568,17.4621069178
 03/03  13:00:00,183.566027904,9.90822799956,11.7112534723,0.0,80.527626,79.0911225,52.4625468105,0.0,32.0568,20.4057468105
 03/03  14:00:00,185.902690397,11.4509850402,16.4809955381,0.0,80.527626,75.0917375,36.8608190107,0.406584675685,16.0284,20.4258343351
 03/03  15:00:00,193.563015362,12.85262533,22.7296551121,0.0,80.527626,75.0917375,30.548953814,0.0,16.0284,14.520553814
 03/03  16:00:00,197.519707334,13.9410592435,27.5979155791,0.0,80.527626,73.092045,17.7524293958,0.0118770982627,3.20568,14.5348722975
 03/03  17:00:00,187.6433118,10.459826572,21.3118598718,0.0,80.527626,73.092045,6.10786602579,0.0151993451762,3.20568,2.88698668062
 03/03  18:00:00,134.788290859,8.35626022844,13.8636628612,0.0,80.527626,29.818365,7.988994912,1.89630805705,3.20568,2.88700685494
 03/03  19:00:00,133.56735979,7.88934151351,4.59645100336,0.0,80.527626,29.818365,24.3744323028,15.4036982323,3.20568,5.76505407054
 03/03  20:00:00,128.903384894,7.84923815053,0.0,0.0,80.527626,29.818365,32.9857988361,24.0076293847,3.20568,5.77248945133
 03/03  21:00:00,128.901054389,7.84923815053,0.0,0.0,80.527626,29.818365,37.211911512,28.2373134459,3.20568,5.76891806618
 03/03  22:00:00,55.5265881384,0.0,0.0,0.0,15.863942322,29.242365,8.97431299193,0.0,3.20568,5.76863299193
 03/03  23:00:00,55.5477647021,0.0,0.0,0.0,15.863942322,29.242365,6.0938228333,0.0,3.20568,2.8881428333
 03/03  24:00:00,56.2724645133,0.0,0.0,0.0,15.863942322,29.242365,6.09178985227,0.0,3.20568,2.88610985227
 03/04  01:00:00,55.5413770072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.5353419971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.5229005134,0.0,0.0,0.0,15.863942322,29.242365,6.08809783856,0.0,3.20568,2.88241783856
 03/04  04:00:00,55.4983583907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.6947161677,0.0,0.0,0.0,15.863942322,29.242365,6.08803044253,0.0,3.20568,2.88235044253
 03/04  06:00:00,55.6719528585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,52.8303577471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,47.0953482818,0.0,0.0,0.0,15.863942322,29.242365,6.08809459611,0.0,3.20568,2.88241459611
 03/04  09:00:00,47.1490084829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.2166596821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  11:00:00,47.2411111435,0.0,0.0,0.0,15.863942322,29.242365,6.08939625242,0.0,3.20568,2.88371625242
 03/04  12:00:00,47.9312963029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.2578756723,0.0,0.0,0.0,15.863942322,29.242365,6.0892493431,0.0,3.20568,2.8835693431
 03/04  14:00:00,47.3071475614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,48.9811309553,0.193291401717,1.46692279381,0.0,15.863942322,29.242365,6.0874681406,0.0,3.20568,2.8817881406
 03/04  16:00:00,51.5977314338,0.526286851386,3.76402487097,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,53.5902003656,0.78943027708,5.59966446042,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,47.1787179133,0.0,0.0,0.0,15.863942322,29.242365,6.08805860302,0.0,3.20568,2.88237860302
 03/04  19:00:00,55.7129282512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.9066542065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.8813920955,0.0,0.0,0.0,15.863942322,29.242365,6.08812250405,0.0,3.20568,2.88244250405
 03/04  22:00:00,55.7466892821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.5777212062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.2561800275,0.0,0.0,0.0,15.863942322,29.242365,6.08805478386,0.0,3.20568,2.88237478386
 03/05  01:00:00,55.5529240628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.5402059897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  03:00:00,55.5190393052,0.0,0.0,0.0,15.863942322,29.242365,6.08811522911,0.0,3.20568,2.88243522911
 03/05  04:00:00,55.5008043676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.7143285779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.6944612839,0.0,0.0,0.0,15.863942322,29.242365,6.08804455071,0.0,3.20568,2.88236455071
 03/05  07:00:00,51.4166202048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.0996553502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.1669503249,0.0,0.0,0.0,15.863942322,29.242365,6.08928132965,0.0,3.20568,2.88360132965
 03/05  10:00:00,47.2301442461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.2458865407,0.0,0.0,0.0,15.863942322,29.242365,6.08932706616,0.0,3.20568,2.88364706616
 03/05  12:00:00,47.9313791105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.2526755978,0.0,0.0,0.0,15.863942322,29.242365,6.08937275132,0.0,3.20568,2.88369275132
 03/05  14:00:00,47.2941389777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,47.3183249633,0.0,0.0,0.0,15.863942322,29.242365,6.08811107528,0.0,3.20568,2.88243107528
 03/05  16:00:00,47.3076970854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,47.2011456755,0.0,0.0,0.0,15.863942322,29.242365,6.0880401509,0.0,3.20568,2.8823601509
 03/05  18:00:00,47.1938670549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,55.7370535835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.9385685032,0.0,0.0,0.0,15.863942322,29.242365,6.08810063449,0.0,3.20568,2.88242063449
 03/05  21:00:00,55.9069933056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,55.7726488823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.6082163939,0.0,0.0,0.0,15.863942322,29.242365,6.08802963014,0.0,3.20568,2.88234963014
 03/05  24:00:00,56.2896753352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5994480657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.5994237843,0.0,0.0,0.0,15.863942322,29.242365,6.08925594508,0.0,3.20568,2.88357594508
 03/06  03:00:00,55.587153863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.577499873,0.0,0.0,0.0,15.863942322,29.242365,6.08929754275,0.0,3.20568,2.88361754275
 03/06  05:00:00,55.8060287978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.799904606,0.0,0.0,0.0,15.863942322,29.242365,6.08933917336,0.0,3.20568,2.88365917336
 03/06  07:00:00,64.3844379333,7.84923815053,4.42737381289,0.0,15.863942322,29.818365,73.0710194198,69.8453394198,3.20568,0.02
 03/06  08:00:00,126.717415301,7.84923815053,6.24646719457,0.0,80.527626,29.818365,45.067796666,38.9751471813,3.20568,2.88696948472
 03/06  09:00:00,175.035598938,7.84923815053,9.2637683037,0.0,80.527626,75.0917375,46.0326103754,13.322795927,24.0426,8.66721444838
 03/06  10:00:00,179.237655596,7.90243339248,13.3601770343,0.0,80.527626,75.0917375,47.631130971,9.07419208967,24.0426,14.5143388814
 03/06  11:00:00,190.891443796,8.38775605494,20.4904993292,0.0,80.527626,79.0911225,51.9879998896,2.50495613978,32.0568,17.4262437498
 03/06  12:00:00,198.623493104,8.90409237768,26.9551148202,0.0,80.527626,79.0911225,49.5335321494,0.0166769476661,32.0568,17.4600552018
 03/06  13:00:00,204.267622202,9.32554731685,32.8437901914,0.0,80.527626,79.0911225,49.545735805,0.0,32.0568,17.488935805
 03/06  14:00:00,204.06812069,9.79282553983,36.1608134855,0.0,80.527626,75.0917375,36.4653361843,0.0153436964695,16.0284,20.4215924878
 03/06  15:00:00,204.74272294,10.1208832485,36.5104929836,0.0,80.527626,75.0917375,30.5623623166,0.0169699700002,16.0284,14.5169923466
 03/06  16:00:00,200.104852497,10.2903536635,33.7155203008,0.0,80.527626,73.092045,20.6599669568,0.0191938100367,3.20568,17.4350931468
 03/06  17:00:00,190.612996296,8.50379926297,26.1322170438,0.0,80.527626,73.092045,6.11823652457,0.0256609306097,3.20568,2.88689559396
 03/06  18:00:00,141.426085277,7.84923815053,20.9195533761,0.0,80.527626,29.818365,6.09240565563,0.0,3.20568,2.88672565563
 03/06  19:00:00,147.711385688,7.84923815053,20.0715420149,0.0,80.527626,29.818365,6.0979928684,0.0,3.20568,2.8923128684
 03/06  20:00:00,148.945565685,7.84923815053,19.6301330397,0.0,80.527626,29.818365,11.8550104107,0.0,3.20568,8.64933041069
 03/06  21:00:00,148.335539736,7.84923815053,19.0425772022,0.0,80.527626,29.818365,6.09953353906,0.0,3.20568,2.89385353906
 03/06  22:00:00,55.8482985087,0.0,0.0,0.0,15.863942322,29.242365,8.97518678143,0.0,3.20568,5.76950678143
 03/06  23:00:00,55.6971048004,0.0,0.0,0.0,15.863942322,29.242365,6.09374756767,0.0,3.20568,2.88806756767
 03/06  24:00:00,56.4159262733,0.0,0.0,0.0,15.863942322,29.242365,6.09200501392,0.0,3.20568,2.88632501392
 03/07  01:00:00,55.7097544082,0.0,0.0,0.0,15.863942322,29.242365,6.08941982586,0.0,3.20568,2.88373982586
 03/07  02:00:00,55.7048004404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  03:00:00,55.7012226914,0.0,0.0,0.0,15.863942322,29.242365,6.08926173469,0.0,3.20568,2.88358173469
 03/07  04:00:00,55.6981379657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.9348619975,0.0,0.0,0.0,15.863942322,29.242365,6.08929928263,0.0,3.20568,2.88361928262
 03/07  06:00:00,56.7450445901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,81.1822510287,7.84923815053,20.7443896506,0.0,15.863942322,29.818365,18.8032757269,12.7139377101,3.20568,2.88365801681
 03/07  08:00:00,144.851173677,7.84923815053,24.2558758244,0.0,80.527626,29.818365,9.07324626743,2.98091121524,3.20568,2.8866550522
 03/07  09:00:00,197.576668422,8.28155755315,31.2125861377,0.0,80.527626,75.0917375,32.717094043,0.00752671067182,24.0426,8.66696733233
 03/07  10:00:00,207.610447739,9.10215678178,40.3776694862,0.0,80.527626,75.0917375,38.5573448675,0.0,24.0426,14.5147448675
 03/07  11:00:00,220.249341745,9.60986307056,48.488632364,0.0,80.527626,79.0911225,46.5824702642,0.0,32.0568,14.5256702642
 03/07  12:00:00,230.932573045,10.1787666547,57.8926872255,0.0,80.527626,79.0911225,49.518461806,0.0,32.0568,17.461661806
 03/07  13:00:00,235.925541009,11.0381162696,62.7274758188,0.0,80.527626,79.0911225,52.4608245074,0.0,32.0568,20.4040245074
 03/07  14:00:00,241.053876586,12.7095004833,70.173860017,0.0,80.527626,75.0917375,36.4832564315,0.0339211838523,16.0284,20.4209352477
 03/07  15:00:00,246.90708687,13.8491471748,74.885745491,0.0,80.527626,75.0917375,30.5470297993,0.0,16.0284,14.5186297993
 03/07  16:00:00,241.531800879,13.8242229449,71.540483452,0.0,80.527626,73.092045,17.7594553004,0.0225600846314,3.20568,14.5312152158
 03/07  17:00:00,220.039806144,9.95474253059,53.9307818083,0.0,80.527626,73.092045,6.10867128939,0.0160844923025,3.20568,2.88690679709
 03/07  18:00:00,159.026785936,8.23024331344,37.9297594952,0.0,80.527626,29.818365,6.09241435218,0.0,3.20568,2.88673435218
 03/07  19:00:00,160.434443301,7.92977229459,32.5970169259,0.0,80.527626,29.818365,8.97069158081,0.0,3.20568,5.76501158081
 03/07  20:00:00,159.668393205,7.84991793797,30.5096713406,0.0,80.527626,29.818365,8.9790334282,0.0,3.20568,5.7733534282
 03/07  21:00:00,159.568249125,7.84926473657,30.4140372661,0.0,80.527626,29.818365,8.97521941174,0.0,3.20568,5.76953941174
 03/07  22:00:00,55.7464320186,0.0,0.0,0.0,15.863942322,29.242365,8.97485745603,0.0,3.20568,5.76917745603
 03/07  23:00:00,55.7673632427,0.0,0.0,0.0,15.863942322,29.242365,6.09379858963,0.0,3.20568,2.88811858963
 03/07  24:00:00,56.470386094,0.0,0.0,0.0,15.863942322,29.242365,6.09199227742,0.0,3.20568,2.88631227742
 03/08  01:00:00,55.7594395293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.7531138838,0.0,0.0,0.0,15.863942322,29.242365,6.08934832456,0.0,3.20568,2.88366832456
 03/08  03:00:00,55.7483334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.743860199,0.0,0.0,0.0,15.863942322,29.242365,6.08938156152,0.0,3.20568,2.88370156152
 03/08  05:00:00,55.9987469123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  06:00:00,55.9730169397,0.0,0.0,0.0,15.863942322,29.242365,6.08921978178,0.0,3.20568,2.88353978178
 03/08  07:00:00,86.3955083491,7.84923815053,26.3266129358,0.0,15.863942322,29.818365,7.2614673087,4.0357873087,3.20568,0.02
 03/08  08:00:00,147.419350228,7.84923815053,26.8028773288,0.0,80.527626,29.818365,7.43754804562,1.34491635725,3.20568,2.88695168837
 03/08  09:00:00,200.448695742,8.51901035295,33.8479625742,0.0,80.527626,75.0917375,32.7188614011,0.0102995932559,24.0426,8.66596180787
 03/08  10:00:00,208.86906648,9.26591184988,41.4860769837,0.0,80.527626,75.0917375,38.5561772089,0.0,24.0426,14.5135772089
 03/08  11:00:00,223.139481651,9.96872719678,51.0321636091,0.0,80.527626,79.0911225,46.5809765689,0.0,32.0568,14.5241765689
 03/08  12:00:00,239.444359765,10.7395023817,65.8463376159,0.0,80.527626,79.0911225,49.5215042938,0.0,32.0568,17.4647042938
 03/08  13:00:00,243.544377491,11.5754466636,69.8077084172,0.0,80.527626,79.0911225,52.4558257371,0.0,32.0568,20.3990257371
 03/08  14:00:00,239.648553904,12.4235282651,69.0644818496,0.0,80.527626,75.0917375,36.4639181825,0.0139711933952,16.0284,20.4215469891
 03/08  15:00:00,244.367505465,13.0207213961,73.1812703574,0.0,80.527626,75.0917375,30.5460555285,0.0,16.0284,14.5176555285
 03/08  16:00:00,245.242214354,13.7639411445,75.3100181525,0.0,80.527626,73.092045,17.757120971,0.0225648795921,3.20568,14.5288760914
 03/08  17:00:00,228.614723234,10.108158486,62.3443094576,0.0,80.527626,73.092045,6.10797744746,0.0156669312951,3.20568,2.88663051617
 03/08  18:00:00,167.653412371,8.335890578,46.4385080435,0.0,80.527626,29.818365,6.09249245405,0.0,3.20568,2.88681245405
 03/08  19:00:00,167.916940863,8.0129476141,39.9175543785,0.0,80.527626,29.818365,8.97087589567,0.0,3.20568,5.76519589567
 03/08  20:00:00,165.751534298,7.85911063235,36.2895625319,0.0,80.527626,29.818365,8.97814515495,0.0,3.20568,5.77246515495
 03/08  21:00:00,164.087201257,7.84923815053,34.6715803289,0.0,80.527626,29.818365,8.97452153456,0.0,3.20568,5.76884153456
 03/08  22:00:00,55.94713287,0.0,0.0,0.0,15.863942322,29.242365,8.97453337151,0.0,3.20568,5.76885337151
 03/08  23:00:00,55.7793574261,0.0,0.0,0.0,15.863942322,29.242365,6.09377020285,0.0,3.20568,2.88809020285
 03/08  24:00:00,56.4779194051,0.0,0.0,0.0,15.863942322,29.242365,6.09173645592,0.0,3.20568,2.88605645592
 03/09  01:00:00,55.7702923423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.7589050378,0.0,0.0,0.0,15.863942322,29.242365,6.08935150917,0.0,3.20568,2.88367150917
 03/09  03:00:00,55.7503826038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.7514789313,0.0,0.0,0.0,15.863942322,29.242365,6.08938046985,0.0,3.20568,2.88370046985
 03/09  05:00:00,56.0132538987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.9864848545,0.0,0.0,0.0,15.863942322,29.242365,6.08921478256,0.0,3.20568,2.88353478256
 03/09  07:00:00,89.2503392833,7.84923815053,29.1626243554,0.0,15.863942322,29.818365,5.95888791187,2.73320791187,3.20568,0.02
 03/09  08:00:00,151.00282009,7.84923815053,30.3647187765,0.0,80.527626,29.818365,6.89183717433,0.799828527931,3.20568,2.8863286464
 03/09  09:00:00,206.204059262,8.68898430987,39.4063031353,0.0,80.527626,75.0917375,32.7197019085,0.0106143779931,24.0426,8.6664875305
 03/09  10:00:00,215.382195442,9.63344318186,47.6207823623,0.0,80.527626,75.0917375,38.5556420534,0.0,24.0426,14.5130420534
 03/09  11:00:00,231.118820322,10.4622712572,58.5070628373,0.0,80.527626,79.0911225,46.5790175607,0.0,32.0568,14.5222175607
 03/09  12:00:00,250.273547852,11.4134350155,75.9926993503,0.0,80.527626,79.0911225,49.5228719374,0.0,32.0568,17.4660719374
 03/09  13:00:00,256.869954887,12.330298747,82.3690581132,0.0,80.527626,79.0911225,52.454132502,0.0,32.0568,20.397332502
 03/09  14:00:00,257.997158429,14.3912932509,85.4292115089,0.0,80.527626,75.0917375,36.4614155329,0.0137934438354,16.0284,20.419222089
 03/09  15:00:00,269.77812297,17.5666417375,94.0202947811,0.0,80.527626,75.0917375,30.5474468877,0.00173646068014,16.0284,14.517310427
 03/09  16:00:00,265.271531523,17.8878750025,91.1871148487,0.0,80.527626,73.092045,17.7628682661,0.030014052675,3.20568,14.5271742134
 03/09  17:00:00,243.601073589,12.9340266395,74.4895616569,0.0,80.527626,73.092045,6.10845336841,0.0159880565746,3.20568,2.88678531183
 03/09  18:00:00,178.192422014,9.47712681389,55.8282925909,0.0,80.527626,29.818365,6.09194470214,0.0,3.20568,2.88626470214
 03/09  19:00:00,172.105978548,8.46973799732,43.6232459462,0.0,80.527626,29.818365,8.97049056486,0.0,3.20568,5.76481056486
 03/09  20:00:00,169.004591136,8.0800163984,39.2974694457,0.0,80.527626,29.818365,8.97837151265,0.0,3.20568,5.77269151265
 03/09  21:00:00,167.767474313,7.88733660163,38.2963220389,0.0,80.527626,29.818365,8.97473566485,0.0,3.20568,5.76905566485
 03/09  22:00:00,55.9613717301,0.0,0.0,0.0,15.863942322,29.242365,8.9747246759,0.0,3.20568,5.7690446759
 03/09  23:00:00,55.7916480683,0.0,0.0,0.0,15.863942322,29.242365,6.093873664,0.0,3.20568,2.888193664
 03/09  24:00:00,56.4920032259,0.0,0.0,0.0,15.863942322,29.242365,6.09183919181,0.0,3.20568,2.88615919181
 03/10  01:00:00,55.7836346859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  02:00:00,55.7770571077,0.0,0.0,0.0,15.863942322,29.242365,6.08926066596,0.0,3.20568,2.88358066596
 03/10  03:00:00,55.7668160768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  04:00:00,55.7638038728,0.0,0.0,0.0,15.863942322,29.242365,6.08928536047,0.0,3.20568,2.88360536047
 03/10  05:00:00,57.0689937309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.8587210083,0.0,0.0,0.0,15.863942322,29.242365,6.08931009234,0.0,3.20568,2.88363009234
 03/10  07:00:00,92.1912986538,7.84923815053,31.6683165274,0.0,15.863942322,29.818365,5.34084190559,2.11516190559,3.20568,0.02
 03/10  08:00:00,152.980801026,7.84923815053,32.3224765952,0.0,80.527626,29.818365,6.39512932736,0.30251046868,3.20568,2.88693885868
 03/10  09:00:00,210.92616847,8.79193043123,44.0059822643,0.0,80.527626,75.0917375,32.7197118847,0.0112236564438,24.0426,8.66588822827
 03/10  10:00:00,221.9495153,9.70506333302,54.0961863289,0.0,80.527626,75.0917375,38.5555467408,0.0,24.0426,14.5129467408
 03/10  11:00:00,238.483040615,11.0255678232,65.2888758777,0.0,80.527626,79.0911225,46.578758668,0.0,32.0568,14.521958668
 03/10  12:00:00,252.345917568,12.2738733672,77.1865446385,0.0,80.527626,79.0911225,49.5223020107,0.0,32.0568,17.4655020107
 03/10  13:00:00,258.529452244,14.280679915,82.0613111907,0.0,80.527626,79.0911225,52.4531718504,0.0,32.0568,20.3963718504
 03/10  14:00:00,253.218037941,15.1275481323,79.9042700438,0.0,80.527626,75.0917375,36.4601874895,0.0138135322926,16.0284,20.4179739572
 03/10  15:00:00,256.058771586,16.1322218325,81.7457212122,0.0,80.527626,75.0917375,30.5448052399,0.0,16.0284,14.5164052399
 03/10  16:00:00,250.214810236,15.527458677,78.5107721304,0.0,80.527626,73.092045,17.7570343867,0.0230700630353,3.20568,14.5282843236
 03/10  17:00:00,233.482883823,11.0598857147,66.2534500554,0.0,80.527626,73.092045,6.10788026949,0.015558789145,3.20568,2.88664148035
 03/10  18:00:00,170.437708514,8.67492862991,48.8816764375,0.0,80.527626,29.818365,6.09249351086,0.0,3.20568,2.88681351086
 03/10  19:00:00,167.826591606,8.20668001772,39.6111921194,0.0,80.527626,29.818365,8.97079721221,0.0,3.20568,5.76511721221
 03/10  20:00:00,161.723699292,7.92593015989,32.4575582081,0.0,80.527626,29.818365,8.97799410255,0.0,3.20568,5.77231410255
 03/10  21:00:00,158.99809085,7.84923815053,29.84941678,0.0,80.527626,29.818365,8.9743475029,0.0,3.20568,5.7686675029
 03/10  22:00:00,55.7430320785,0.0,0.0,0.0,15.863942322,29.242365,8.97432078632,0.0,3.20568,5.76864078632
 03/10  23:00:00,55.7692751163,0.0,0.0,0.0,15.863942322,29.242365,6.0936774812,0.0,3.20568,2.8879974812
 03/10  24:00:00,56.4814966398,0.0,0.0,0.0,15.863942322,29.242365,6.0919659142,0.0,3.20568,2.8862859142
 03/11  01:00:00,55.7711744651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.7640579545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.7537026,0.0,0.0,0.0,15.863942322,29.242365,6.08797900294,0.0,3.20568,2.88229900294
 03/11  04:00:00,55.7449862341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,56.0063766968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.9912876473,0.0,0.0,0.0,15.863942322,29.242365,6.08801707746,0.0,3.20568,2.88233707746
 03/11  07:00:00,51.6990877901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.3419069597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.3611963246,0.0,0.0,0.0,15.863942322,29.242365,6.08805491278,0.0,3.20568,2.88237491278
 03/11  10:00:00,47.3884293837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.3891050531,0.0,0.0,0.0,15.863942322,29.242365,6.08937319959,0.0,3.20568,2.88369319959
 03/11  12:00:00,48.059669765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.3819881794,0.0,0.0,0.0,15.863942322,29.242365,6.08919950158,0.0,3.20568,2.88351950158
 03/11  14:00:00,47.4311276364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.4387198353,0.0,0.0,0.0,15.863942322,29.242365,6.08800332552,0.0,3.20568,2.88232332552
 03/11  16:00:00,47.4302014653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.3266368945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,47.3181556577,0.0,0.0,0.0,15.863942322,29.242365,6.08804094637,0.0,3.20568,2.88236094637
 03/11  19:00:00,54.4525084579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,56.1446831968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,56.1164552481,0.0,0.0,0.0,15.863942322,29.242365,6.08807852058,0.0,3.20568,2.88239852058
 03/11  22:00:00,55.9603105555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.765666414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.4410945177,0.0,0.0,0.0,15.863942322,29.242365,6.0879859526,0.0,3.20568,2.8823059526
 03/12  01:00:00,55.7516360193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.7489247048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.7410591314,0.0,0.0,0.0,15.863942322,29.242365,6.08801920882,0.0,3.20568,2.88233920882
 03/12  04:00:00,55.9964925201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.9776844756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
