Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  06:00:00,55.980325074,0.0,0.0,0.0,15.863942322,29.242365,6.08805316855,0.0,3.20568,2.88237316855
 03/12  07:00:00,51.608255157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.3305078424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.3740039362,0.0,0.0,0.0,15.863942322,29.242365,6.08923731339,0.0,3.20568,2.88355731339
 03/12  10:00:00,47.3957124215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,48.0661958574,0.0,0.0,0.0,15.863942322,29.242365,6.08925314643,0.0,3.20568,2.88357314643
 03/12  12:00:00,47.365468287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.3856382572,0.0,0.0,0.0,15.863942322,29.242365,6.08926898885,0.0,3.20568,2.88358898885
 03/12  14:00:00,47.3914482141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.3748489139,0.0,0.0,0.0,15.863942322,29.242365,6.08800491163,0.0,3.20568,2.88232491163
 03/12  16:00:00,47.2734846532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.2665512464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.2543267584,0.0,0.0,0.0,15.863942322,29.242365,6.08803845254,0.0,3.20568,2.88235845254
 03/12  19:00:00,54.6513405728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,56.0606163693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.9155772727,0.0,0.0,0.0,15.863942322,29.242365,6.08807195808,0.0,3.20568,2.88239195808
 03/12  22:00:00,55.7228373555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.4080879062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.7273384247,0.0,0.0,0.0,15.863942322,29.242365,6.08797555173,0.0,3.20568,2.88229555173
 03/13  01:00:00,55.7300240372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.7342076051,0.0,0.0,0.0,15.863942322,29.242365,6.0892132109,0.0,3.20568,2.8835332109
 03/13  03:00:00,55.7315224776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.9881304521,0.0,0.0,0.0,15.863942322,29.242365,6.0892243864,0.0,3.20568,2.8835443864
 03/13  05:00:00,55.9698252562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  06:00:00,92.3212660225,7.84923815053,27.9560215528,0.0,15.863942322,29.818365,10.2408253686,4.15158976314,3.20568,2.88355560547
 03/13  07:00:00,151.697176827,7.84923815053,26.7975767271,0.0,80.527626,29.818365,8.53108564192,2.43860395344,3.20568,2.88680168848
 03/13  08:00:00,200.874516035,8.32114816503,34.468771287,0.0,80.527626,75.0917375,29.8335035408,0.0073140164308,24.0426,5.78358952437
 03/13  09:00:00,214.754137713,9.20360795817,47.4119524262,0.0,80.527626,75.0917375,38.5552970399,0.0,24.0426,14.5126970399
 03/13  10:00:00,226.184365061,9.95455573469,54.0789322745,0.0,80.527626,79.0911225,49.4797559711,0.0,32.0568,17.4229559711
 03/13  11:00:00,239.814603368,11.0990785435,65.8571837501,0.0,80.527626,79.0911225,49.5085478965,0.0,32.0568,17.4517478965
 03/13  12:00:00,248.34672733,12.1476874878,74.0333038043,0.0,80.527626,79.0911225,49.5386430889,0.0,32.0568,17.4818430889
 03/13  13:00:00,245.045916665,13.2885407136,73.5883844961,0.0,80.527626,75.0917375,36.4566957734,0.0139943060324,16.0284,20.4143014673
 03/13  14:00:00,251.70483152,15.2390765711,78.2920386067,0.0,80.527626,75.0917375,30.5442184884,0.0,16.0284,14.5158184884
 03/13  15:00:00,248.38122519,15.4078838876,76.8026886626,0.0,80.527626,73.092045,17.7558523366,0.023015160168,3.20568,14.5271571764
 03/13  16:00:00,236.918713725,12.0049734034,68.7483460643,0.0,80.527626,73.092045,6.10749983769,0.0151988623773,3.20568,2.88662097532
 03/13  17:00:00,176.858487449,9.39780696194,54.5739794266,0.0,80.527626,29.818365,6.09245725856,0.0,3.20568,2.88677725856
 03/13  18:00:00,166.552892536,8.54543239228,45.159737679,0.0,80.527626,29.818365,8.97059787297,0.0,3.20568,5.76491787297
 03/13  19:00:00,170.423531301,8.19399580241,42.0308488343,0.0,80.527626,29.818365,8.97768130655,0.0,3.20568,5.77200130655
 03/13  20:00:00,169.162441427,7.97800203767,39.5809415687,0.0,80.527626,29.818365,8.9739985692,0.0,3.20568,5.7683185692
 03/13  21:00:00,55.9717164213,0.0,0.0,0.0,15.863942322,29.242365,8.9746450489,0.0,3.20568,5.7689650489
 03/13  22:00:00,55.7967387997,0.0,0.0,0.0,15.863942322,29.242365,6.09349385122,0.0,3.20568,2.88781385122
 03/13  23:00:00,56.4985783405,0.0,0.0,0.0,15.863942322,29.242365,6.0917795884,0.0,3.20568,2.8860995884
 03/13  24:00:00,55.7886152472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.7766420973,0.0,0.0,0.0,15.863942322,29.242365,6.08927478301,0.0,3.20568,2.88359478301
 03/14  02:00:00,55.7675384034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.7627898688,0.0,0.0,0.0,15.863942322,29.242365,6.08928116548,0.0,3.20568,2.88360116548
 03/14  04:00:00,57.0491887785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  05:00:00,56.8530738412,0.0,0.0,0.0,15.863942322,29.242365,6.08928762887,0.0,3.20568,2.88360762887
 03/14  06:00:00,95.2764426668,7.84923815053,30.4698311855,0.0,15.863942322,29.818365,4.85344338397,1.62776338397,3.20568,0.02
 03/14  07:00:00,154.894312346,7.84923815053,31.3837461101,0.0,80.527626,29.818365,6.28529380468,0.193019872506,3.20568,2.88659393217
 03/14  08:00:00,207.087817533,8.70315914397,40.2703848096,0.0,80.527626,75.0917375,32.7175930391,0.0100867773236,24.0426,8.66490626178
 03/14  09:00:00,214.107259578,9.33161960378,46.647781262,0.0,80.527626,75.0917375,38.5548886933,0.0,24.0426,14.5122886933
 03/14  10:00:00,223.877900941,9.85562802264,51.8841125377,0.0,80.527626,79.0911225,46.5788343983,0.0,32.0568,14.5220343983
 03/14  11:00:00,235.18375277,10.4822146971,61.859645362,0.0,80.527626,79.0911225,49.5147438886,0.0,32.0568,17.4579438886
 03/14  12:00:00,240.171036972,11.1727801865,66.8507973853,0.0,80.527626,79.0911225,52.4551695888,0.0,32.0568,20.3983695888
 03/14  13:00:00,236.022339073,11.9147008923,65.9569309626,0.0,80.527626,75.0917375,33.5423277045,0.0143700444428,16.0284,17.4995576601
 03/14  14:00:00,238.177418553,12.3994011714,67.6276308457,0.0,80.527626,75.0917375,30.5429872765,0.0,16.0284,14.5145872765
 03/14  15:00:00,238.209231087,12.7520656368,69.3070917172,0.0,80.527626,73.092045,20.6592113675,0.022948736056,3.20568,17.4305826315
 03/14  16:00:00,225.704517347,9.78027947858,59.7744222758,0.0,80.527626,73.092045,6.10795465768,0.0156194096743,3.20568,2.88665524801
 03/14  17:00:00,169.447039144,8.32914251546,48.2420129094,0.0,80.527626,29.818365,6.09248146057,0.0,3.20568,2.88680146057
 03/14  18:00:00,165.430726004,8.06904783224,44.4906230923,0.0,80.527626,29.818365,6.09821149338,0.0,3.20568,2.89253149338
 03/14  19:00:00,170.838839081,7.8895703762,43.0027118402,0.0,80.527626,29.818365,8.97781040432,0.0,3.20568,5.77213040432
 03/14  20:00:00,171.362938157,7.85068940156,42.145537753,0.0,80.527626,29.818365,8.97430265986,0.0,3.20568,5.76862265986
 03/14  21:00:00,55.7975698297,0.0,0.0,0.0,15.863942322,29.242365,8.97420012838,0.0,3.20568,5.76852012838
 03/14  22:00:00,55.7215959251,0.0,0.0,0.0,15.863942322,29.242365,6.09354453547,0.0,3.20568,2.88786453547
 03/14  23:00:00,56.3485243647,0.0,0.0,0.0,15.863942322,29.242365,6.09170010807,0.0,3.20568,2.88602010807
 03/14  24:00:00,55.6347632922,0.0,0.0,0.0,15.863942322,29.242365,6.089194178,0.0,3.20568,2.883514178
 03/15  01:00:00,55.615113117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.5995187395,0.0,0.0,0.0,15.863942322,29.242365,6.08919407739,0.0,3.20568,2.88351407739
 03/15  03:00:00,55.591507769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  04:00:00,55.8051776751,0.0,0.0,0.0,15.863942322,29.242365,6.08919584175,0.0,3.20568,2.88351584175
 03/15  05:00:00,55.7832544665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,64.2221170124,7.84923815053,0.00418824056483,0.0,15.863942322,29.818365,124.797034146,118.707836492,3.20568,2.88351765435
 03/15  07:00:00,123.279049854,7.84923815053,0.0,0.0,80.527626,29.818365,81.224770925,75.1325462183,3.20568,2.88654470672
 03/15  08:00:00,165.71059688,7.84923815053,0.00651154151298,0.0,80.527626,75.0917375,79.9973750472,50.1704404668,24.0426,5.78433458035
 03/15  09:00:00,165.750751275,7.86480502483,0.00490629108277,0.0,80.527626,75.0917375,81.2461924224,42.6927772571,24.0426,14.5108151653
 03/15  10:00:00,169.830720123,7.94292862857,0.00313308696934,0.0,80.527626,79.0911225,85.8816458983,36.4051711527,32.0568,17.4196747456
 03/15  11:00:00,170.934213073,8.34742067206,0.0,0.0,80.527626,79.0911225,59.8556002799,13.2464647807,32.0568,14.5523354991
 03/15  12:00:00,170.673293603,8.78808775621,0.0,0.0,80.527626,79.0911225,59.418284067,6.97025852183,32.0568,20.3912255451
 03/15  13:00:00,167.767417461,9.02446295452,0.835323029831,0.0,80.527626,75.0917375,54.719110536,18.2754231495,16.0284,20.4152873865
 03/15  14:00:00,169.198501541,9.29860083386,1.98499940895,0.0,80.527626,75.0917375,47.1223542483,16.5803977411,16.0284,14.5135565072
 03/15  15:00:00,167.426044698,9.44974164992,2.08245168186,0.0,80.527626,73.092045,37.4308119619,19.6977633051,3.20568,14.5273686568
 03/15  16:00:00,166.272973929,8.07172158929,2.418957592,0.0,80.527626,73.092045,24.7237445964,18.6314888958,3.20568,2.88657570061
 03/15  17:00:00,123.17784175,7.84923815053,2.82649099562,0.0,80.527626,29.818365,24.367456294,18.2750590333,3.20568,2.88671726068
 03/15  18:00:00,122.269939537,7.84923815053,1.92763603466,0.0,80.527626,29.818365,28.9131945597,19.9429370839,3.20568,5.76457747577
 03/15  19:00:00,127.828022858,7.84923815053,0.128040146529,0.0,80.527626,29.818365,35.9147611692,26.9371260278,3.20568,5.77195514142
 03/15  20:00:00,129.112424154,7.84923815053,0.0,0.0,80.527626,29.818365,44.5823855161,35.6086466844,3.20568,5.76805883178
 03/15  21:00:00,55.6924885249,0.0,0.0,0.0,15.863942322,29.242365,6.10022955129,0.0,3.20568,2.89454955129
 03/15  22:00:00,55.5699604032,0.0,0.0,0.0,15.863942322,29.242365,8.96148468306,0.0,3.20568,5.75580468306
 03/15  23:00:00,56.2879783124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  24:00:00,55.5705852728,0.0,0.0,0.0,15.863942322,29.242365,6.08918975094,0.0,3.20568,2.88350975094
 03/16  01:00:00,55.557568088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.5488900008,0.0,0.0,0.0,15.863942322,29.242365,6.08918601845,0.0,3.20568,2.88350601845
 03/16  03:00:00,55.5436529592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,55.7570439706,0.0,0.0,0.0,15.863942322,29.242365,6.08918291982,0.0,3.20568,2.88350291982
 03/16  05:00:00,55.7486933246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.2330990336,7.84923815053,0.0,0.0,15.863942322,29.818365,156.618997387,150.529817492,3.20568,2.88349989509
 03/16  07:00:00,123.288077392,7.84923815053,0.00163139614634,0.0,80.527626,29.818365,111.189476777,105.097055077,3.20568,2.88674170018
 03/16  08:00:00,165.701830389,7.84923815053,0.00641775648572,0.0,80.527626,75.0917375,100.708222319,68.0005472252,24.0426,8.66507509343
 03/16  09:00:00,165.72644246,7.84923815053,0.00462002805741,0.0,80.527626,75.0917375,104.167245738,65.6141294869,24.0426,14.5105162514
 03/16  10:00:00,169.737271443,7.86133120495,0.00297613214325,0.0,80.527626,79.0911225,102.275685582,55.6978687283,32.0568,14.5210168533
 03/16  11:00:00,170.455187732,7.8789787345,0.0,0.0,80.527626,79.0911225,82.5619579809,33.0550062514,32.0568,17.4501517295
 03/16  12:00:00,169.870748167,7.99865717559,0.0,0.0,80.527626,79.0911225,73.8791623332,24.3429749708,32.0568,17.4793873624
 03/16  13:00:00,166.339772962,8.44208070552,0.0,0.0,80.527626,75.0917375,70.5039536583,34.0623382366,16.0284,20.4132154217
 03/16  14:00:00,166.643832199,8.74292341366,0.0,0.0,80.527626,75.0917375,64.5597658415,34.0182893863,16.0284,14.5130764553
 03/16  15:00:00,165.554946222,9.10813107428,0.567412525936,0.0,80.527626,73.092045,44.0865736629,26.3548656574,3.20568,14.5260280055
 03/16  16:00:00,167.142459949,8.00947472687,3.35264809391,0.0,80.527626,73.092045,24.6765868825,18.5841800109,3.20568,2.88672687154
 03/16  17:00:00,124.749345118,7.84923815053,4.39478992429,0.0,80.527626,29.818365,23.1638733736,17.0715077597,3.20568,2.88668561383
 03/16  18:00:00,122.907529323,7.84923815053,2.5669779549,0.0,80.527626,29.818365,28.7400424488,19.7698276679,3.20568,5.76453478086
 03/16  19:00:00,127.818795685,7.84923815053,0.12452073333,0.0,80.527626,29.818365,35.7966320081,26.8184389475,3.20568,5.77251306057
 03/16  20:00:00,129.10620637,7.84923815053,0.0,0.0,80.527626,29.818365,63.551011938,54.5767355425,3.20568,5.76859639545
 03/16  21:00:00,55.6442508116,0.0,0.0,0.0,15.863942322,29.242365,8.97374053792,0.0,3.20568,5.76806053792
 03/16  22:00:00,55.5190046126,0.0,0.0,0.0,15.863942322,29.242365,6.09372185094,0.0,3.20568,2.88804185094
 03/16  23:00:00,56.2534273511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  24:00:00,55.5316043832,0.0,0.0,0.0,15.863942322,29.242365,6.08926425689,0.0,3.20568,2.88358425689
 03/17  01:00:00,55.5316159083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.5305246336,0.0,0.0,0.0,15.863942322,29.242365,6.08925593019,0.0,3.20568,2.88357593019
 03/17  03:00:00,55.5323776565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.6068637373,0.0,0.0,0.0,15.863942322,29.242365,6.08924783168,0.0,3.20568,2.88356783168
 03/17  05:00:00,56.4351739158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,64.6395586792,7.84923815053,0.0,0.0,15.863942322,29.818365,210.688967406,204.599649118,3.20568,2.88363828805
 03/17  07:00:00,123.344179637,7.84923815053,0.00160258785827,0.0,80.527626,29.818365,166.115476226,160.023164918,3.20568,2.88663130735
 03/17  08:00:00,165.932725329,7.84923815053,0.231378873535,0.0,80.527626,75.0917375,85.783465482,53.0757709675,24.0426,8.6650945145
 03/17  09:00:00,170.575474025,7.86717662669,4.8017085423,0.0,80.527626,75.0917375,55.1071077609,16.5553267598,24.0426,14.5091810011
 03/17  10:00:00,181.260236024,8.23811711771,11.0713113394,0.0,80.527626,79.0911225,52.5943540681,6.01730631924,32.0568,14.5202477489
 03/17  11:00:00,190.1384629,9.09023492817,18.3153543134,0.0,80.527626,79.0911225,49.524211649,0.014331214788,32.0568,17.4530804342
 03/17  12:00:00,198.046733274,10.3573226514,25.6283109377,0.0,80.527626,79.0911225,49.5362053535,0.0,32.0568,17.4794053535
 03/17  13:00:00,200.614619747,11.8688077133,30.6580608258,0.0,80.527626,75.0917375,36.4607764112,0.0219632584611,16.0284,20.4104131528
 03/17  14:00:00,210.475091181,13.6542394093,38.7182339758,0.0,80.527626,75.0917375,30.5412269619,0.0,16.0284,14.5128269619
 03/17  15:00:00,215.999047554,15.4439867444,44.4645781439,0.0,80.527626,73.092045,17.7514424517,0.0201783957812,3.20568,14.525584056
 03/17  16:00:00,206.237625771,11.919849605,38.3471554639,0.0,80.527626,73.092045,6.10732910612,0.0149375645714,3.20568,2.88671154155
 03/17  17:00:00,152.004911851,9.42778607453,29.8885599501,0.0,80.527626,29.818365,6.09234501982,0.0,3.20568,2.88666501982
 03/17  18:00:00,144.317108255,8.57216735725,23.0732981698,0.0,80.527626,29.818365,8.9870263274,0.0168985607875,3.20568,5.76444776661
 03/17  19:00:00,142.092513476,8.00625455049,14.3362841115,0.0,80.527626,29.818365,9.39830402759,0.420219493887,3.20568,5.7724045337
 03/17  20:00:00,136.420660075,7.85246145963,7.45915837154,0.0,80.527626,29.818365,17.2357138964,8.26158007737,3.20568,5.76845381908
 03/17  21:00:00,55.5787536694,0.0,0.0,0.0,15.863942322,29.242365,8.97357780957,0.0,3.20568,5.76789780957
 03/17  22:00:00,55.6087952433,0.0,0.0,0.0,15.863942322,29.242365,6.09364695799,0.0,3.20568,2.88796695799
 03/17  23:00:00,56.3411247416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  24:00:00,55.6221096117,0.0,0.0,0.0,15.863942322,29.242365,6.08919572997,0.0,3.20568,2.88351572997
 03/18  01:00:00,55.5933367271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.5799267944,0.0,0.0,0.0,15.863942322,29.242365,6.08805016808,0.0,3.20568,2.88237016808
 03/18  03:00:00,55.5701870421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.7650993965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.7397883964,0.0,0.0,0.0,15.863942322,29.242365,6.0880583737,0.0,3.20568,2.8823783737
 03/18  06:00:00,55.7452629717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,49.9692474704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.1430275058,0.0,0.0,0.0,15.863942322,29.242365,6.08793787526,0.0,3.20568,2.88225787526
 03/18  09:00:00,47.2154638174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.2763335641,0.0,0.0,0.0,15.863942322,29.242365,6.08919782826,0.0,3.20568,2.88351782826
 03/18  11:00:00,47.9993796485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,47.329517958,0.0,0.0,0.0,15.863942322,29.242365,6.08918496129,0.0,3.20568,2.88350496129
 03/18  13:00:00,47.3799234407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,47.4018482166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,57.6058903746,1.08925454921,9.12369940736,0.0,15.863942322,29.242365,6.08804936808,0.0,3.20568,2.88236936808
 03/18  16:00:00,56.3544529822,1.01149736934,8.04921279158,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,53.130359808,0.672051568493,5.17376799293,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,47.26782062,0.0,0.0,0.0,15.863942322,29.242365,6.08805647437,0.0,3.20568,2.88237647437
 03/18  19:00:00,54.6108814163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.9763201743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.8469402596,0.0,0.0,0.0,15.863942322,29.242365,6.08781410888,0.0,3.20568,2.88213410888
 03/18  22:00:00,55.6664323675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.3218769922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.6301130217,0.0,0.0,0.0,15.863942322,29.242365,6.08794346757,0.0,3.20568,2.88226346757
 03/19  01:00:00,55.6256701871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.6026849077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.5871748464,0.0,0.0,0.0,15.863942322,29.242365,6.08794650791,0.0,3.20568,2.88226650791
 03/19  04:00:00,55.7914669217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.7565349864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,55.7611347347,0.0,0.0,0.0,15.863942322,29.242365,6.08795019834,0.0,3.20568,2.88227019834
 03/19  07:00:00,49.9793050605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.1840435894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.2795705885,0.0,0.0,0.0,15.863942322,29.242365,6.08920959047,0.0,3.20568,2.88352959047
 03/19  10:00:00,47.3146985198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,48.0027988622,0.0,0.0,0.0,15.863942322,29.242365,6.08919162857,0.0,3.20568,2.88351162857
 03/19  12:00:00,47.3217763146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.3631261197,0.0,0.0,0.0,15.863942322,29.242365,6.08917370974,0.0,3.20568,2.88349370974
 03/19  14:00:00,47.3683131586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,54.3500259537,0.78943027708,6.21252718535,0.0,15.863942322,29.242365,6.0880285861,0.0,3.20568,2.8823485861
 03/19  16:00:00,52.9468228756,0.657858564233,5.03681614397,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,55.0244874928,0.921001989926,6.85827305771,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,51.4750832151,0.526286851386,3.72720247379,0.0,15.863942322,29.242365,6.08803164026,0.0,3.20568,2.88235164026
 03/19  19:00:00,54.5675323522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,55.9353691803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.7771019513,0.0,0.0,0.0,15.863942322,29.242365,6.08803473886,0.0,3.20568,2.88235473886
 03/19  22:00:00,55.5888167527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.2605745623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.5479760886,0.0,0.0,0.0,15.863942322,29.242365,6.088037843,0.0,3.20568,2.882357843
 03/20  01:00:00,55.5346360525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.5218246368,0.0,0.0,0.0,15.863942322,29.242365,6.08915333032,0.0,3.20568,2.88347333032
 03/20  03:00:00,55.5056916856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.7045354827,0.0,0.0,0.0,15.863942322,29.242365,6.08913022788,0.0,3.20568,2.88345022788
 03/20  05:00:00,55.6780081079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  06:00:00,64.9417650395,7.84923815053,0.0,0.0,15.863942322,29.818365,400.12121694,394.031919487,3.20568,2.88361745253
 03/20  07:00:00,123.935480168,7.84923815053,0.0011530639997,0.0,80.527626,29.818365,246.803816311,243.578136311,3.20568,0.02
 03/20  08:00:00,166.039401269,7.84923815053,0.010771564437,0.0,80.527626,75.0917375,156.976379207,124.268279233,24.0426,8.66549997346
 03/20  09:00:00,165.773114384,7.85321031043,0.00708911639858,0.0,80.527626,75.0917375,109.136651937,70.5854871296,24.0426,14.5085648078
 03/20  10:00:00,169.838228242,7.9671925254,0.00530597832225,0.0,80.527626,79.0911225,95.36914014,48.7943577987,32.0568,14.5179823413
 03/20  11:00:00,171.032470855,8.47061370335,0.0,0.0,80.527626,79.0911225,69.5542534689,20.0424536835,32.0568,17.4549997854
 03/20  12:00:00,171.187576666,9.0540581979,0.290095915424,0.0,80.527626,79.0911225,58.5307873657,6.07949246823,32.0568,20.3944948975
 03/20  13:00:00,172.009530196,10.1040753763,4.01684653581,0.0,80.527626,75.0917375,46.1312838854,12.609865377,16.0284,17.4930185084
 03/20  14:00:00,179.780243711,11.4724461251,10.3950521683,0.0,80.527626,75.0917375,38.1181932013,7.57839071415,16.0284,14.5114024872
 03/20  15:00:00,186.082358942,12.7834330827,17.3850097923,0.0,80.527626,73.092045,23.8458205652,6.1169948338,3.20568,14.5231457314
 03/20  16:00:00,180.192515325,10.4014285502,13.9806445205,0.0,80.527626,73.092045,9.23597687651,3.14352105043,3.20568,2.88677582608
 03/20  17:00:00,133.902423881,8.70698769815,12.6568503907,0.0,80.527626,29.818365,7.08571191546,0.993492863575,3.20568,2.88653905188
 03/20  18:00:00,130.656805605,8.2334680829,9.89541617665,0.0,80.527626,29.818365,12.9645556253,3.99469089933,3.20568,5.76418472594
 03/20  19:00:00,132.37863564,7.89293263041,4.61352189605,0.0,80.527626,29.818365,22.210213395,13.2324989213,3.20568,5.77203447375
 03/20  20:00:00,129.402381183,7.84923815053,0.307535152506,0.0,80.527626,29.818365,34.5373717853,25.5638594591,3.20568,5.76783232628
 03/20  21:00:00,55.6732091567,0.0,0.0,0.0,15.863942322,29.242365,8.97398782951,0.0,3.20568,5.76830782951
 03/20  22:00:00,55.5488692911,0.0,0.0,0.0,15.863942322,29.242365,6.09363669864,0.0,3.20568,2.88795669864
 03/20  23:00:00,56.282353543,0.0,0.0,0.0,15.863942322,29.242365,6.09182243662,0.0,3.20568,2.88614243662
 03/20  24:00:00,55.5488844489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.5356236039,0.0,0.0,0.0,15.863942322,29.242365,6.08920235309,0.0,3.20568,2.88352235309
 03/21  02:00:00,55.5182808894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.5053520969,0.0,0.0,0.0,15.863942322,29.242365,6.08917395491,0.0,3.20568,2.88349395491
 03/21  04:00:00,56.5652671692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.3964076428,0.0,0.0,0.0,15.863942322,29.242365,6.08914567166,0.0,3.20568,2.88346567166
 03/21  06:00:00,65.2033200363,7.84923815053,0.0,0.0,15.863942322,29.818365,305.021598196,301.795918196,3.20568,0.02
 03/21  07:00:00,123.726321066,7.84923815053,0.00140050493118,0.0,80.527626,29.818365,201.389532971,195.297335903,3.20568,2.88651706787
 03/21  08:00:00,165.762107365,7.84923815053,0.0121683759495,0.0,80.527626,75.0917375,114.010416296,81.3026578841,24.0426,8.66515841173
 03/21  09:00:00,166.336815966,7.85998256293,0.612329490234,0.0,80.527626,75.0917375,69.0455713116,30.4950867667,24.0426,14.5078845449
 03/21  10:00:00,174.35187609,8.08883920841,4.36065640901,0.0,80.527626,79.0911225,61.4054757126,14.8302437549,32.0568,14.5184319577
 03/21  11:00:00,180.176803614,8.76881105106,8.75978839932,0.0,80.527626,79.0911225,49.505231221,0.0,32.0568,17.448431221
 03/21  12:00:00,185.258887544,9.75342939276,13.5336428514,0.0,80.527626,79.0911225,49.5313373229,0.0,32.0568,17.4745373229
 03/21  13:00:00,185.467209747,10.9968614786,16.4776196933,0.0,80.527626,75.0917375,36.4964348387,0.0582369683934,16.0284,20.4097978703
 03/21  14:00:00,192.850039477,12.4140956833,22.4405042225,0.0,80.527626,75.0917375,30.5400190147,0.0,16.0284,14.5116190147
 03/21  15:00:00,195.97911307,13.7542071694,26.2361595062,0.0,80.527626,73.092045,17.7446855906,0.0140923014607,3.20568,14.5249132892
 03/21  16:00:00,184.932959805,10.6276900635,18.4504112583,0.0,80.527626,73.092045,6.6623719046,0.569941480486,3.20568,2.88675042412
 03/21  17:00:00,134.298947703,8.54431633199,13.1932908036,0.0,80.527626,29.818365,8.87108289546,2.77889212237,3.20568,2.8865107731
 03/21  18:00:00,130.859158839,8.08287234369,10.2254188008,0.0,80.527626,29.818365,12.600568323,6.50244583139,3.20568,2.89244249161
 03/21  19:00:00,131.473588149,7.86830390152,5.3660778811,0.0,80.527626,29.818365,22.9795862738,14.0022100361,3.20568,5.77169623767
 03/21  20:00:00,129.876102537,7.84923815053,0.958507173447,0.0,80.527626,29.818365,29.8903731998,20.9166006631,3.20568,5.76809253671
 03/21  21:00:00,55.5472359753,0.0,0.0,0.0,15.863942322,29.242365,8.97357818844,0.0,3.20568,5.76789818844
 03/21  22:00:00,55.5790905761,0.0,0.0,0.0,15.863942322,29.242365,6.09366479563,0.0,3.20568,2.88798479563
 03/21  23:00:00,56.3092121254,0.0,0.0,0.0,15.863942322,29.242365,6.0917222858,0.0,3.20568,2.8860422858
 03/21  24:00:00,55.5874380375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  01:00:00,55.57412472,0.0,0.0,0.0,15.863942322,29.242365,6.08928842109,0.0,3.20568,2.88360842109
 03/22  02:00:00,55.5858656961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.6031695158,0.0,0.0,0.0,15.863942322,29.242365,6.08925465837,0.0,3.20568,2.88357465837
 03/22  04:00:00,55.8345630422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,55.803532695,0.0,0.0,0.0,15.863942322,29.242365,6.08922103224,0.0,3.20568,2.88354103224
 03/22  06:00:00,64.216961036,7.84923815053,0.0,0.0,15.863942322,29.818365,72.4829230368,69.2572430368,3.20568,0.02
 03/22  07:00:00,123.367452065,7.84923815053,1.50641466158,0.0,80.527626,29.818365,49.7884638366,43.6961341867,3.20568,2.88664964985
 03/22  08:00:00,175.6340642,7.84923815053,9.862087736,0.0,80.527626,75.0917375,42.9901670784,10.2825476964,24.0426,8.66501938199
 03/22  09:00:00,182.631103122,7.98929815592,16.6376439193,0.0,80.527626,75.0917375,40.4835809751,1.93341429801,24.0426,14.5075666771
 03/22  10:00:00,193.165691059,8.60606267477,22.5222212846,0.0,80.527626,79.0911225,46.574550217,0.0,32.0568,14.517750217
 03/22  11:00:00,202.611204431,9.63987473839,30.1805689478,0.0,80.527626,79.0911225,49.5078810711,0.0,32.0568,17.4510810711
 03/22  12:00:00,209.174096391,10.7874065575,36.2815664093,0.0,80.527626,79.0911225,49.5357318736,0.000771380685393,32.0568,17.478160493
 03/22  13:00:00,208.409219752,11.8970120248,38.3889006013,0.0,80.527626,75.0917375,36.4535572369,0.019180274514,16.0284,20.4059769623
 03/22  14:00:00,216.462060414,13.888811666,44.4454960361,0.0,80.527626,75.0917375,30.5439767336,0.00510550131795,16.0284,14.5104712323
 03/22  15:00:00,221.767847059,15.8138680666,49.8231782836,0.0,80.527626,73.092045,17.7555373601,0.0276422423751,3.20568,14.5222151177
 03/22  16:00:00,208.256989939,11.9314558425,40.2991423995,0.0,80.527626,73.092045,6.1125463563,0.0202669602135,3.20568,2.88659939609
 03/22  17:00:00,152.865076629,9.28995305794,30.8664702566,0.0,80.527626,29.818365,6.09238080476,0.0,3.20568,2.88670080476
 03/22  18:00:00,145.926388449,8.5410856921,24.7055655717,0.0,80.527626,29.818365,8.96989504813,0.0,3.20568,5.76421504813
 03/22  19:00:00,143.292578925,7.99857237701,16.6996911468,0.0,80.527626,29.818365,9.59987704004,0.622906369782,3.20568,5.77129067026
 03/22  20:00:00,141.682256041,7.85390535553,12.4338653366,0.0,80.527626,29.818365,10.849075811,4.74966010981,3.20568,2.89373570118
 03/22  21:00:00,55.8063705373,0.0,0.0,0.0,15.863942322,29.242365,8.97410557306,0.0,3.20568,5.76842557306
 03/22  22:00:00,55.6648043979,0.0,0.0,0.0,15.863942322,29.242365,6.09333762661,0.0,3.20568,2.88765762661
 03/22  23:00:00,56.382495127,0.0,0.0,0.0,15.863942322,29.242365,6.09158072311,0.0,3.20568,2.88590072311
 03/22  24:00:00,55.6688202202,0.0,0.0,0.0,15.863942322,29.242365,6.08920948062,0.0,3.20568,2.88352948062
 03/23  01:00:00,55.6600872984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.6486323487,0.0,0.0,0.0,15.863942322,29.242365,6.08916888069,0.0,3.20568,2.88348888069
 03/23  03:00:00,55.6339058833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,55.841134342,0.0,0.0,0.0,15.863942322,29.242365,6.08912997721,0.0,3.20568,2.88344997721
 03/23  05:00:00,55.8065654281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,64.2193524812,7.84923815053,0.00332345589824,0.0,15.863942322,29.818365,78.6079971487,72.5187170789,3.20568,2.88360006983
 03/23  07:00:00,122.581858293,7.84923815053,0.713585860544,0.0,80.527626,29.818365,47.2020946568,41.1098965028,3.20568,2.88651815392
 03/23  08:00:00,172.312441829,7.85066060559,6.54830295301,0.0,80.527626,75.0917375,45.8198615578,15.9937752209,24.0426,5.78348633686
 03/23  09:00:00,182.285871807,8.05772759966,16.2343806252,0.0,80.527626,75.0917375,46.2165788584,7.6665160222,24.0426,14.5074628362
 03/23  10:00:00,198.952582611,8.84602120332,28.0478672502,0.0,80.527626,79.0911225,46.7676466834,0.194530680346,32.0568,14.516316003
 03/23  11:00:00,208.283603999,9.60796545757,35.8602995161,0.0,80.527626,79.0911225,49.5089511655,0.0,32.0568,17.4521511655
 03/23  12:00:00,215.518372735,11.2444812047,42.142872174,0.0,80.527626,79.0911225,49.5395791269,0.00324721501946,32.0568,17.4795319119
 03/23  13:00:00,217.453743112,12.8698518366,46.4360126309,0.0,80.527626,75.0917375,36.4715653636,0.040850622363,16.0284,20.4023147412
 03/23  14:00:00,224.272747504,14.561980128,51.5659378079,0.0,80.527626,75.0917375,30.5482057335,0.0104288216414,16.0284,14.5093769118
 03/23  15:00:00,223.133789425,15.6113420248,51.3870364082,0.0,80.527626,73.092045,17.7608079149,0.0322950690204,3.20568,14.5228328459
 03/23  16:00:00,214.846452417,12.3225040039,46.4541607119,0.0,80.527626,73.092045,6.15124629953,0.0591165399127,3.20568,2.88644975962
 03/23  17:00:00,161.414353183,9.80049612304,38.8615141772,0.0,80.527626,29.818365,6.09222604618,0.0,3.20568,2.88654604618
 03/23  18:00:00,155.415965831,8.99906222688,33.6815775599,0.0,80.527626,29.818365,8.96960127856,0.0,3.20568,5.76392127856
 03/23  19:00:00,152.194812413,8.22607377712,25.298456605,0.0,80.527626,29.818365,9.05852004763,0.0812624710845,3.20568,5.77157757655
 03/23  20:00:00,149.935012918,7.91261311567,20.5589403284,0.0,80.527626,29.818365,9.01708985858,0.0438350809846,3.20568,5.7675747776
 03/23  21:00:00,55.8578853702,0.0,0.0,0.0,15.863942322,29.242365,6.09992471457,0.0,3.20568,2.89424471457
 03/23  22:00:00,55.701970306,0.0,0.0,0.0,15.863942322,29.242365,6.09347402775,0.0,3.20568,2.88779402775
 03/23  23:00:00,56.421426625,0.0,0.0,0.0,15.863942322,29.242365,6.09171650855,0.0,3.20568,2.88603650855
 03/23  24:00:00,55.7052516605,0.0,0.0,0.0,15.863942322,29.242365,6.08915729624,0.0,3.20568,2.88347729624
 03/24  01:00:00,55.6959800958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.6843201721,0.0,0.0,0.0,15.863942322,29.242365,6.0891117882,0.0,3.20568,2.8834317882
 03/24  03:00:00,55.650592412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,56.7727651708,0.0,0.0,0.0,15.863942322,29.242365,6.0892559895,0.0,3.20568,2.8835759895
 03/24  05:00:00,56.6212972935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,71.2100219933,7.84923815053,6.58801994088,0.0,15.863942322,29.818365,51.3757689979,45.2865573134,3.20568,2.88353168456
 03/24  07:00:00,130.186474786,7.84923815053,8.27181762748,0.0,80.527626,29.818365,29.7282020666,23.6358978827,3.20568,2.88662418394
 03/24  08:00:00,178.581949801,7.86511122552,12.7581874168,0.0,80.527626,75.0917375,38.6951448641,8.86929654206,24.0426,5.78324832201
 03/24  09:00:00,188.597435655,8.37363046784,22.2040439512,0.0,80.527626,75.0917375,43.0691839618,4.51920909923,24.0426,14.5073748626
 03/24  10:00:00,205.610821323,9.04997296597,34.4780041223,0.0,80.527626,79.0911225,46.5748880485,0.0,32.0568,14.5180880485
 03/24  11:00:00,215.608848883,9.99304301118,42.7817127159,0.0,80.527626,79.0911225,49.5082535284,0.0,32.0568,17.4514535284
 03/24  12:00:00,223.458566437,11.5055798645,49.7994331999,0.0,80.527626,79.0911225,49.538286699,0.0029646562382,32.0568,17.4785220428
 03/24  13:00:00,222.492923066,13.2529226467,51.0827443815,0.0,80.527626,75.0917375,36.4522363141,0.0220251267016,16.0284,20.4018111874
 03/24  14:00:00,229.793980709,15.5536044196,56.078897872,0.0,80.527626,75.0917375,30.5514372811,0.0128194998313,16.0284,14.5102177813
 03/24  15:00:00,236.312154841,17.1220127628,63.0174828088,0.0,80.527626,73.092045,17.7625105145,0.0352915273479,3.20568,14.5215389872
 03/24  16:00:00,225.961523853,13.1057657276,56.7511893971,0.0,80.527626,73.092045,6.12251883531,0.0302181905569,3.20568,2.88662064475
 03/24  17:00:00,168.745952573,10.1677397179,45.8054571297,0.0,80.527626,29.818365,6.09238979368,0.0,3.20568,2.88670979368
 03/24  18:00:00,160.506499601,9.21156277088,38.5408410057,0.0,80.527626,29.818365,8.96981287526,0.0,3.20568,5.76413287526
 03/24  19:00:00,154.157063208,8.34156697539,27.3919224131,0.0,80.527626,29.818365,9.05902121062,0.082224071299,3.20568,5.77111713932
 03/24  20:00:00,148.728781459,7.94722088169,19.5559943117,0.0,80.527626,29.818365,6.26119125824,0.161870004387,3.20568,2.89364125385
 03/24  21:00:00,55.6904312064,0.0,0.0,0.0,15.863942322,29.242365,8.97387503995,0.0,3.20568,5.76819503995
 03/24  22:00:00,55.7137342362,0.0,0.0,0.0,15.863942322,29.242365,6.09364466648,0.0,3.20568,2.88796466648
 03/24  23:00:00,56.4099646612,0.0,0.0,0.0,15.863942322,29.242365,6.09148116951,0.0,3.20568,2.88580116951
 03/24  24:00:00,55.6961473062,0.0,0.0,0.0,15.863942322,29.242365,6.08911207933,0.0,3.20568,2.88343207933
 03/25  01:00:00,55.6846751179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.6725877029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.6708614704,0.0,0.0,0.0,15.863942322,29.242365,6.08802304298,0.0,3.20568,2.88234304298
 03/25  04:00:00,55.9091047751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.8626278301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.8448938136,0.0,0.0,0.0,15.863942322,29.242365,6.08799814986,0.0,3.20568,2.88231814986
 03/25  07:00:00,48.6243234219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.2102822867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.2592259707,0.0,0.0,0.0,15.863942322,29.242365,6.08921315503,0.0,3.20568,2.88353315503
 03/25  10:00:00,47.2805640193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.978552265,0.0,0.0,0.0,15.863942322,29.242365,6.08916348863,0.0,3.20568,2.88348348863
 03/25  12:00:00,47.3077710814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  13:00:00,47.3750668009,0.0,0.0,0.0,15.863942322,29.242365,6.08800052201,0.0,3.20568,2.88232052201
 03/25  14:00:00,53.2734735894,0.567097208057,5.29109593646,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,58.5456229832,1.11535153182,10.002729005,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,61.7930111419,1.48923843763,12.9598901585,0.0,15.863942322,29.242365,6.08750285833,0.0,3.20568,2.88182285833
 03/25  17:00:00,54.6829244124,0.78943027708,6.56185125743,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,49.6704346519,0.263143425693,2.0868140327,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,53.2771838736,0.0,0.0,0.0,15.863942322,29.242365,6.087949826,0.0,3.20568,2.882269826
 03/25  20:00:00,56.0971263201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.9372373841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.7345397464,0.0,0.0,0.0,15.863942322,29.242365,6.08792448144,0.0,3.20568,2.88224448144
 03/25  23:00:00,56.3823677284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.6750944625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.6550424713,0.0,0.0,0.0,15.863942322,29.242365,6.08779737773,0.0,3.20568,2.88211737773
 03/26  02:00:00,55.6372489112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.6227696877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.8318180862,0.0,0.0,0.0,15.863942322,29.242365,6.08799323179,0.0,3.20568,2.88231323179
 03/26  05:00:00,55.7957295068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.7892557369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,48.5748988812,0.0,0.0,0.0,15.863942322,29.242365,6.08796330286,0.0,3.20568,2.88228330286
 03/26  08:00:00,47.1490733516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.1679262908,0.0,0.0,0.0,15.863942322,29.242365,6.08908768456,0.0,3.20568,2.88340768456
 03/26  10:00:00,47.1660676364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  11:00:00,47.8805893145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.220565506,0.0,0.0,0.0,15.863942322,29.242365,6.08922016999,0.0,3.20568,2.88354016999
 03/26  13:00:00,47.2895295102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.3307832979,0.0,0.0,0.0,15.863942322,29.242365,6.08792558174,0.0,3.20568,2.88224558174
 03/26  15:00:00,47.3437563161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,53.8747205021,0.742862261096,5.87049298413,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,51.0433491285,0.440170157201,3.34639568044,0.0,15.863942322,29.242365,6.08787434061,0.0,3.20568,2.88219434061
 03/26  18:00:00,47.2354233841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,53.1729667732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.9807371462,0.0,0.0,0.0,15.863942322,29.242365,6.08799148526,0.0,3.20568,2.88231148526
 03/26  21:00:00,55.8250490031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.6478848574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.31779915,0.0,0.0,0.0,15.863942322,29.242365,6.08796118175,0.0,3.20568,2.88228118175
 03/26  24:00:00,55.6098076457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.5978545871,0.0,0.0,0.0,15.863942322,29.242365,6.08921904044,0.0,3.20568,2.88353904044
 03/27  02:00:00,55.588099866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.5796828341,0.0,0.0,0.0,15.863942322,29.242365,6.08915813969,0.0,3.20568,2.88347813969
 03/27  04:00:00,55.7889856134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.7668567266,0.0,0.0,0.0,15.863942322,29.242365,6.08909738034,0.0,3.20568,2.88341738034
 03/27  06:00:00,64.2049017992,7.84923815053,0.0,0.0,15.863942322,29.818365,134.387550833,131.161870833,3.20568,0.02
 03/27  07:00:00,121.843359539,7.84923815053,0.0,0.0,80.527626,29.818365,111.103613632,105.01139954,3.20568,2.88653409132
 03/27  08:00:00,165.699101646,7.84923815053,0.00581281306276,0.0,80.527626,75.0917375,109.985524229,77.2797715168,24.0426,8.66315271233
 03/27  09:00:00,165.723944944,7.85679916259,0.00444153472944,0.0,80.527626,75.0917375,94.8719584702,59.2210392445,24.0426,11.6083192258
 03/27  10:00:00,169.797578889,7.93076895142,0.0028617281809,0.0,80.527626,79.0911225,81.9345287508,35.3631426308,32.0568,14.51458612
 03/27  11:00:00,172.501191376,8.38202550994,1.53281931782,0.0,80.527626,79.0911225,54.2179308588,4.71000647024,32.0568,17.4511243886
 03/27  12:00:00,176.152792156,8.84060377733,5.40773439676,0.0,80.527626,79.0911225,49.6137141764,0.079698763775,32.0568,17.4772154127
 03/27  13:00:00,177.240088027,9.31005854073,9.977689161,0.0,80.527626,75.0917375,43.5445904317,7.11924139315,16.0284,20.3969490386
 03/27  14:00:00,183.971394849,10.0427751129,15.9458863388,0.0,80.527626,75.0917375,32.8932168335,2.3564638992,16.0284,14.5083529343
 03/27  15:00:00,189.425838229,10.9202206834,22.5165490111,0.0,80.527626,73.092045,18.509194679,0.782438888368,3.20568,14.5210757906
 03/27  16:00:00,185.709070042,9.05812007237,20.7605178142,0.0,80.527626,73.092045,6.10789425891,0.0158421198096,3.20568,2.8863721391
 03/27  17:00:00,138.312245164,8.00681767543,17.6923583099,0.0,80.527626,29.818365,6.09212125728,0.0,3.20568,2.88644125728
 03/27  18:00:00,137.068864438,7.87735698115,16.5816208697,0.0,80.527626,29.818365,6.30839893316,0.210763170638,3.20568,2.89195576252
 03/27  19:00:00,139.717857943,7.84923815053,13.317460388,0.0,80.527626,29.818365,16.8117779345,4.9591889433,3.20568,8.64690899122
 03/27  20:00:00,140.173053156,7.84923815053,10.9520254178,0.0,80.527626,29.818365,15.4424105898,9.34281789869,3.20568,2.89391269114
 03/27  21:00:00,55.7928755163,0.0,0.0,0.0,15.863942322,29.242365,8.97317268431,0.0,3.20568,5.76749268431
 03/27  22:00:00,55.6502770681,0.0,0.0,0.0,15.863942322,29.242365,6.0932040399,0.0,3.20568,2.8875240399
 03/27  23:00:00,56.373270787,0.0,0.0,0.0,15.863942322,29.242365,6.09165970131,0.0,3.20568,2.88597970131
 03/27  24:00:00,55.6636296905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.6576380586,0.0,0.0,0.0,15.863942322,29.242365,6.08923366482,0.0,3.20568,2.88355366482
 03/28  02:00:00,55.6531516792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.6543250497,0.0,0.0,0.0,15.863942322,29.242365,6.08916710583,0.0,3.20568,2.88348710583
 03/28  04:00:00,56.8423156836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.66869317,0.0,0.0,0.0,15.863942322,29.242365,6.08910070447,0.0,3.20568,2.88342070447
 03/28  06:00:00,78.5656530246,7.84923815053,13.8943733079,0.0,15.863942322,29.818365,35.1642648118,31.9385848118,3.20568,0.02
 03/28  07:00:00,137.107329073,7.84923815053,15.1476670953,0.0,80.527626,29.818365,19.4704100757,13.3781194731,3.20568,2.88661060263
 03/28  08:00:00,183.03920084,7.88118727276,17.1715291369,0.0,80.527626,75.0917375,37.1004433764,4.39486366449,24.0426,8.66297971194
 03/28  09:00:00,189.626298037,8.41518620668,23.180497335,0.0,80.527626,75.0917375,40.7476367589,2.20062613763,24.0426,14.5044106213
 03/28  10:00:00,202.312090976,9.0968114825,31.1456378759,0.0,80.527626,79.0911225,46.5703014153,0.0,32.0568,14.5135014153
 03/28  11:00:00,213.144970231,9.68687871768,40.639938672,0.0,80.527626,79.0911225,49.4991836401,0.0,32.0568,17.4423836401
 03/28  12:00:00,216.853916899,10.1969497493,44.5323177444,0.0,80.527626,79.0911225,49.5233200979,0.0,32.0568,17.4665200979
 03/28  13:00:00,206.730485681,10.2432832115,38.3840583131,0.0,80.527626,75.0917375,33.5985783805,0.0815745344411,16.0284,17.4886038461
 03/28  14:00:00,205.505853695,10.3847544275,37.037016745,0.0,80.527626,75.0917375,30.5762678999,0.0402118927119,16.0284,14.5076560072
 03/28  15:00:00,203.883581017,10.4099904348,37.3942757996,0.0,80.527626,73.092045,17.7428177054,0.0192482104789,3.20568,14.5178894949
 03/28  16:00:00,194.851261886,8.62037319753,30.2372507119,0.0,80.527626,73.092045,6.117170314,0.0249107286271,3.20568,2.88657958537
 03/28  17:00:00,145.211157239,7.85050495121,24.6897257406,0.0,80.527626,29.818365,6.0920936178,0.0,3.20568,2.8864136178
 03/28  18:00:00,144.096503346,7.84923815053,23.5851066911,0.0,80.527626,29.818365,9.37870400152,0.408945888161,3.20568,5.76407811336
 03/28  19:00:00,149.996235952,7.84923815053,23.7693042013,0.0,80.527626,29.818365,9.48719984943,0.510028198238,3.20568,5.77149165119
 03/28  20:00:00,153.483587318,7.84923815053,24.3959982078,0.0,80.527626,29.818365,8.9730927501,0.0,3.20568,5.7674127501
 03/28  21:00:00,55.6956044104,0.0,0.0,0.0,15.863942322,29.242365,6.09908438095,0.0,3.20568,2.89340438095
 03/28  22:00:00,55.7268267228,0.0,0.0,0.0,15.863942322,29.242365,6.09340290377,0.0,3.20568,2.88772290377
 03/28  23:00:00,56.4357292617,0.0,0.0,0.0,15.863942322,29.242365,6.09164020591,0.0,3.20568,2.88596020591
 03/28  24:00:00,55.7250673829,0.0,0.0,0.0,15.863942322,29.242365,6.0890888267,0.0,3.20568,2.8834088267
 03/29  01:00:00,55.7163344914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.7128869733,0.0,0.0,0.0,15.863942322,29.242365,6.08920154316,0.0,3.20568,2.88352154316
 03/29  03:00:00,55.7151427172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.9657332495,0.0,0.0,0.0,15.863942322,29.242365,6.08912940564,0.0,3.20568,2.88344940564
 03/29  05:00:00,55.9489028968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,90.955451251,7.84923815053,26.6029800892,0.0,15.863942322,29.818365,13.4231464197,7.33408903765,3.20568,2.88337738209
 03/29  07:00:00,149.284150274,7.84923815053,27.2456738929,0.0,80.527626,29.818365,8.86973715764,2.77766454825,3.20568,2.88639260939
 03/29  08:00:00,200.396705178,8.26010728811,34.0596340863,0.0,80.527626,75.0917375,29.8320676291,0.00692709217582,24.0426,5.78254053696
 03/29  09:00:00,210.294738793,9.07008583899,43.1065061598,0.0,80.527626,75.0917375,38.5474473146,0.0,24.0426,14.5048473146
 03/29  10:00:00,222.048633609,9.68681687284,50.2274986218,0.0,80.527626,79.0911225,46.5703710561,0.0,32.0568,14.5135710561
 03/29  11:00:00,232.875902538,10.2126521741,59.8221849192,0.0,80.527626,79.0911225,49.4999971524,0.0,32.0568,17.4431971524
 03/29  12:00:00,232.74838108,10.5182839151,60.0933526943,0.0,80.527626,79.0911225,49.5252367965,0.0,32.0568,17.4684367965
 03/29  13:00:00,223.907542959,10.8902195065,54.8896694569,0.0,80.527626,75.0917375,35.4027577215,0.0151183060958,16.0284,19.3592394154
 03/29  14:00:00,229.914174503,11.6383868945,60.1361235731,0.0,80.527626,75.0917375,28.6732429814,0.0,16.0284,12.6448429814
 03/29  15:00:00,227.944635785,12.1642521832,59.6362996028,0.0,80.527626,73.092045,18.2607562038,0.0226569772651,3.20568,15.0324192265
