Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  16:00:00,212.619593013,9.48690771777,47.0005706113,0.0,80.527626,73.092045,5.60241261741,0.0185197832264,3.20568,2.37821283418
 03/29  17:00:00,157.896075287,8.1660157242,36.881182505,0.0,80.527626,29.818365,6.09219308848,0.0,3.20568,2.88651308848
 03/29  18:00:00,154.479628496,7.90888241964,33.8131630481,0.0,80.527626,29.818365,8.96900854215,0.0,3.20568,5.76332854215
 03/29  19:00:00,147.733112919,7.84965728685,21.2423863014,0.0,80.527626,29.818365,10.290053449,1.31362787905,3.20568,5.77074556991
 03/29  20:00:00,142.942861414,7.84923815053,13.6842716797,0.0,80.527626,29.818365,14.9887342768,6.0156182832,3.20568,5.7674359936
 03/29  21:00:00,55.8283761787,0.0,0.0,0.0,15.863942322,29.242365,8.97266442916,0.0,3.20568,5.76698442916
 03/29  22:00:00,55.6833247134,0.0,0.0,0.0,15.863942322,29.242365,6.09328641562,0.0,3.20568,2.88760641562
 03/29  23:00:00,56.39985815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  24:00:00,55.7023652694,0.0,0.0,0.0,15.863942322,29.242365,6.08910275564,0.0,3.20568,2.88342275564
 03/30  01:00:00,55.6995505922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.6946145909,0.0,0.0,0.0,15.863942322,29.242365,6.08920969099,0.0,3.20568,2.88352969099
 03/30  03:00:00,55.690372466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.9252307256,0.0,0.0,0.0,15.863942322,29.242365,6.08913180268,0.0,3.20568,2.88345180268
 03/30  05:00:00,55.9079352824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,81.1398656014,7.84923815053,16.8402304099,0.0,15.863942322,29.818365,27.5032977908,21.4142437516,3.20568,2.88337403922
 03/30  07:00:00,137.363752379,7.84923815053,16.8199463033,0.0,80.527626,29.818365,15.6365057996,9.5442662951,3.20568,2.88655950447
 03/30  08:00:00,185.047860621,8.01450469064,19.0377477034,0.0,80.527626,75.0917375,33.0471889683,3.22214133724,24.0426,5.78244763108
 03/30  09:00:00,191.560361924,8.74092054089,24.7857882158,0.0,80.527626,75.0917375,40.3935187817,1.8477529222,24.0426,14.5031658595
 03/30  10:00:00,207.837248416,9.52339949816,36.2246666807,0.0,80.527626,79.0911225,46.5714767775,0.0,32.0568,14.5146767775
 03/30  11:00:00,223.328020348,10.0916540086,50.397839026,0.0,80.527626,79.0911225,49.4996519612,0.0,32.0568,17.4428519612
 03/30  12:00:00,228.893356404,11.0184581317,55.7339328206,0.0,80.527626,79.0911225,49.5245429402,0.0,32.0568,17.4677429402
 03/30  13:00:00,230.433306209,12.2184984393,60.0640880869,0.0,80.527626,75.0917375,33.5499662025,0.0336221992488,16.0284,17.4879440032
 03/30  14:00:00,234.300214675,12.838667039,63.3094380362,0.0,80.527626,75.0917375,30.5344680798,0.0,16.0284,14.5060680798
 03/30  15:00:00,216.564557612,12.3185984775,48.1380122505,0.0,80.527626,73.092045,17.7995458393,0.0729603506645,3.20568,14.5209054886
 03/30  16:00:00,197.10855146,9.39681189696,31.6349765099,0.0,80.527626,73.092045,6.11186119219,0.0196731642701,3.20568,2.88650802792
 03/30  17:00:00,147.371947629,8.13572447444,26.5492631036,0.0,80.527626,29.818365,6.09223722726,0.0,3.20568,2.88655722726
 03/30  18:00:00,149.605052988,7.9373919416,28.9620827928,0.0,80.527626,29.818365,8.96932489543,0.0,3.20568,5.76364489543
 03/30  19:00:00,152.547434412,7.85074204304,26.0259709129,0.0,80.527626,29.818365,8.99477587638,0.0175299149767,3.20568,5.77156596141
 03/30  20:00:00,148.113961467,7.84923815053,18.8130965085,0.0,80.527626,29.818365,10.8381435164,1.86501246063,3.20568,5.76745105577
 03/30  21:00:00,55.8453404605,0.0,0.0,0.0,15.863942322,29.242365,6.09908418401,0.0,3.20568,2.89340418401
 03/30  22:00:00,55.6904041459,0.0,0.0,0.0,15.863942322,29.242365,6.09342659469,0.0,3.20568,2.88774659469
 03/30  23:00:00,56.3957758329,0.0,0.0,0.0,15.863942322,29.242365,6.09166153709,0.0,3.20568,2.88598153709
 03/30  24:00:00,55.6801606364,0.0,0.0,0.0,15.863942322,29.242365,6.08911332241,0.0,3.20568,2.88343332241
 03/31  01:00:00,55.6677772563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.6663559843,0.0,0.0,0.0,15.863942322,29.242365,6.08921346474,0.0,3.20568,2.88353346474
 03/31  03:00:00,55.6645242633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.8583853638,0.0,0.0,0.0,15.863942322,29.242365,6.08912980676,0.0,3.20568,2.88344980676
 03/31  05:00:00,56.6807160507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,78.2493339366,7.84923815053,13.5729977511,0.0,15.863942322,29.818365,46.6961340893,40.6070878201,3.20568,2.88336626925
 03/31  07:00:00,134.431990915,7.84923815053,13.9079762638,0.0,80.527626,29.818365,24.6358048501,18.5437752475,3.20568,2.88634960261
 03/31  08:00:00,182.181926348,7.85917417062,16.3417153121,0.0,80.527626,75.0917375,36.2886277569,6.46380688094,24.0426,5.78222087596
 03/31  09:00:00,185.914014249,8.22045807689,19.6749502177,0.0,80.527626,75.0917375,43.7174296365,5.17154876809,24.0426,14.5032808684
 03/31  10:00:00,199.490206746,9.08615219846,28.3524024212,0.0,80.527626,79.0911225,46.750279968,0.181757753811,32.0568,14.5117222142
 03/31  11:00:00,218.575894783,10.0374940473,45.7128511647,0.0,80.527626,79.0911225,49.4979872127,0.0,32.0568,17.4411872127
 03/31  12:00:00,233.072453411,11.3335224938,59.5870570719,0.0,80.527626,79.0911225,49.5214434481,0.0,32.0568,17.4646434481
 03/31  13:00:00,239.626144992,13.3381326172,68.1187692622,0.0,80.527626,75.0917375,33.5462658698,0.0334994139631,16.0284,17.4843664559
 03/31  14:00:00,251.887889103,15.3642515911,78.3421747728,0.0,80.527626,75.0917375,30.5394493079,0.00575909626753,16.0284,14.5052902116
 03/31  15:00:00,256.287331256,17.0013895673,83.0959657427,0.0,80.527626,73.092045,17.7566624019,0.0341117658866,3.20568,14.516870636
 03/31  16:00:00,244.533166166,12.8115163056,75.523715876,0.0,80.527626,73.092045,6.10656330714,0.0143714884255,3.20568,2.88651181872
 03/31  17:00:00,183.426562504,9.95344757999,60.5947006105,0.0,80.527626,29.818365,6.09206412914,0.0,3.20568,2.88638412914
 03/31  18:00:00,170.111587353,8.9737378869,48.3441726951,0.0,80.527626,29.818365,8.96886065589,0.0,3.20568,5.76318065589
 03/31  19:00:00,166.396261326,8.40959264994,39.5092949176,0.0,80.527626,29.818365,8.99340189834,0.0172844198117,3.20568,5.77043747853
 03/31  20:00:00,160.490599731,8.03303121205,31.1590897302,0.0,80.527626,29.818365,6.1386685529,0.0397153192221,3.20568,2.89327323368
 03/31  21:00:00,55.7367480831,0.0,0.0,0.0,15.863942322,29.242365,8.97314854597,0.0,3.20568,5.76746854597
 03/31  22:00:00,55.7520320402,0.0,0.0,0.0,15.863942322,29.242365,6.09325734103,0.0,3.20568,2.88757734103
 03/31  23:00:00,56.4392554918,0.0,0.0,0.0,15.863942322,29.242365,6.09140091656,0.0,3.20568,2.88572091656
 03/31  24:00:00,55.7108648257,0.0,0.0,0.0,15.863942322,29.242365,6.08910424663,0.0,3.20568,2.88342424663
 04/01  01:00:00,55.6832856928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.6581027334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.6342742168,0.0,0.0,0.0,15.863942322,29.242365,6.08788159842,0.0,3.20568,2.88220159842
 04/01  04:00:00,55.8297047823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.7849446787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.7879470886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,47.1851693713,0.0,0.0,0.0,15.863942322,29.242365,6.08794571118,0.0,3.20568,2.88226571118
 04/01  08:00:00,47.2639783284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.3454004796,0.0,0.0,0.0,15.863942322,29.242365,6.08909359644,0.0,3.20568,2.88341359644
 04/01  10:00:00,47.3669457577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,48.036308784,0.0,0.0,0.0,15.863942322,29.242365,6.08918889263,0.0,3.20568,2.88350889263
 04/01  12:00:00,47.3547859543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,47.3959415235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.400116771,0.0,0.0,0.0,15.863942322,29.242365,6.08795575999,0.0,3.20568,2.88227575999
 04/01  15:00:00,54.3590063167,0.696294245112,6.2660583737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,54.9367986055,0.78943027708,6.79423596491,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,56.8907669538,1.01433664875,8.57326909844,0.0,15.863942322,29.242365,6.08795730755,0.0,3.20568,2.88227730755
 04/01  18:00:00,55.3758271985,0.901883462916,7.18666205195,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,53.2181724715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,56.0218396847,0.0,0.0,0.0,15.863942322,29.242365,6.08795810926,0.0,3.20568,2.88227810926
 04/01  21:00:00,55.8724699756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6945123657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.3559559185,0.0,0.0,0.0,15.863942322,29.242365,6.08789701066,0.0,3.20568,2.88221701066
 04/01  24:00:00,55.6450929031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.6217576512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.6174996396,0.0,0.0,0.0,15.863942322,29.242365,6.08795619552,0.0,3.20568,2.88227619552
 04/02  03:00:00,55.6240858516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.8505559352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.8246201176,0.0,0.0,0.0,15.863942322,29.242365,6.08789048318,0.0,3.20568,2.88221048318
 04/02  06:00:00,55.8226458207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,47.2097600822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.2714131191,0.0,0.0,0.0,15.863942322,29.242365,6.08909338274,0.0,3.20568,2.88341338274
 04/02  09:00:00,47.3461578167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.3844621785,0.0,0.0,0.0,15.863942322,29.242365,6.08918229228,0.0,3.20568,2.88350229228
 04/02  11:00:00,48.0775360667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.402774355,0.0,0.0,0.0,15.863942322,29.242365,6.08908706519,0.0,3.20568,2.88340706519
 04/02  13:00:00,47.4351625022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.4283738638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,51.9851858225,0.440170157201,4.12176537094,0.0,15.863942322,29.242365,6.08796248492,0.0,3.20568,2.88228248492
 04/02  16:00:00,47.3791628993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,47.3305384634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.3109514478,0.0,0.0,0.0,15.863942322,29.242365,6.0879700356,0.0,3.20568,2.8822900356
 04/02  19:00:00,53.2559438725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.0634658625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.9045735674,0.0,0.0,0.0,15.863942322,29.242365,6.08790363574,0.0,3.20568,2.88222363574
 04/02  22:00:00,55.7134750806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.3909038284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.6989401702,0.0,0.0,0.0,15.863942322,29.242365,6.08796150867,0.0,3.20568,2.88228150867
 04/03  01:00:00,55.7099469828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.7177824266,0.0,0.0,0.0,15.863942322,29.242365,6.08907615008,0.0,3.20568,2.88339615008
 04/03  03:00:00,55.7093065941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.9502779908,0.0,0.0,0.0,15.863942322,29.242365,6.08915856852,0.0,3.20568,2.88347856852
 04/03  05:00:00,55.9135171345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,72.8586807552,7.84923815053,8.60663198461,0.0,15.863942322,29.818365,32.4128467038,26.3237893214,3.20568,2.88337738238
 04/03  07:00:00,132.869617322,7.84923815053,12.3620174862,0.0,80.527626,29.818365,16.47042598,13.24474598,3.20568,0.02
 04/03  08:00:00,193.096727025,8.32592162013,26.7490227445,0.0,80.527626,75.0917375,33.2193912644,0.514663760561,24.0426,8.66212750384
 04/03  09:00:00,208.84449291,9.25969633635,41.4751687463,0.0,80.527626,75.0917375,38.5435401966,0.0,24.0426,14.5009401966
 04/03  10:00:00,227.219981661,10.1495819612,54.9173517804,0.0,80.527626,79.0911225,46.5675335471,0.0,32.0568,14.5107335471
 04/03  11:00:00,251.51357085,11.8859018695,76.7427739956,0.0,80.527626,79.0911225,46.5928587249,0.0,32.0568,14.5360587249
 04/03  12:00:00,273.948962041,14.2481530247,97.4958040065,0.0,80.527626,79.0911225,49.5280735721,0.0,32.0568,17.4712735721
 04/03  13:00:00,275.907006235,16.4438113825,101.251010071,0.0,80.527626,75.0917375,36.442013109,0.0248523146922,16.0284,20.3887607943
 04/03  14:00:00,282.045214302,18.4892937668,105.347524257,0.0,80.527626,75.0917375,30.531893977,0.0,16.0284,14.503493977
 04/03  15:00:00,285.182891841,20.6553626684,108.319417422,0.0,80.527626,73.092045,17.7501883718,0.0277608912941,3.20568,14.5167474805
 04/03  16:00:00,265.60502349,15.0353316537,94.3691530814,0.0,80.527626,73.092045,6.10707341415,0.0150535528478,3.20568,2.8863398613
 04/03  17:00:00,198.76613211,10.5716471071,75.2830457313,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/03  18:00:00,184.406244448,9.69309965844,61.8309233122,0.0,80.527626,29.818365,8.96939882176,0.0,3.20568,5.76371882176
 04/03  19:00:00,179.018262292,8.85106256203,51.355384572,0.0,80.527626,29.818365,8.97613648925,0.0,3.20568,5.77045648925
 04/03  20:00:00,177.22815249,8.42554742423,47.1969832125,0.0,80.527626,29.818365,8.97186807971,0.0,3.20568,5.76618807971
 04/03  21:00:00,55.9777735111,0.0,0.0,0.0,15.863942322,29.242365,8.97256607017,0.0,3.20568,5.76688607017
 04/03  22:00:00,55.804076364,0.0,0.0,0.0,15.863942322,29.242365,6.09328139297,0.0,3.20568,2.88760139297
 04/03  23:00:00,56.5032906888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  24:00:00,55.7891369103,0.0,0.0,0.0,15.863942322,29.242365,6.08913206006,0.0,3.20568,2.88345206006
 04/04  01:00:00,55.7835582546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.7825852057,0.0,0.0,0.0,15.863942322,29.242365,6.08902391678,0.0,3.20568,2.88334391678
 04/04  03:00:00,55.778412098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,57.0782563822,0.0,0.0,0.0,15.863942322,29.242365,6.08909988318,0.0,3.20568,2.88341988318
 04/04  05:00:00,56.8924939644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,102.515815531,7.91323127321,37.6055528928,0.0,15.863942322,29.818365,6.1236872169,0.0346944746706,3.20568,2.88331274223
 04/04  07:00:00,157.710487385,7.84923815053,37.024256035,0.0,80.527626,29.818365,6.09209413338,0.0,3.20568,2.88641413338
 04/04  08:00:00,221.081711319,9.44301523353,53.5094681021,0.0,80.527626,75.0917375,29.8329716818,0.00899188525668,24.0426,5.78137979652
 04/04  09:00:00,234.582811839,10.427857818,66.0025114535,0.0,80.527626,75.0917375,38.5434518,0.0,24.0426,14.5008518
 04/04  10:00:00,255.285650451,12.0215927764,81.0948726891,0.0,80.527626,79.0911225,46.567045903,0.0,32.0568,14.510245903
 04/04  11:00:00,271.315272425,13.5001163105,94.9457839644,0.0,80.527626,79.0911225,46.589661637,0.0,32.0568,14.532861637
 04/04  12:00:00,280.983863651,15.1636068881,103.6388753,0.0,80.527626,79.0911225,52.4282294632,0.0,32.0568,20.3714294632
 04/04  13:00:00,283.714759534,17.0093126443,108.504245727,0.0,80.527626,75.0917375,33.5043136502,0.0,16.0284,17.4759136502
 04/04  14:00:00,281.852602926,16.9155910898,106.738679111,0.0,80.527626,75.0917375,30.5307664008,0.0,16.0284,14.5023664008
 04/04  15:00:00,281.712512021,18.7044688517,106.818406549,0.0,80.527626,73.092045,17.7444055024,0.0234697363934,3.20568,14.515255766
 04/04  16:00:00,263.064972952,14.1625870545,92.7189485018,0.0,80.527626,73.092045,6.10715838893,0.0152851766867,3.20568,2.88619321224
 04/04  17:00:00,197.290343799,10.6355473727,73.7607834287,0.0,80.527626,29.818365,6.09188701564,0.0,3.20568,2.88620701564
 04/04  18:00:00,187.201533665,9.59032888814,64.7305178395,0.0,80.527626,29.818365,6.09714144334,0.0,3.20568,2.89146144334
 04/04  19:00:00,186.072460188,9.00446982008,58.4785603893,0.0,80.527626,29.818365,8.97640752388,0.0,3.20568,5.77072752388
 04/04  20:00:00,182.998920594,8.63453333571,52.9253042269,0.0,80.527626,29.818365,8.97240312351,0.0,3.20568,5.76672312351
 04/04  21:00:00,55.864593869,0.0,0.0,0.0,15.863942322,29.242365,8.97278970399,0.0,3.20568,5.76710970399
 04/04  22:00:00,55.8299823318,0.0,0.0,0.0,15.863942322,29.242365,6.09300981433,0.0,3.20568,2.88732981433
 04/04  23:00:00,56.5276765997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.8057083994,0.0,0.0,0.0,15.863942322,29.242365,6.08907571893,0.0,3.20568,2.88339571893
 04/05  01:00:00,55.7875064545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.7867194206,0.0,0.0,0.0,15.863942322,29.242365,6.08914468125,0.0,3.20568,2.88346468125
 04/05  03:00:00,55.7909218918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,56.0547227662,0.0,0.0,0.0,15.863942322,29.242365,6.08903142441,0.0,3.20568,2.88335142441
 04/05  05:00:00,56.0385245553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,104.908200359,7.97989195214,40.338119961,0.0,15.863942322,29.818365,6.11281450097,0.0237135770822,3.20568,2.88342092389
 04/05  07:00:00,160.50630922,7.84923815053,39.8006981323,0.0,80.527626,29.818365,6.09185478448,0.0,3.20568,2.88617478448
 04/05  08:00:00,223.440429201,9.60234245802,55.7041225216,0.0,80.527626,75.0917375,29.8240457204,0.0,24.0426,5.78144572036
 04/05  09:00:00,232.04312412,10.6004988148,63.3018878153,0.0,80.527626,75.0917375,38.5432139565,0.0,24.0426,14.5006139565
 04/05  10:00:00,243.027478302,11.3439142727,69.5325722415,0.0,80.527626,79.0911225,46.5665720912,0.0,32.0568,14.5097720912
 04/05  11:00:00,255.666457428,11.9348248209,80.8731290942,0.0,80.527626,79.0911225,46.5889249029,0.0,32.0568,14.5321249029
 04/05  12:00:00,269.117797784,13.413316499,93.5312502663,0.0,80.527626,79.0911225,52.4294568508,0.0,32.0568,20.3726568508
 04/05  13:00:00,272.52195844,15.7239918498,98.6165772084,0.0,80.527626,75.0917375,33.5296945829,0.0270407564343,16.0284,17.4742538265
 04/05  14:00:00,274.204401598,16.4507039087,99.5669933347,0.0,80.527626,75.0917375,30.5294305442,0.0,16.0284,14.5010305442
 04/05  15:00:00,285.743451545,19.5864987418,109.952187683,0.0,80.527626,73.092045,17.7398333172,0.0204673746539,3.20568,14.5136859426
 04/05  16:00:00,268.707234103,14.4143335808,98.0940970522,0.0,80.527626,73.092045,6.10762237583,0.0156405585527,3.20568,2.88630181727
 04/05  17:00:00,207.778623728,10.9654831482,83.8993772774,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/05  18:00:00,195.2821907,10.0530199556,72.3312755406,0.0,80.527626,29.818365,8.96920601297,0.0,3.20568,5.76352601297
 04/05  19:00:00,188.734482111,9.21944068085,60.6442455511,0.0,80.527626,29.818365,8.97584001125,0.0,3.20568,5.77016001125
 04/05  20:00:00,184.515829257,8.76890271978,54.0463106536,0.0,80.527626,29.818365,8.97251084601,0.0,3.20568,5.76683084601
 04/05  21:00:00,56.0592658163,0.0,0.0,0.0,15.863942322,29.242365,8.97217713404,0.0,3.20568,5.76649713404
 04/05  22:00:00,55.837352887,0.0,0.0,0.0,15.863942322,29.242365,6.09310426485,0.0,3.20568,2.88742426485
 04/05  23:00:00,56.5388629727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  24:00:00,55.8361108746,0.0,0.0,0.0,15.863942322,29.242365,6.08915179496,0.0,3.20568,2.88347179496
 04/06  01:00:00,55.8331014497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.8293844117,0.0,0.0,0.0,15.863942322,29.242365,6.08903102979,0.0,3.20568,2.88335102979
 04/06  03:00:00,55.825174853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,56.0932217378,0.0,0.0,0.0,15.863942322,29.242365,6.08909389425,0.0,3.20568,2.88341389425
 04/06  05:00:00,56.0726922322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,111.201927093,8.29541441542,46.2793317581,0.0,15.863942322,29.818365,6.10130171801,0.012327026187,3.20568,2.88329469182
 04/06  07:00:00,166.970415492,7.84923815053,46.2362475802,0.0,80.527626,29.818365,6.09185914872,0.0,3.20568,2.88617914872
 04/06  08:00:00,239.865371439,10.1589886292,71.5381886402,0.0,80.527626,75.0917375,29.8237538705,0.0,24.0426,5.78115387054
 04/06  09:00:00,250.099310076,11.0295172493,80.8911570261,0.0,80.527626,75.0917375,38.5408576963,0.0,24.0426,14.4982576963
 04/06  10:00:00,261.397235089,11.9040022075,87.3051533291,0.0,80.527626,79.0911225,46.5659382155,0.0,32.0568,14.5091382155
 04/06  11:00:00,274.0246053,12.9249631197,98.2114275158,0.0,80.527626,79.0911225,46.5911295402,0.0,32.0568,14.5343295402
 04/06  12:00:00,282.537648791,13.6002953746,106.731452414,0.0,80.527626,79.0911225,49.5240227113,0.0,32.0568,17.4672227113
 04/06  13:00:00,286.24484666,15.5871761537,112.439566981,0.0,80.527626,75.0917375,36.4166887018,0.0,16.0284,20.3882887018
 04/06  14:00:00,286.584831306,16.3573524232,112.013628089,0.0,80.527626,75.0917375,27.634314515,0.0,16.0284,11.605914515
 04/06  15:00:00,276.494848681,15.6568237034,104.63424141,0.0,80.527626,73.092045,17.7445693296,0.025059255092,3.20568,14.5138300745
 04/06  16:00:00,259.200631332,11.6064643645,91.4012330024,0.0,80.527626,73.092045,6.10757459655,0.0155687222974,3.20568,2.88632587426
 04/06  17:00:00,196.014601327,9.20910119722,73.8955771829,0.0,80.527626,29.818365,6.0920082384,0.0,3.20568,2.8863282384
 04/06  18:00:00,189.18614814,8.81919764467,67.4661199412,0.0,80.527626,29.818365,8.96907464031,0.0,3.20568,5.76339464031
 04/06  19:00:00,188.728716855,8.51408535417,62.7526325961,0.0,80.527626,29.818365,8.97601369443,0.0,3.20568,5.77033369443
 04/06  20:00:00,189.182585166,8.31212998054,59.1447772548,0.0,80.527626,29.818365,6.09887237049,0.0,3.20568,2.89319237049
 04/06  21:00:00,56.1048068094,0.0,0.0,0.0,15.863942322,29.242365,8.97267530895,0.0,3.20568,5.76699530895
 04/06  22:00:00,55.8726697763,0.0,0.0,0.0,15.863942322,29.242365,6.09316163584,0.0,3.20568,2.88748163584
 04/06  23:00:00,56.5487475769,0.0,0.0,0.0,15.863942322,29.242365,6.09130037654,0.0,3.20568,2.88562037654
 04/06  24:00:00,55.8384415594,0.0,0.0,0.0,15.863942322,29.242365,6.08901024946,0.0,3.20568,2.88333024946
 04/07  01:00:00,55.8291855656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.825049524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.8214228155,0.0,0.0,0.0,15.863942322,29.242365,6.08906350275,0.0,3.20568,2.88338350275
 04/07  04:00:00,57.160167829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.9503577924,0.0,0.0,0.0,15.863942322,29.242365,6.08911975008,0.0,3.20568,2.88343975008
 04/07  06:00:00,110.174866991,8.20308446926,44.9256659509,0.0,15.863942322,29.818365,3.24439077806,0.0187107780605,3.20568,0.02
 04/07  07:00:00,164.254385691,7.84923815053,43.5339413987,0.0,80.527626,29.818365,6.09212521038,0.0,3.20568,2.88644521038
 04/07  08:00:00,235.531673366,9.95420506161,67.4258292685,0.0,80.527626,75.0917375,32.70391874,0.0,24.0426,8.66131873998
 04/07  09:00:00,246.321553635,10.9642308364,77.1956781608,0.0,80.527626,75.0917375,38.5400786455,0.0,24.0426,14.4974786455
 04/07  10:00:00,254.804798259,11.5278636026,81.1064335197,0.0,80.527626,79.0911225,43.6660422408,0.0,32.0568,11.6092422408
 04/07  11:00:00,262.810548221,11.9451610217,88.0033072492,0.0,80.527626,79.0911225,49.4954562415,0.0,32.0568,17.4386562415
 04/07  12:00:00,264.744868721,12.2944520834,90.2877091301,0.0,80.527626,79.0911225,49.5175665554,0.0,32.0568,17.4607665554
 04/07  13:00:00,255.759508656,12.6242485778,84.9715211154,0.0,80.527626,75.0917375,33.5229878953,0.0152954596336,16.0284,17.4792924356
 04/07  14:00:00,243.519980546,12.6667049199,72.7074975389,0.0,80.527626,75.0917375,30.5472223838,0.0168782583627,16.0284,14.5019441254
 04/07  15:00:00,219.69287553,11.3250050117,52.2535313437,0.0,80.527626,73.092045,17.8152073048,0.0954781124566,3.20568,14.5140491924
 04/07  16:00:00,205.006463924,8.93221049855,39.9691968998,0.0,80.527626,73.092045,6.11897385358,0.0270216649043,3.20568,2.88627218868
 04/07  17:00:00,152.380303629,7.99127843776,31.5597998889,0.0,80.527626,29.818365,6.09194567169,0.0,3.20568,2.88626567169
 04/07  18:00:00,148.496639038,7.85372781169,27.8198779409,0.0,80.527626,29.818365,6.09745515862,0.0,3.20568,2.89177515862
 04/07  19:00:00,150.111938007,7.84923815053,25.2110252053,0.0,80.527626,29.818365,8.97534382195,0.0,3.20568,5.76966382195
 04/07  20:00:00,152.709968562,7.84923815053,23.6154504267,0.0,80.527626,29.818365,8.97215216798,0.0,3.20568,5.76647216798
 04/07  21:00:00,55.7076068187,0.0,0.0,0.0,15.863942322,29.242365,8.97280255338,0.0,3.20568,5.76712255338
 04/07  22:00:00,55.7380615224,0.0,0.0,0.0,15.863942322,29.242365,6.09320803429,0.0,3.20568,2.88752803429
 04/07  23:00:00,56.4481046329,0.0,0.0,0.0,15.863942322,29.242365,6.09138057667,0.0,3.20568,2.88570057667
 04/07  24:00:00,55.7441823853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.7443609964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.7445232869,0.0,0.0,0.0,15.863942322,29.242365,6.08786246012,0.0,3.20568,2.88218246012
 04/08  03:00:00,55.7416695026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.9883255152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.9646360461,0.0,0.0,0.0,15.863942322,29.242365,6.08788673045,0.0,3.20568,2.88220673045
 04/08  06:00:00,54.5394909597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.3260723258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.3363285628,0.0,0.0,0.0,15.863942322,29.242365,6.08791061285,0.0,3.20568,2.88223061285
 04/08  09:00:00,47.3426811375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.3243188711,0.0,0.0,0.0,15.863942322,29.242365,6.08903258385,0.0,3.20568,2.88335258385
 04/08  11:00:00,47.9899407969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.3094630755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  13:00:00,47.3576889333,0.0,0.0,0.0,15.863942322,29.242365,6.08789436233,0.0,3.20568,2.88221436233
 04/08  14:00:00,47.3713939939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.3717394507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.2769437409,0.0,0.0,0.0,15.863942322,29.242365,6.08791799115,0.0,3.20568,2.88223799115
 04/08  17:00:00,47.2766043828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,47.2712370922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,51.7810615591,0.0,0.0,0.0,15.863942322,29.242365,6.08794190864,0.0,3.20568,2.88226190864
 04/08  20:00:00,56.0079005583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.843846964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.6570520662,0.0,0.0,0.0,15.863942322,29.242365,6.0878426642,0.0,3.20568,2.8821626642
 04/08  23:00:00,56.3233402885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.6102864671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.5813766632,0.0,0.0,0.0,15.863942322,29.242365,6.08786341975,0.0,3.20568,2.88218341975
 04/09  02:00:00,55.5566909408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.5392732586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.7383144797,0.0,0.0,0.0,15.863942322,29.242365,6.08788200409,0.0,3.20568,2.88220200409
 04/09  05:00:00,55.7098990063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,54.2868481035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.0851435154,0.0,0.0,0.0,15.863942322,29.242365,6.08790012422,0.0,3.20568,2.88222012422
 04/09  08:00:00,47.0933699442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.1153336333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.1295014217,0.0,0.0,0.0,15.863942322,29.242365,6.08906986459,0.0,3.20568,2.88338986459
 04/09  11:00:00,47.8324464477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.1470896642,0.0,0.0,0.0,15.863942322,29.242365,6.08911284644,0.0,3.20568,2.88343284644
 04/09  13:00:00,47.1923053521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,47.2283382862,0.0,0.0,0.0,15.863942322,29.242365,6.08785488784,0.0,3.20568,2.88217488784
 04/09  15:00:00,47.2381200403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,47.1551222532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.158732035,0.0,0.0,0.0,15.863942322,29.242365,6.08787259442,0.0,3.20568,2.88219259442
 04/09  18:00:00,47.1519436836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,51.6235945129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.854124864,0.0,0.0,0.0,15.863942322,29.242365,6.08789024583,0.0,3.20568,2.88221024583
 04/09  21:00:00,55.7189959892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.5420632982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.2321605279,0.0,0.0,0.0,15.863942322,29.242365,6.08790785941,0.0,3.20568,2.88222785941
 04/09  24:00:00,55.500475503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.4913123919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.4879328738,0.0,0.0,0.0,15.863942322,29.242365,6.08908098732,0.0,3.20568,2.88340098732
 04/10  03:00:00,55.4808423834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.6869635162,0.0,0.0,0.0,15.863942322,29.242365,6.08893712446,0.0,3.20568,2.88325712446
 04/10  05:00:00,55.6642027254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  06:00:00,63.5473970692,7.84923815053,0.0,0.0,15.863942322,29.818365,473.300101699,467.21112824,3.20568,2.88329345906
 04/10  07:00:00,121.023354893,7.84923815053,0.00156614266955,0.0,80.527626,29.818365,243.829624607,237.737834862,3.20568,2.88610974524
 04/10  08:00:00,165.823540944,7.84923815053,0.0116573005166,0.0,80.527626,75.0917375,124.355114821,94.53197128,24.0426,5.78054354142
 04/10  09:00:00,165.727053844,7.86031400109,0.00511535334473,0.0,80.527626,75.0917375,81.9462597494,43.4068285224,24.0426,14.496831227
 04/10  10:00:00,171.42092334,7.96870697761,1.58209783009,0.0,80.527626,79.0911225,64.6377014805,18.0758852211,32.0568,14.5050162594
 04/10  11:00:00,178.536755556,8.53424706484,7.36591896306,0.0,80.527626,79.0911225,46.5915340034,0.0,32.0568,14.5347340034
 04/10  12:00:00,184.049466408,9.49632793516,12.5842872934,0.0,80.527626,79.0911225,49.5160399109,0.0,32.0568,17.4592399109
 04/10  13:00:00,187.140400834,10.6171285643,18.5082564587,0.0,80.527626,75.0917375,33.5324443756,0.027471869648,16.0284,17.476572506
 04/10  14:00:00,198.761576817,12.2238277706,28.4867608021,0.0,80.527626,75.0917375,30.5282251493,0.0,16.0284,14.4998251493
 04/10  15:00:00,208.725796604,14.1902393733,38.471514245,0.0,80.527626,73.092045,17.7168414749,0.0,3.20568,14.5111614749
 04/10  16:00:00,203.648362595,11.4270994046,36.253579634,0.0,80.527626,73.092045,6.12337742269,0.0313865074829,3.20568,2.8863109152
 04/10  17:00:00,152.483620077,9.397882983,30.3926557218,0.0,80.527626,29.818365,6.09196218867,0.0,3.20568,2.88628218867
 04/10  18:00:00,144.290453336,8.82634296325,22.7997007369,0.0,80.527626,29.818365,6.13371385381,0.0366500955672,3.20568,2.89138375824
 04/10  19:00:00,136.520802508,8.11375028213,11.2974165343,0.0,80.527626,29.818365,11.1846089592,2.20863213955,3.20568,5.77029681969
 04/10  20:00:00,132.653196593,7.85582326525,3.49819908335,0.0,80.527626,29.818365,22.0999314214,13.1280780027,3.20568,5.76617341868
 04/10  21:00:00,55.7409838157,0.0,0.0,0.0,15.863942322,29.242365,8.97205168052,0.0,3.20568,5.76637168052
 04/10  22:00:00,55.6089535074,0.0,0.0,0.0,15.863942322,29.242365,6.09308713193,0.0,3.20568,2.88740713193
 04/10  23:00:00,56.3361748459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  24:00:00,55.6127404291,0.0,0.0,0.0,15.863942322,29.242365,6.0889883738,0.0,3.20568,2.8833083738
 04/11  01:00:00,55.6081152699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.599347682,0.0,0.0,0.0,15.863942322,29.242365,6.08901680373,0.0,3.20568,2.88333680373
 04/11  03:00:00,55.582499222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.6232004298,0.0,0.0,0.0,15.863942322,29.242365,6.08904621136,0.0,3.20568,2.88336621136
 04/11  05:00:00,56.4514287663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  06:00:00,63.2334445543,7.84923815053,0.0,0.0,15.863942322,29.818365,150.483068041,144.393992384,3.20568,2.88339565682
 04/11  07:00:00,120.435787843,7.84923815053,0.00174201216765,0.0,80.527626,29.818365,83.6605356811,80.4348556811,3.20568,0.02
 04/11  08:00:00,169.19318446,7.85312584553,3.45930310349,0.0,80.527626,75.0917375,51.7289508041,19.0255866721,24.0426,8.66076413203
 04/11  09:00:00,178.512229855,8.13688819171,12.4068993525,0.0,80.527626,75.0917375,44.2433410285,5.70517461869,24.0426,14.4955664098
 04/11  10:00:00,188.710039514,8.83077281109,17.8778718237,0.0,80.527626,79.0911225,43.6652128371,0.0,32.0568,11.6084128371
 04/11  11:00:00,196.925658181,9.81931245347,24.342412963,0.0,80.527626,79.0911225,49.4929611663,0.0,32.0568,17.4361611663
 04/11  12:00:00,203.199682559,10.8139103994,30.3078450429,0.0,80.527626,79.0911225,49.5134743751,0.0,32.0568,17.4566743751
 04/11  13:00:00,209.455005659,12.8032123477,38.529593692,0.0,80.527626,75.0917375,33.5341971281,0.0333431732006,16.0284,17.4724539549
 04/11  14:00:00,222.543346563,15.2702559259,49.1333625911,0.0,80.527626,75.0917375,30.5276828877,0.0,16.0284,14.4992828877
 04/11  15:00:00,225.914940068,17.3799721475,52.4195410329,0.0,80.527626,73.092045,17.737810282,0.0216563508935,3.20568,14.5104739311
 04/11  16:00:00,210.002422002,13.1482835445,40.8651152763,0.0,80.527626,73.092045,6.10702486243,0.0151396605023,3.20568,2.88620520193
 04/11  17:00:00,153.968174343,9.98884354632,31.2713231103,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/11  18:00:00,148.230418366,9.1997192934,26.3414959284,0.0,80.527626,29.818365,8.98630592647,0.0176521558972,3.20568,5.76297377057
 04/11  19:00:00,143.415164059,8.4625541457,18.029865548,0.0,80.527626,29.818365,9.05560705329,0.0806378638896,3.20568,5.7692891894
 04/11  20:00:00,138.55168052,7.99046402711,9.41885604919,0.0,80.527626,29.818365,14.1586690005,5.18647258384,3.20568,5.76651641662
 04/11  21:00:00,55.5941197709,0.0,0.0,0.0,15.863942322,29.242365,6.0984975265,0.0,3.20568,2.8928175265
 04/11  22:00:00,55.6117796015,0.0,0.0,0.0,15.863942322,29.242365,6.0929787217,0.0,3.20568,2.8872987217
 04/11  23:00:00,56.3809352951,0.0,0.0,0.0,15.863942322,29.242365,6.09120077586,0.0,3.20568,2.88552077586
 04/11  24:00:00,55.6520214519,0.0,0.0,0.0,15.863942322,29.242365,6.08903239784,0.0,3.20568,2.88335239784
 04/12  01:00:00,55.6222874323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  02:00:00,55.6012872703,0.0,0.0,0.0,15.863942322,29.242365,6.08905237783,0.0,3.20568,2.88337237783
 04/12  03:00:00,55.5874097269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.7913726955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,55.7685851994,0.0,0.0,0.0,15.863942322,29.242365,6.08907497807,0.0,3.20568,2.88339497807
 04/12  06:00:00,62.847223996,7.84923815053,0.00390475682602,0.0,15.863942322,29.818365,144.970279935,141.744599935,3.20568,0.02
 04/12  07:00:00,120.428786909,7.84923815053,0.00212370348819,0.0,80.527626,29.818365,72.0809572613,65.9889423592,3.20568,2.88633490209
 04/12  08:00:00,172.325228178,7.89774185789,6.51449302502,0.0,80.527626,75.0917375,45.0360040493,12.3324521884,24.0426,8.66095186092
 04/12  09:00:00,185.180001127,8.34695549893,18.8095906442,0.0,80.527626,75.0917375,36.9423074499,1.29783953482,24.0426,11.6018679151
 04/12  10:00:00,202.274514484,9.46955050851,30.7090931233,0.0,80.527626,79.0911225,46.5618630291,0.0,32.0568,14.5050630291
 04/12  11:00:00,214.707069357,10.7857653867,41.0723089193,0.0,80.527626,79.0911225,49.4881021214,0.0,32.0568,17.4313021214
 04/12  12:00:00,225.901261213,12.8504903574,50.883443071,0.0,80.527626,79.0911225,49.5174550512,0.00909780045075,32.0568,17.4515572508
 04/12  13:00:00,232.379338182,15.599800993,58.5876329279,0.0,80.527626,75.0917375,33.5294289438,0.0342786395817,16.0284,17.4667503042
 04/12  14:00:00,243.316331162,18.6832382517,66.4394145251,0.0,80.527626,75.0917375,27.6371749531,0.00680553804911,16.0284,11.601969415
 04/12  15:00:00,249.176107288,21.0536350752,71.9288515619,0.0,80.527626,73.092045,17.7449628741,0.0294689520458,3.20568,14.5098139221
 04/12  16:00:00,235.859095327,16.2535115539,63.4959271822,0.0,80.527626,73.092045,6.15367139637,0.0619250813716,3.20568,2.886066315
 04/12  17:00:00,172.711275868,12.1769588054,47.7601324255,0.0,80.527626,29.818365,6.09799312689,0.00628718074784,3.20568,2.88602594614
 04/12  18:00:00,163.330564111,10.8158522923,39.7713087767,0.0,80.527626,29.818365,8.9681104934,0.0,3.20568,5.7624304934
 04/12  19:00:00,155.923888406,9.32304246711,29.3491771836,0.0,80.527626,29.818365,9.02323442796,0.0477149774799,3.20568,5.76983945048
 04/12  20:00:00,149.253276535,8.48734709845,19.3141459361,0.0,80.527626,29.818365,6.13874662274,0.0398784219161,3.20568,2.89318820082
 04/12  21:00:00,55.8451430652,0.0,0.0,0.0,15.863942322,29.242365,8.97225206927,0.0,3.20568,5.76657206927
 04/12  22:00:00,55.7134837668,0.0,0.0,0.0,15.863942322,29.242365,6.09285217812,0.0,3.20568,2.88717217812
 04/12  23:00:00,56.4428539904,0.0,0.0,0.0,15.863942322,29.242365,6.0911937926,0.0,3.20568,2.8855137926
 04/12  24:00:00,55.7030982138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  01:00:00,55.6762879614,0.0,0.0,0.0,15.863942322,29.242365,6.08903257438,0.0,3.20568,2.88335257438
 04/13  02:00:00,55.6581545288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.6388572273,0.0,0.0,0.0,15.863942322,29.242365,6.08904831124,0.0,3.20568,2.88336831124
 04/13  04:00:00,55.8378531066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.8120248654,0.0,0.0,0.0,15.863942322,29.242365,6.08906411758,0.0,3.20568,2.88338411758
 04/13  06:00:00,62.7825632576,7.84923815053,0.0057364407183,0.0,15.863942322,29.818365,85.187307253,81.961627253,3.20568,0.02
 04/13  07:00:00,121.986623205,7.84923815053,1.55610620695,0.0,80.527626,29.818365,42.861269838,36.7693717599,3.20568,2.88621807812
 04/13  08:00:00,181.066856947,8.00597126945,15.0916386013,0.0,80.527626,75.0917375,34.4005669901,3.93232284272,24.0426,6.42564414734
 04/13  09:00:00,199.618657223,8.9681328925,32.5553329064,0.0,80.527626,75.0917375,37.8904805419,0.0,24.0426,13.8478805419
 04/13  10:00:00,215.49940842,10.110732818,43.2396956173,0.0,80.527626,79.0911225,46.5607812427,0.0,32.0568,14.5039812427
 04/13  11:00:00,227.588885613,11.779712107,52.9233929841,0.0,80.527626,79.0911225,46.5951414516,0.00910586922308,32.0568,14.5292355824
 04/13  12:00:00,238.077594964,14.2918205821,61.5930101551,0.0,80.527626,79.0911225,49.5235442778,0.00860365542737,32.0568,17.4581406224
 04/13  13:00:00,244.707139039,17.2715717593,69.2326885921,0.0,80.527626,75.0917375,33.5086998997,0.00695316020789,16.0284,17.4733467395
 04/13  14:00:00,258.88894074,20.0620076131,80.6152579871,0.0,80.527626,75.0917375,30.5360568633,0.00960788237847,16.0284,14.498048981
 04/13  15:00:00,258.414862384,22.207600109,79.9980345755,0.0,80.527626,73.092045,17.7461592909,0.0318129018334,3.20568,14.5086663891
 04/13  16:00:00,239.344036065,17.3163193719,65.8576978704,0.0,80.527626,73.092045,6.11882787688,0.0270556383066,3.20568,2.88609223857
 04/13  17:00:00,177.344835734,12.7535991902,51.8083620878,0.0,80.527626,29.818365,6.09849389432,0.00677220044517,3.20568,2.88604169388
 04/13  18:00:00,166.557631942,11.2462424488,42.5569730957,0.0,80.527626,29.818365,6.09900218612,0.0022570059763,3.20568,2.89106518014
 04/13  19:00:00,155.970421541,9.5689127332,29.1498972452,0.0,80.527626,29.818365,9.02295230757,0.0473709143693,3.20568,5.7699013932
 04/13  20:00:00,142.786119241,8.50191628114,12.8772850408,0.0,80.527626,29.818365,12.3769792503,3.40494845551,3.20568,5.7663507948
 04/13  21:00:00,55.7868905755,0.0,0.0,0.0,15.863942322,29.242365,6.09855192614,0.0,3.20568,2.89287192614
 04/13  22:00:00,55.648320867,0.0,0.0,0.0,15.863942322,29.242365,6.09305966603,0.0,3.20568,2.88737966603
 04/13  23:00:00,56.3700312628,0.0,0.0,0.0,15.863942322,29.242365,6.09127900209,0.0,3.20568,2.88559900209
 04/13  24:00:00,55.647448262,0.0,0.0,0.0,15.863942322,29.242365,6.08893361984,0.0,3.20568,2.88325361984
 04/14  01:00:00,55.636096614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.6254690918,0.0,0.0,0.0,15.863942322,29.242365,6.08894051374,0.0,3.20568,2.88326051374
 04/14  03:00:00,55.604295799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.6486940515,0.0,0.0,0.0,15.863942322,29.242365,6.08894953681,0.0,3.20568,2.88326953681
 04/14  05:00:00,56.4858667988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,63.1444047967,7.84923815053,0.00494846447571,0.0,15.863942322,29.818365,117.221031249,113.995351249,3.20568,0.02
 04/14  07:00:00,120.423013421,7.84923815053,0.00180263121714,0.0,80.527626,29.818365,66.0675795281,59.9757077042,3.20568,2.88619182382
 04/14  08:00:00,172.416373729,7.90013083438,6.60122589311,0.0,80.527626,75.0917375,45.4566212306,12.7534418667,24.0426,8.66057936394
 04/14  09:00:00,191.609484408,8.57243158959,24.9934533486,0.0,80.527626,75.0917375,36.7833782733,1.14005687848,24.0426,11.6007213949
 04/14  10:00:00,208.367813658,9.71012641108,36.5302730747,0.0,80.527626,79.0911225,46.5609445471,0.0,32.0568,14.5041445471
 04/14  11:00:00,221.768802471,11.0834900912,47.8134993277,0.0,80.527626,79.0911225,49.4905044756,0.00535456293465,32.0568,17.4283499127
 04/14  12:00:00,233.37516583,13.3366620077,57.8542211608,0.0,80.527626,79.0911225,46.6156854591,0.0108584673517,32.0568,14.5480269918
 04/14  13:00:00,237.888136036,16.1754800504,63.5142147012,0.0,80.527626,75.0917375,36.4389421168,0.0341072218261,16.0284,20.376434895
 04/14  14:00:00,249.077155626,19.1289103089,71.7448539289,0.0,80.527626,75.0917375,27.6444217084,0.0134597759842,16.0284,11.6025619325
 04/14  15:00:00,256.798921239,21.3175977433,79.2822695505,0.0,80.527626,73.092045,17.7464321282,0.0313603032165,3.20568,14.509391825
 04/14  16:00:00,247.972337656,16.3851029872,75.4356780314,0.0,80.527626,73.092045,6.11871284758,0.0269705608457,3.20568,2.88606228673
 04/14  17:00:00,188.547668661,12.3043236614,63.4303123367,0.0,80.527626,29.818365,6.09353655396,0.00185037555002,3.20568,2.88600617841
 04/14  18:00:00,173.433054266,11.0245181072,49.6238198964,0.0,80.527626,29.818365,6.09674738765,0.0,3.20568,2.89106738765
 04/14  19:00:00,159.956682405,9.42803863393,33.518815563,0.0,80.527626,29.818365,9.02879999155,0.0536293118777,3.20568,5.76949067968
 04/14  20:00:00,152.60609416,8.53593023998,22.8335150654,0.0,80.527626,29.818365,9.01194140354,0.0404945483169,3.20568,5.76576685523
 04/14  21:00:00,55.6759406781,0.0,0.0,0.0,15.863942322,29.242365,8.97186405459,0.0,3.20568,5.76618405459
 04/14  22:00:00,55.6917976017,0.0,0.0,0.0,15.863942322,29.242365,6.09281063529,0.0,3.20568,2.88713063529
 04/14  23:00:00,56.4153340753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  24:00:00,55.6929017672,0.0,0.0,0.0,15.863942322,29.242365,6.08894286742,0.0,3.20568,2.88326286742
 04/15  01:00:00,55.6715495371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.6542417331,0.0,0.0,0.0,15.863942322,29.242365,6.08786416624,0.0,3.20568,2.88218416624
 04/15  03:00:00,55.6385460841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.8503319166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.8351197239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,54.4115061385,0.0,0.0,0.0,15.863942322,29.242365,6.08784670886,0.0,3.20568,2.88216670886
 04/15  07:00:00,47.22705606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.3007004715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.3919043595,0.0,0.0,0.0,15.863942322,29.242365,6.08904481199,0.0,3.20568,2.88336481199
 04/15  10:00:00,47.4358493661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.1409380343,0.0,0.0,0.0,15.863942322,29.242365,6.08904693966,0.0,3.20568,2.88336693966
 04/15  12:00:00,47.4489979832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,47.4621684354,0.0,0.0,0.0,15.863942322,29.242365,6.08783894701,0.0,3.20568,2.88215894701
 04/15  14:00:00,59.4190708303,1.07115610144,10.8811134381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,60.1432552115,1.20175824573,11.479679866,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,61.0444725954,1.30704853156,12.2791467955,0.0,15.863942322,29.242365,6.08789346778,0.0,3.20568,2.88221346778
 04/15  17:00:00,61.5098327188,1.40684256261,12.6548453438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,58.2196505571,1.12583116596,9.7066557877,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,52.9595880048,0.112453185836,0.940645046335,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,56.1143180778,0.0,0.0,0.0,15.863942322,29.242365,6.08780259282,0.0,3.20568,2.88212259282
 04/15  21:00:00,55.9364986327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.7501702452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.4284238967,0.0,0.0,0.0,15.863942322,29.242365,6.0877844487,0.0,3.20568,2.8821044487
 04/15  24:00:00,55.7491595253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.758154117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.7517968727,0.0,0.0,0.0,15.863942322,29.242365,6.08788202564,0.0,3.20568,2.88220202564
 04/16  03:00:00,55.7389043537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.9841884581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.9710591807,0.0,0.0,0.0,15.863942322,29.242365,6.08785856514,0.0,3.20568,2.88217856514
 04/16  06:00:00,53.1139703896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.3425622509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.3827960329,0.0,0.0,0.0,15.863942322,29.242365,6.08892109448,0.0,3.20568,2.88324109448
