Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  09:00:00,47.4205250458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.4388538317,0.0,0.0,0.0,15.863942322,29.242365,6.08891641074,0.0,3.20568,2.88323641074
 04/16  11:00:00,48.1201222803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.4326693697,0.0,0.0,0.0,15.863942322,29.242365,6.08891175551,0.0,3.20568,2.88323175551
 04/16  13:00:00,47.4421541894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.4277890043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.4203402518,0.0,0.0,0.0,15.863942322,29.242365,6.08789013235,0.0,3.20568,2.88221013235
 04/16  16:00:00,47.4203086515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,47.3580099056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.339397947,0.0,0.0,0.0,15.863942322,29.242365,6.08786583353,0.0,3.20568,2.88218583353
 04/16  19:00:00,51.8900651737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.1493697831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.9861062239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.7883910648,0.0,0.0,0.0,15.863942322,29.242365,6.08784155947,0.0,3.20568,2.88216155947
 04/16  23:00:00,56.4690060752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.7801817968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.7773609762,0.0,0.0,0.0,15.863942322,29.242365,6.08902382471,0.0,3.20568,2.88334382471
 04/17  02:00:00,55.7749344531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.7767846955,0.0,0.0,0.0,15.863942322,29.242365,6.08901198017,0.0,3.20568,2.88333198017
 04/17  04:00:00,56.044886012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,56.0205187386,0.0,0.0,0.0,15.863942322,29.242365,6.08900023529,0.0,3.20568,2.88332023529
 04/17  06:00:00,94.362416287,7.91923896773,32.7543775923,0.0,15.863942322,29.818365,3.28119145549,0.0555114554894,3.20568,0.02
 04/17  07:00:00,153.599406197,7.84923815053,32.9389892804,0.0,80.527626,29.818365,6.09179789963,0.0,3.20568,2.88611789963
 04/17  08:00:00,224.696187805,9.81674216379,56.7357893426,0.0,80.527626,75.0917375,32.7133648178,0.0118762488534,24.0426,8.65888856898
 04/17  09:00:00,243.178784121,11.2276831289,73.7738573607,0.0,80.527626,75.0917375,35.6401970064,0.0,24.0426,11.5975970064
 04/17  10:00:00,262.572817665,13.0988338715,87.2689236985,0.0,80.527626,79.0911225,46.5579780145,0.0,32.0568,14.5011780145
 04/17  11:00:00,285.07196307,15.9135340085,106.219962924,0.0,80.527626,79.0911225,46.5873914372,0.00420599669554,32.0568,14.5263854405
 04/17  12:00:00,296.440000833,19.0236682279,115.169405764,0.0,80.527626,79.0911225,49.5147118484,0.00614994919462,32.0568,17.4517618992
 04/17  13:00:00,296.565822935,21.4492602952,116.856409751,0.0,80.527626,75.0917375,33.5003372451,0.00655734293043,16.0284,17.4653799022
 04/17  14:00:00,311.690786645,24.271857083,129.135986501,0.0,80.527626,75.0917375,30.5277440578,0.00580800463408,16.0284,14.4935360532
 04/17  15:00:00,317.546518813,26.7588280307,134.494356051,0.0,80.527626,73.092045,14.8213545881,0.00669968585168,3.20568,11.6089749023
 04/17  16:00:00,300.625188322,23.0396491575,121.299323183,0.0,80.527626,73.092045,6.13632575827,0.0444263905655,3.20568,2.8862193677
 04/17  17:00:00,230.436249927,16.1133980957,101.320889436,0.0,80.527626,29.818365,6.10547750246,0.0138190619623,3.20568,2.88597844049
 04/17  18:00:00,218.301353829,13.7224585658,91.5962757232,0.0,80.527626,29.818365,8.97649461785,0.0087859621872,3.20568,5.76202865566
 04/17  19:00:00,196.280134855,11.3973804219,67.3930825042,0.0,80.527626,29.818365,6.16441820298,0.00161014842496,3.20568,2.95712805455
 04/17  20:00:00,177.905525693,9.8377387914,46.4587416589,0.0,80.527626,29.818365,8.90870162566,0.0,3.20568,5.70302162566
 04/17  21:00:00,55.9919928053,0.0,0.0,0.0,15.863942322,29.242365,8.97162495435,0.0,3.20568,5.76594495435
 04/17  22:00:00,55.8100566155,0.0,0.0,0.0,15.863942322,29.242365,6.09284134397,0.0,3.20568,2.88716134397
 04/17  23:00:00,56.4974873539,0.0,0.0,0.0,15.863942322,29.242365,6.09109060339,0.0,3.20568,2.88541060339
 04/17  24:00:00,55.7838539764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.7670524454,0.0,0.0,0.0,15.863942322,29.242365,6.0889960724,0.0,3.20568,2.8833160724
 04/18  02:00:00,55.7467252202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.7302716123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  04:00:00,56.9544681378,0.0,0.0,0.0,15.863942322,29.242365,6.08897732259,0.0,3.20568,2.88329732259
 04/18  05:00:00,56.8374070238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,95.5969153373,7.85074644371,33.6335874427,0.0,15.863942322,29.818365,6.66469345559,0.575733678108,3.20568,2.88327977748
 04/18  07:00:00,154.233328134,7.84923815053,33.5688472211,0.0,80.527626,29.818365,6.0916697805,0.0,3.20568,2.8859897805
 04/18  08:00:00,214.167064765,9.2215853839,46.8242213063,0.0,80.527626,75.0917375,29.8308427781,0.0088126041929,24.0426,5.77943017389
 04/18  09:00:00,221.349876037,10.1627413523,53.0543767592,0.0,80.527626,75.0917375,38.5344845413,0.0,24.0426,14.4918845413
 04/18  10:00:00,241.210998905,11.6872287468,67.3632001203,0.0,80.527626,79.0911225,43.6610975653,0.0,32.0568,11.6042975653
 04/18  11:00:00,267.99772167,14.1315970101,90.9640462894,0.0,80.527626,79.0911225,49.4839332031,0.0,32.0568,17.4271332031
 04/18  12:00:00,281.768297282,16.7680410248,102.782653463,0.0,80.527626,79.0911225,49.5058380652,0.00385525026917,32.0568,17.4451828149
 04/18  13:00:00,286.351409164,19.5126018964,108.608954468,0.0,80.527626,75.0917375,33.4909458384,0.00440037463279,16.0284,17.4581454638
 04/18  14:00:00,301.294188543,21.9653321679,121.094687498,0.0,80.527626,75.0917375,27.6304713623,0.00223770708776,16.0284,11.5998336552
 04/18  15:00:00,308.111459017,24.0980368919,127.778677254,0.0,80.527626,73.092045,17.7344636534,0.0237080218895,3.20568,14.5050756315
 04/18  16:00:00,287.810162147,19.1247926391,112.467240836,0.0,80.527626,73.092045,6.11962095371,0.0280359740126,3.20568,2.8859049797
 04/18  17:00:00,217.834338297,13.7829033831,91.1246759391,0.0,80.527626,29.818365,6.09181436615,0.0,3.20568,2.88613436615
 04/18  18:00:00,203.74053887,11.8730983726,78.96245046,0.0,80.527626,29.818365,6.09670459493,0.0,3.20568,2.89102459493
 04/18  19:00:00,192.36273619,10.2580875752,64.9390392564,0.0,80.527626,29.818365,8.97482829145,0.0,3.20568,5.76914829145
 04/18  20:00:00,183.38679057,9.28709109524,52.6844625672,0.0,80.527626,29.818365,8.97124870347,0.0,3.20568,5.76556870347
 04/18  21:00:00,55.7962661385,0.0,0.0,0.0,15.863942322,29.242365,6.09827766938,0.0,3.20568,2.89259766938
 04/18  22:00:00,55.8204513046,0.0,0.0,0.0,15.863942322,29.242365,6.09284627736,0.0,3.20568,2.88716627736
 04/18  23:00:00,56.5304214583,0.0,0.0,0.0,15.863942322,29.242365,6.09106004179,0.0,3.20568,2.88538004179
 04/18  24:00:00,55.8079344776,0.0,0.0,0.0,15.863942322,29.242365,6.08889679007,0.0,3.20568,2.88321679007
 04/19  01:00:00,55.7869941697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.7859678743,0.0,0.0,0.0,15.863942322,29.242365,6.08886844233,0.0,3.20568,2.88318844233
 04/19  03:00:00,55.7869559342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,56.0501605187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,56.0268325389,0.0,0.0,0.0,15.863942322,29.242365,6.08873469198,0.0,3.20568,2.88305469198
 04/19  06:00:00,95.5931425557,7.90252422236,33.9917788506,0.0,15.863942322,29.818365,3.32915455124,0.103474551244,3.20568,0.02
 04/19  07:00:00,156.803675561,7.84923815053,36.1234741959,0.0,80.527626,29.818365,6.09181392431,0.0,3.20568,2.88613392431
 04/19  08:00:00,222.086249414,9.37474282381,54.5678233741,0.0,80.527626,75.0917375,32.7118800109,0.0100324547892,24.0426,8.65924755616
 04/19  09:00:00,232.442108134,10.2590677285,64.0239650618,0.0,80.527626,75.0917375,35.6403139013,0.0,24.0426,11.5977139013
 04/19  10:00:00,244.409592628,11.0043451251,71.2371495023,0.0,80.527626,79.0911225,46.5566511218,0.0,32.0568,14.4998511218
 04/19  11:00:00,257.532659172,12.1709033654,82.4776977464,0.0,80.527626,79.0911225,46.5822202865,0.0,32.0568,14.5254202865
 04/19  12:00:00,266.908918386,13.2013835685,91.5028401545,0.0,80.527626,79.0911225,49.5066262136,0.0,32.0568,17.4498262136
 04/19  13:00:00,269.364452323,14.7526262479,96.3955423015,0.0,80.527626,75.0917375,33.4911132879,0.0,16.0284,17.4627132879
 04/19  14:00:00,275.685212088,17.0319591294,100.436973591,0.0,80.527626,75.0917375,28.3991605827,0.00246239134529,16.0284,12.3682981913
 04/19  15:00:00,274.403277245,18.0768243029,100.111682039,0.0,80.527626,73.092045,16.9655578846,0.023925151597,3.20568,13.735952733
 04/19  16:00:00,255.919359773,13.4452965979,86.2715082311,0.0,80.527626,73.092045,6.10710443862,0.0153893155624,3.20568,2.88603512306
 04/19  17:00:00,192.634240604,10.2456689092,69.4739265301,0.0,80.527626,29.818365,6.09161910234,0.0,3.20568,2.88593910234
 04/19  18:00:00,184.771290187,9.37873692511,62.4869610048,0.0,80.527626,29.818365,6.09686231816,0.0,3.20568,2.89118231816
 04/19  19:00:00,180.163985257,8.83431212211,53.8804020253,0.0,80.527626,29.818365,8.97475469131,0.0,3.20568,5.76907469131
 04/19  20:00:00,176.040126531,8.42878264486,45.956484915,0.0,80.527626,29.818365,8.97132620168,0.0,3.20568,5.76564620168
 04/19  21:00:00,55.9943824719,0.0,0.0,0.0,15.863942322,29.242365,8.97157200565,0.0,3.20568,5.76589200565
 04/19  22:00:00,55.8041477683,0.0,0.0,0.0,15.863942322,29.242365,6.09271589509,0.0,3.20568,2.88703589509
 04/19  23:00:00,56.4989771317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  24:00:00,55.7828011119,0.0,0.0,0.0,15.863942322,29.242365,6.08888256503,0.0,3.20568,2.88320256503
 04/20  01:00:00,55.7714995976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.7694829227,0.0,0.0,0.0,15.863942322,29.242365,6.08884940653,0.0,3.20568,2.88316940653
 04/20  03:00:00,55.7572192053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,56.0108637144,0.0,0.0,0.0,15.863942322,29.242365,6.0889914076,0.0,3.20568,2.8833114076
 04/20  05:00:00,55.9832249625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,85.59504049,7.84923815053,24.1048801837,0.0,15.863942322,29.818365,9.35731182245,3.26835304051,3.20568,2.88327878194
 04/20  07:00:00,150.29762918,7.84923815053,29.6734389615,0.0,80.527626,29.818365,3.32099618804,0.0953161880366,3.20568,0.02
 04/20  08:00:00,215.243905142,8.94081466602,48.1787998342,0.0,80.527626,75.0917375,32.7131451438,0.0122509827523,24.0426,8.65829416103
 04/20  09:00:00,234.501861144,9.94510056744,66.3952340455,0.0,80.527626,75.0917375,35.6388469433,0.0,24.0426,11.5962469433
 04/20  10:00:00,251.191033842,10.9687629691,78.0412920879,0.0,80.527626,79.0911225,46.5554350183,0.0,32.0568,14.4986350183
 04/20  11:00:00,264.418133832,12.3424402154,89.1863733882,0.0,80.527626,79.0911225,46.5800975657,0.0,32.0568,14.5232975657
 04/20  12:00:00,271.935947687,14.0323864338,95.7076080201,0.0,80.527626,79.0911225,49.5086451579,0.0,32.0568,17.4518451579
 04/20  13:00:00,264.721415107,14.645159168,91.8778761317,0.0,80.527626,75.0917375,33.51339753,0.0205752633648,16.0284,17.4644222667
 04/20  14:00:00,261.531785317,14.5949886804,88.7444178453,0.0,80.527626,75.0917375,30.5210706893,0.0,16.0284,14.4926706893
 04/20  15:00:00,248.019304801,13.3341344755,78.5209415867,0.0,80.527626,73.092045,14.8403264081,0.0269129015567,3.20568,11.6077335065
 04/20  16:00:00,221.907828573,9.64388305262,56.1297209759,0.0,80.527626,73.092045,6.10956452699,0.0178448829588,3.20568,2.88603964403
 04/20  17:00:00,157.556064497,8.09850480171,36.6096182966,0.0,80.527626,29.818365,6.09161886238,0.0,3.20568,2.88593886238
 04/20  18:00:00,154.378304514,7.97124643125,33.5679590211,0.0,80.527626,29.818365,8.96744304395,0.0,3.20568,5.76176304395
 04/20  19:00:00,159.054444007,7.85563963628,33.8246155127,0.0,80.527626,29.818365,6.09969442045,0.0,3.20568,2.89401442045
 04/20  20:00:00,163.553197335,7.84923815053,34.1418287469,0.0,80.527626,29.818365,8.97117892551,0.0,3.20568,5.76549892551
 04/20  21:00:00,55.9480027518,0.0,0.0,0.0,15.863942322,29.242365,8.97106823308,0.0,3.20568,5.76538823308
 04/20  22:00:00,55.7821664975,0.0,0.0,0.0,15.863942322,29.242365,6.09296291475,0.0,3.20568,2.88728291475
 04/20  23:00:00,56.4844553604,0.0,0.0,0.0,15.863942322,29.242365,6.09112425641,0.0,3.20568,2.88544425641
 04/20  24:00:00,55.7727646608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.7590574252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.7515469238,0.0,0.0,0.0,15.863942322,29.242365,6.08892011251,0.0,3.20568,2.88324011251
 04/21  03:00:00,55.7479253926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,57.0472982424,0.0,0.0,0.0,15.863942322,29.242365,6.08888047644,0.0,3.20568,2.88320047644
 04/21  05:00:00,56.8784794484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,94.0359359052,7.84967263598,32.0722706683,0.0,15.863942322,29.818365,7.30030610869,1.21146517224,3.20568,2.88316093645
 04/21  07:00:00,147.657563998,7.84923815053,27.0155517464,0.0,80.527626,29.818365,6.09163746718,0.0,3.20568,2.88595746718
 04/21  08:00:00,191.64456865,8.86152489815,24.737445805,0.0,80.527626,75.0917375,29.8214049347,0.0,24.0426,5.77880493471
 04/21  09:00:00,190.365115727,9.38652029981,22.9448924911,0.0,80.527626,75.0917375,38.5305073834,0.0,24.0426,14.4879073834
 04/21  10:00:00,197.57294577,9.76663354975,25.7624730462,0.0,80.527626,79.0911225,43.6591007156,0.0,32.0568,11.6023007156
 04/21  11:00:00,210.929615728,10.6633251767,37.4590561535,0.0,80.527626,79.0911225,46.5787988513,0.0,32.0568,14.5219988513
 04/21  12:00:00,222.632368146,12.0060027821,48.488090171,0.0,80.527626,79.0911225,49.5103691133,0.00228702803086,32.0568,17.4512820852
 04/21  13:00:00,226.360098252,13.5657892276,54.6393392244,0.0,80.527626,75.0917375,33.5113652838,0.0194732989409,16.0284,17.4634919848
 04/21  14:00:00,241.771729946,15.960487189,67.6385070773,0.0,80.527626,75.0917375,30.5268599179,0.00655732400277,16.0284,14.4919025939
 04/21  15:00:00,253.288765672,18.2563373373,78.8355492977,0.0,80.527626,73.092045,14.8402937578,0.0276854567732,3.20568,11.606928301
 04/21  16:00:00,243.521303911,14.3434265816,72.9796133139,0.0,80.527626,73.092045,6.15841406134,0.0667979938578,3.20568,2.88593606748
 04/21  17:00:00,186.421482461,11.4289379037,62.1589217721,0.0,80.527626,29.818365,6.09813353498,0.00631182111334,3.20568,2.88614171387
 04/21  18:00:00,181.996921135,10.7034685441,58.47239638,0.0,80.527626,29.818365,8.96815564768,0.000996100166276,3.20568,5.76147954752
 04/21  19:00:00,169.773229025,9.44016884224,43.2767984407,0.0,80.527626,29.818365,6.11787657899,0.0176180721809,3.20568,2.89457850681
 04/21  20:00:00,158.80999163,8.59038684593,28.9445031508,0.0,80.527626,29.818365,9.04895885957,0.078127988196,3.20568,5.76515087137
 04/21  21:00:00,55.720355568,0.0,0.0,0.0,15.863942322,29.242365,8.97040888981,0.0,3.20568,5.76472888981
 04/21  22:00:00,55.7476612763,0.0,0.0,0.0,15.863942322,29.242365,6.09277964724,0.0,3.20568,2.88709964724
 04/21  23:00:00,56.4574818441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  24:00:00,55.7368570475,0.0,0.0,0.0,15.863942322,29.242365,6.08896091065,0.0,3.20568,2.88328091065
 04/22  01:00:00,55.7135779342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.698400247,0.0,0.0,0.0,15.863942322,29.242365,6.08774722697,0.0,3.20568,2.88206722697
 04/22  03:00:00,55.7007077079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,55.944193688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.9176801146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,53.0718998102,0.0,0.0,0.0,15.863942322,29.242365,6.08780506556,0.0,3.20568,2.88212506556
 04/22  07:00:00,47.3056973156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.3350766044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.3881333716,0.0,0.0,0.0,15.863942322,29.242365,6.08892863506,0.0,3.20568,2.88324863506
 04/22  10:00:00,47.4046059844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,48.0928485514,0.0,0.0,0.0,15.863942322,29.242365,6.08888209712,0.0,3.20568,2.88320209712
 04/22  12:00:00,47.4146574884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,47.4460419604,0.0,0.0,0.0,15.863942322,29.242365,6.087775875,0.0,3.20568,2.882095875
 04/22  14:00:00,47.4187400863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.370589371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.3109803891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.2849191597,0.0,0.0,0.0,15.863942322,29.242365,6.08783324854,0.0,3.20568,2.88215324854
 04/22  18:00:00,47.2752531777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,51.7995855288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.0587512104,0.0,0.0,0.0,15.863942322,29.242365,6.08777199419,0.0,3.20568,2.88209199419
 04/22  21:00:00,55.9121075813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.7212773001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.3942193002,0.0,0.0,0.0,15.863942322,29.242365,6.08782897197,0.0,3.20568,2.88214897197
 04/22  24:00:00,55.701955527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.6929166316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.6905030454,0.0,0.0,0.0,15.863942322,29.242365,6.08776293781,0.0,3.20568,2.88208293781
 04/23  03:00:00,55.6949504353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,55.9370767908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.9142385345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,53.06120813,0.0,0.0,0.0,15.863942322,29.242365,6.08781424741,0.0,3.20568,2.88213424741
 04/23  07:00:00,47.2835247307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.3029741133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  09:00:00,47.3465893342,0.0,0.0,0.0,15.863942322,29.242365,6.08896981747,0.0,3.20568,2.88328981747
 04/23  10:00:00,47.3842494397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,48.0964198458,0.0,0.0,0.0,15.863942322,29.242365,6.08891620179,0.0,3.20568,2.88323620179
 04/23  12:00:00,47.4254646873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.4694623711,0.0,0.0,0.0,15.863942322,29.242365,6.0888626497,0.0,3.20568,2.8831826497
 04/23  14:00:00,50.0657523976,0.193291401717,2.38798039663,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,58.4799492462,0.882197362704,10.1155392416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,54.8845803735,0.638740037223,6.78945170882,0.0,15.863942322,29.242365,6.08784545318,0.0,3.20568,2.88216545318
 04/23  17:00:00,52.3050621016,0.440170157201,4.47209084169,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.379686215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,50.4990277212,0.0,0.0,0.0,15.863942322,29.242365,6.08782482733,0.0,3.20568,2.88214482733
 04/23  20:00:00,56.1845065643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,56.0272234174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.8264470887,0.0,0.0,0.0,15.863942322,29.242365,6.08775774315,0.0,3.20568,2.88207774315
 04/23  23:00:00,56.5068225844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.8201695053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.8181955988,0.0,0.0,0.0,15.863942322,29.242365,6.08879548303,0.0,3.20568,2.88311548303
 04/24  02:00:00,55.8167021376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.8148226198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,56.081175934,0.0,0.0,0.0,15.863942322,29.242365,6.08890725671,0.0,3.20568,2.88322725671
 04/24  05:00:00,56.0637362071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,109.23623246,8.30414781139,47.1634181172,0.0,15.863942322,29.818365,6.08893386222,0.0,3.20568,2.88325386222
 04/24  07:00:00,168.797413071,7.84923815053,48.0630668702,0.0,80.527626,29.818365,6.09176031985,0.0,3.20568,2.88608031985
 04/24  08:00:00,241.531037998,10.1508553573,73.2112559267,0.0,80.527626,75.0917375,29.8212633294,0.0,24.0426,5.77866332937
 04/24  09:00:00,247.463475434,10.8938195255,78.3968921388,0.0,80.527626,75.0917375,38.5288426612,0.0,24.0426,14.4862426612
 04/24  10:00:00,257.503782248,11.6117424978,83.7129736083,0.0,80.527626,79.0911225,43.6571956398,0.0,32.0568,11.6003956398
 04/24  11:00:00,269.693748443,12.1388808082,94.6753947392,0.0,80.527626,79.0911225,46.5766612669,0.0,32.0568,14.5198612669
 04/24  12:00:00,275.582197362,12.8049654334,100.590925455,0.0,80.527626,79.0911225,49.5028919117,0.0,32.0568,17.4460919117
 04/24  13:00:00,280.425809151,14.7026431168,107.516303991,0.0,80.527626,75.0917375,33.5133421536,0.0277650488062,16.0284,17.4571771048
 04/24  14:00:00,291.397427696,16.7166217254,116.461852247,0.0,80.527626,75.0917375,27.6241042851,0.0,16.0284,11.5957042851
 04/24  15:00:00,289.93445873,17.5310459573,116.189891314,0.0,80.527626,73.092045,17.7317355635,0.0233313309462,3.20568,14.5027242326
 04/24  16:00:00,267.788939292,12.4245421009,99.1668193811,0.0,80.527626,73.092045,6.10753636794,0.0158623450629,3.20568,2.88599402287
 04/24  17:00:00,201.568862821,9.50731147385,79.1616186255,0.0,80.527626,29.818365,6.09154246126,0.0,3.20568,2.88586246126
 04/24  18:00:00,194.300484228,9.00495286487,72.4055749249,0.0,80.527626,29.818365,6.09658160785,0.0,3.20568,2.89090160785
 04/24  19:00:00,193.414844513,8.67895799053,68.7120244673,0.0,80.527626,29.818365,8.97427000046,0.0,3.20568,5.76859000046
 04/24  20:00:00,193.506900238,8.43079579647,63.3531790497,0.0,80.527626,29.818365,8.97057153249,0.0,3.20568,5.76489153249
 04/24  21:00:00,56.0989440157,0.0,0.0,0.0,15.863942322,29.242365,6.09787073569,0.0,3.20568,2.89219073569
 04/24  22:00:00,55.8972695449,0.0,0.0,0.0,15.863942322,29.242365,6.09287780411,0.0,3.20568,2.88719780411
 04/24  23:00:00,56.5481080742,0.0,0.0,0.0,15.863942322,29.242365,6.09100144543,0.0,3.20568,2.88532144543
 04/24  24:00:00,55.8442401795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.8389422412,0.0,0.0,0.0,15.863942322,29.242365,6.08890125715,0.0,3.20568,2.88322125715
 04/25  02:00:00,55.8350153869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.8316486946,0.0,0.0,0.0,15.863942322,29.242365,6.08883350108,0.0,3.20568,2.88315350108
 04/25  04:00:00,57.1712473623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.9615604799,0.0,0.0,0.0,15.863942322,29.242365,6.08893768728,0.0,3.20568,2.88325768728
 04/25  06:00:00,110.913146977,8.28948130671,48.4153659083,0.0,15.863942322,29.818365,3.23764417252,0.0119641725152,3.20568,0.02
 04/25  07:00:00,171.358918785,7.84923815053,50.6236141175,0.0,80.527626,29.818365,6.09159205244,0.0,3.20568,2.88591205244
 04/25  08:00:00,249.280431107,10.6533577208,80.4577650561,0.0,80.527626,75.0917375,29.8207440362,0.0,24.0426,5.77814403622
 04/25  09:00:00,257.538036764,11.7442585632,87.6137109613,0.0,80.527626,75.0917375,38.5301742134,0.0,24.0426,14.4875742134
 04/25  10:00:00,269.249863508,13.1696410392,93.8913735885,0.0,80.527626,79.0911225,43.6568418284,0.0,32.0568,11.6000418284
 04/25  11:00:00,295.8719591,15.5244321149,117.425072872,0.0,80.527626,79.0911225,49.4762574961,0.0,32.0568,17.4194574961
 04/25  12:00:00,304.886505199,17.3580664937,125.295329685,0.0,80.527626,79.0911225,46.6000399313,0.0,32.0568,14.5432399313
 04/25  13:00:00,305.741065423,20.1597445385,127.330538102,0.0,80.527626,75.0917375,33.490813672,0.00294025124368,16.0284,17.4594734208
 04/25  14:00:00,316.343540797,22.6218284713,135.45449109,0.0,80.527626,75.0917375,30.5216600212,0.00458560314984,16.0284,14.488674418
 04/25  15:00:00,321.1016506,25.0167652821,139.803958535,0.0,80.527626,73.092045,14.8160938556,0.0050268466405,3.20568,11.605387009
 04/25  16:00:00,292.161157114,20.0267563209,115.854600572,0.0,80.527626,73.092045,6.1145397516,0.0229042003469,3.20568,2.88595555126
 04/25  17:00:00,219.39320416,14.989755103,91.4124348934,0.0,80.527626,29.818365,6.09979306091,0.00814451983152,3.20568,2.88596854108
 04/25  18:00:00,205.448904151,13.5948317394,78.8834590874,0.0,80.527626,29.818365,6.10522015524,0.0088073577394,3.20568,2.8907327975
 04/25  19:00:00,185.514448184,11.4483293741,58.2821194928,0.0,80.527626,29.818365,8.98376381551,0.0102123104902,3.20568,5.76787150502
 04/25  20:00:00,175.727697118,9.84447972869,44.4633435853,0.0,80.527626,29.818365,8.97180672961,0.00116857695343,3.20568,5.76495815265
 04/25  21:00:00,55.7754767234,0.0,0.0,0.0,15.863942322,29.242365,8.97034719418,0.0,3.20568,5.76466719418
 04/25  22:00:00,55.7823481101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  23:00:00,56.4854261152,0.0,0.0,0.0,15.863942322,29.242365,6.09106753471,0.0,3.20568,2.88538753471
 04/25  24:00:00,55.7744468908,0.0,0.0,0.0,15.863942322,29.242365,6.08890970613,0.0,3.20568,2.88322970613
 04/26  01:00:00,55.7666260392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.7525452548,0.0,0.0,0.0,15.863942322,29.242365,6.08883211917,0.0,3.20568,2.88315211917
 04/26  03:00:00,55.73124906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.9595620688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,55.9249990497,0.0,0.0,0.0,15.863942322,29.242365,6.08892869452,0.0,3.20568,2.88324869452
 04/26  06:00:00,67.6517273202,7.84923815053,7.69255653464,0.0,15.863942322,29.818365,22.7156690884,19.4899890884,3.20568,0.02
 04/26  07:00:00,132.458614639,7.84923815053,11.9486432936,0.0,80.527626,29.818365,10.7507406935,4.65914183949,3.20568,2.88591885405
 04/26  08:00:00,188.836229974,8.87496874108,21.9467302607,0.0,80.527626,75.0917375,32.7119225583,0.0121196305881,24.0426,8.65720292773
 04/26  09:00:00,199.049091417,9.93907641629,31.0232918967,0.0,80.527626,75.0917375,35.6350730534,0.0,24.0426,11.5924730534
 04/26  10:00:00,211.673684604,10.9204043266,38.6303183543,0.0,80.527626,79.0911225,43.6573231304,0.0,32.0568,11.6005231304
 04/26  11:00:00,229.799014911,12.6581902561,54.2653891538,0.0,80.527626,79.0911225,49.4852812877,0.00866148191493,32.0568,17.4198198058
 04/26  12:00:00,248.531806078,15.2061699868,71.1351292771,0.0,80.527626,79.0911225,46.6074610483,0.0113528243604,32.0568,14.5393082239
 04/26  13:00:00,259.986282492,18.2326598013,83.5406744038,0.0,80.527626,75.0917375,33.4990726145,0.0115679541637,16.0284,17.4591046603
 04/26  14:00:00,273.02594388,21.244724778,93.5561885007,0.0,80.527626,75.0917375,30.5290659094,0.0123067099321,16.0284,14.4883591995
 04/26  15:00:00,280.700415433,23.6209539685,100.846357909,0.0,80.527626,73.092045,14.8443459163,0.0337095710323,3.20568,11.6049563453
 04/26  16:00:00,268.184242017,18.4578874334,93.4904347414,0.0,80.527626,73.092045,6.15187101641,0.0604037833412,3.20568,2.88578723307
 04/26  17:00:00,207.800386561,14.0549247135,80.8165025126,0.0,80.527626,29.818365,6.1023852585,0.010755097729,3.20568,2.88595016077
 04/26  18:00:00,195.695416123,12.7106254565,70.1312077082,0.0,80.527626,29.818365,6.10881131071,0.0124441082303,3.20568,2.89068720248
 04/26  19:00:00,178.458583879,10.8361533423,51.6803025693,0.0,80.527626,29.818365,8.98003586644,0.00662633742339,3.20568,5.76772952901
 04/26  20:00:00,163.296057932,9.31974102415,32.4322767758,0.0,80.527626,29.818365,9.02540396198,0.054596630075,3.20568,5.76512733191
 04/26  21:00:00,55.9198981604,0.0,0.0,0.0,15.863942322,29.242365,6.09811297377,0.0,3.20568,2.89243297377
 04/26  22:00:00,55.7708782223,0.0,0.0,0.0,15.863942322,29.242365,6.09278350256,0.0,3.20568,2.88710350256
 04/26  23:00:00,56.4775107276,0.0,0.0,0.0,15.863942322,29.242365,6.09098746618,0.0,3.20568,2.88530746618
 04/26  24:00:00,55.7619149456,0.0,0.0,0.0,15.863942322,29.242365,6.08883038967,0.0,3.20568,2.88315038967
 04/27  01:00:00,55.7478638923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.7264067173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.7060825477,0.0,0.0,0.0,15.863942322,29.242365,6.08891651175,0.0,3.20568,2.88323651175
 04/27  04:00:00,55.9252694614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,55.8982993703,0.0,0.0,0.0,15.863942322,29.242365,6.08883473644,0.0,3.20568,2.88315473644
 04/27  06:00:00,66.2489884721,7.84923815053,6.29604307153,0.0,15.863942322,29.818365,28.5567092476,25.3310292476,3.20568,0.02
 04/27  07:00:00,130.522485469,7.84923815053,10.0234238862,0.0,80.527626,29.818365,15.895291428,9.80380418183,3.20568,2.88580724614
 04/27  08:00:00,186.623397667,8.56517404253,20.0576793426,0.0,80.527626,75.0917375,32.9359248253,0.236496849011,24.0426,8.65682797629
 04/27  09:00:00,200.605118913,9.63365397166,32.8851467146,0.0,80.527626,75.0917375,35.6356036779,0.0,24.0426,11.5930036779
 04/27  10:00:00,217.498628326,10.5993469708,44.7664941659,0.0,80.527626,79.0911225,43.6560875918,0.0,32.0568,11.5992875918
 04/27  11:00:00,237.276435558,12.2077325659,62.1999988685,0.0,80.527626,79.0911225,49.4743792505,0.0,32.0568,17.4175792505
 04/27  12:00:00,257.44485465,14.685764887,80.5753363007,0.0,80.527626,79.0911225,46.6032826231,0.00508700228931,32.0568,14.5413956208
 04/27  13:00:00,265.534007909,17.647870212,89.6845199677,0.0,80.527626,75.0917375,33.4950195262,0.010580322046,16.0284,17.4560392041
 04/27  14:00:00,280.426091527,20.8071253825,101.40294652,0.0,80.527626,75.0917375,27.6336988113,0.0119888238068,16.0284,11.5933099874
 04/27  15:00:00,293.877637379,23.4332417197,114.2102776,0.0,80.527626,73.092045,17.7320363198,0.0270777353045,3.20568,14.4992785845
 04/27  16:00:00,277.996546871,18.3889863822,103.372921947,0.0,80.527626,73.092045,6.15307387324,0.0614413171088,3.20568,2.88595255613
 04/27  17:00:00,218.042259105,13.8159700211,91.285681903,0.0,80.527626,29.818365,6.0937073513,0.00222901702308,3.20568,2.88579833428
 04/27  18:00:00,210.69472691,12.3916484109,85.3874200962,0.0,80.527626,29.818365,6.09643277984,0.0,3.20568,2.89075277984
 04/27  19:00:00,193.985826784,10.6481725639,67.3870999631,0.0,80.527626,29.818365,8.97381466125,0.0,3.20568,5.76813466125
 04/27  20:00:00,177.241411753,9.29366187252,46.3636609208,0.0,80.527626,29.818365,9.01045647442,0.0403977230992,3.20568,5.76437875132
 04/27  21:00:00,55.9570473518,0.0,0.0,0.0,15.863942322,29.242365,6.09821040818,0.0,3.20568,2.89253040818
 04/27  22:00:00,55.7873954232,0.0,0.0,0.0,15.863942322,29.242365,6.09261895945,0.0,3.20568,2.88693895945
 04/27  23:00:00,56.4802954859,0.0,0.0,0.0,15.863942322,29.242365,6.09101991893,0.0,3.20568,2.88533991893
 04/27  24:00:00,55.7590562334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.7501180738,0.0,0.0,0.0,15.863942322,29.242365,6.08881202316,0.0,3.20568,2.88313202316
 04/28  02:00:00,55.7407440905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.7305288656,0.0,0.0,0.0,15.863942322,29.242365,6.08889337408,0.0,3.20568,2.88321337408
 04/28  04:00:00,56.9354218769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.7390337345,0.0,0.0,0.0,15.863942322,29.242365,6.08880458827,0.0,3.20568,2.88312458827
 04/28  06:00:00,75.1662866483,7.84923815053,14.7693909319,0.0,15.863942322,29.818365,15.0959435063,11.8702635063,3.20568,0.02
 04/28  07:00:00,142.662730255,7.84923815053,22.0914481544,0.0,80.527626,29.818365,7.34695483583,1.2554139729,3.20568,2.88586086293
 04/28  08:00:00,212.284278931,9.02932962098,45.1459089068,0.0,80.527626,75.0917375,29.8340754437,0.0129679808112,24.0426,5.77850746293
 04/28  09:00:00,231.853621625,10.2705150404,63.4174205575,0.0,80.527626,75.0917375,38.5277417459,0.0,24.0426,14.4851417459
 04/28  10:00:00,247.85483057,11.8013852865,73.8737066892,0.0,80.527626,79.0911225,43.6555969912,0.0,32.0568,11.5987969912
 04/28  11:00:00,268.850440562,13.9136102947,92.0268923129,0.0,80.527626,79.0911225,46.5734215519,0.0,32.0568,14.5166215519
 04/28  12:00:00,277.766947471,16.2992824871,99.2526140934,0.0,80.527626,79.0911225,49.505739797,0.00833557686161,32.0568,17.4406042201
 04/28  13:00:00,279.816880626,19.0019089273,102.594499908,0.0,80.527626,75.0917375,33.4868582666,0.00822520931934,16.0284,17.4502330573
 04/28  14:00:00,291.490754814,21.6250975683,111.635726185,0.0,80.527626,75.0917375,27.6311202633,0.00821688766426,16.0284,11.5945033756
 04/28  15:00:00,295.831677165,23.5215802867,116.072074217,0.0,80.527626,73.092045,17.7338293056,0.030328971739,3.20568,14.4978203338
 04/28  16:00:00,273.168922485,17.0171903588,99.9173643154,0.0,80.527626,73.092045,3.2488633765,0.0231833764959,3.20568,0.02
 04/28  17:00:00,209.786875294,13.1750233204,83.6616170066,0.0,80.527626,29.818365,6.0975000409,0.00585468374107,3.20568,2.88596535716
 04/28  18:00:00,204.576627201,11.8754074039,79.7707295074,0.0,80.527626,29.818365,8.9670545925,0.0,3.20568,5.7613745925
 04/28  19:00:00,186.851794429,10.2379851782,60.8626884749,0.0,80.527626,29.818365,8.97329404421,0.0,3.20568,5.76761404421
 04/28  20:00:00,169.244489312,9.0791457998,38.8262024121,0.0,80.527626,29.818365,6.13558834384,0.0375481714494,3.20568,2.89236017239
 04/28  21:00:00,55.7548381342,0.0,0.0,0.0,15.863942322,29.242365,8.97043701685,0.0,3.20568,5.76475701685
 04/28  22:00:00,55.7722126108,0.0,0.0,0.0,15.863942322,29.242365,6.09271594047,0.0,3.20568,2.88703594047
 04/28  23:00:00,56.4813472222,0.0,0.0,0.0,15.863942322,29.242365,6.09087084512,0.0,3.20568,2.88519084512
 04/28  24:00:00,55.7799353999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.7770338701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.7541292094,0.0,0.0,0.0,15.863942322,29.242365,6.08771503991,0.0,3.20568,2.88203503991
 04/29  03:00:00,55.7319569739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.9676766391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.9332159347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,51.6516714212,0.0,0.0,0.0,15.863942322,29.242365,6.08772739467,0.0,3.20568,2.88204739467
 04/29  07:00:00,47.3165582162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.3799712614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.4404895205,0.0,0.0,0.0,15.863942322,29.242365,6.08877574766,0.0,3.20568,2.88309574766
 04/29  10:00:00,47.4681837116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,48.1626736731,0.0,0.0,0.0,15.863942322,29.242365,6.08884967192,0.0,3.20568,2.88316967192
 04/29  12:00:00,47.4875252899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,64.0747850108,1.26031846844,15.2987139222,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,72.7203460499,2.03973527332,23.1597685842,0.0,15.863942322,29.242365,6.08778687983,0.0,3.20568,2.88210687983
 04/29  15:00:00,71.7500732319,2.95842987809,21.2828347515,0.0,15.863942322,29.242365,3.24452353551,0.0188435355082,3.20568,0.02
 04/29  16:00:00,79.3039217997,5.01249985051,26.7858389895,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,72.8495221901,3.90651581853,21.441567031,0.0,15.863942322,29.242365,6.12413877879,0.0363406636484,3.20568,2.88211811514
 04/29  18:00:00,72.6573166746,3.70697419939,21.4738538782,0.0,15.863942322,29.242365,3.30779637977,0.0821163797653,3.20568,0.02
 04/29  19:00:00,65.9713272051,1.53701263345,13.8461626273,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.2706578381,0.0,0.0,0.0,15.863942322,29.242365,6.08769364021,0.0,3.20568,2.88201364021
 04/29  21:00:00,56.0711273061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.8138662539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.4770401019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.7812186436,0.0,0.0,0.0,15.863942322,29.242365,6.08770517982,0.0,3.20568,2.88202517982
 04/30  01:00:00,55.7681599904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.74753242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.7387783866,0.0,0.0,0.0,15.863942322,29.242365,6.0877107351,0.0,3.20568,2.8820307351
 04/30  04:00:00,55.9807426753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.9546622153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,51.6705829131,0.0,0.0,0.0,15.863942322,29.242365,6.08771649474,0.0,3.20568,2.88203649474
 04/30  07:00:00,47.3358216489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.3721065724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.4314591477,0.0,0.0,0.0,15.863942322,29.242365,6.08878588205,0.0,3.20568,2.88310588205
 04/30  10:00:00,47.4665945749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,48.1746335426,0.0,0.0,0.0,15.863942322,29.242365,6.08885218593,0.0,3.20568,2.88317218593
 04/30  12:00:00,50.1755435058,0.193291401717,2.48339020695,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,59.986420314,0.958110055834,11.5163672358,0.0,15.863942322,29.242365,6.08888628681,0.0,3.20568,2.88320628681
 04/30  14:00:00,70.9855941827,1.93485758401,21.5436704699,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,68.5940409948,2.07612778988,19.0186952304,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,77.8420816988,4.45560936828,25.8896958322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,71.6541163563,3.57023414577,20.586461456,0.0,15.863942322,29.242365,6.20707614862,0.119291702386,3.20568,2.88210444623
 04/30  18:00:00,75.3930476123,4.14271765778,23.7686413199,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,65.4844734431,1.45589331385,13.4476888657,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.2083299052,0.0,0.0,0.0,15.863942322,29.242365,6.08771981162,0.0,3.20568,2.88203981162
 04/30  21:00:00,56.0121530052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.8003256587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.4667472363,0.0,0.0,0.0,15.863942322,29.242365,6.08772487669,0.0,3.20568,2.88204487669
 04/30  24:00:00,55.7657124042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.7498423508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.7360053523,0.0,0.0,0.0,15.863942322,29.242365,6.08883825733,0.0,3.20568,2.88315825733
 05/01  03:00:00,55.7224618082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,55.9511872822,0.0,0.0,0.0,15.863942322,29.242365,6.08872836305,0.0,3.20568,2.88304836305
 05/01  05:00:00,55.9207071211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,67.9901631854,7.84989260019,8.0284114954,0.0,15.863942322,29.818365,16.7050120411,13.4793320411,3.20568,0.02
 05/01  07:00:00,128.405923363,7.84923815053,7.93315757469,0.0,80.527626,29.818365,14.041681449,7.9501670412,3.20568,2.88583440778
 05/01  08:00:00,176.246722788,8.77328956603,9.5502222421,0.0,80.527626,75.0917375,40.0905881092,7.39137723984,24.0426,8.65661086937
 05/01  09:00:00,181.798713369,9.47157447216,14.3598137523,0.0,80.527626,75.0917375,40.909551405,5.27681722778,24.0426,11.5901341772
 05/01  10:00:00,192.308671982,10.0655277643,20.2414727366,0.0,80.527626,79.0911225,43.9330831892,0.278918127552,32.0568,11.5973650617
 05/01  11:00:00,202.1264499,11.1279524525,28.2361900991,0.0,80.527626,79.0911225,46.5895441942,0.0174414460183,32.0568,14.5153027481
 05/01  12:00:00,214.316378021,12.3308003169,39.8870556837,0.0,80.527626,79.0911225,49.4988494493,0.00193035068764,32.0568,17.4401190986
 05/01  13:00:00,219.724675632,13.9791300329,47.6237014999,0.0,80.527626,75.0917375,33.4960529997,0.0179259442564,16.0284,17.4497270555
 05/01  14:00:00,233.413710735,15.8943680126,59.3776697347,0.0,80.527626,75.0917375,27.6253137024,0.00482072566662,16.0284,11.5920929767
 05/01  15:00:00,231.290097143,16.2052336908,58.9484524234,0.0,80.527626,73.092045,17.7308230396,0.0294167295857,3.20568,14.49572631
 05/01  16:00:00,211.113171318,11.8665431412,43.1550467309,0.0,80.527626,73.092045,3.24261509643,0.0169350964324,3.20568,0.02
 05/01  17:00:00,153.977592831,9.3537986728,31.9133169636,0.0,80.527626,29.818365,6.09150787048,0.0,3.20568,2.88582787048
 05/01  18:00:00,149.078741658,8.79962699995,27.5960024415,0.0,80.527626,29.818365,8.96713354241,0.0,3.20568,5.76145354241
 05/01  19:00:00,148.415898317,8.37753303089,24.2567715124,0.0,80.527626,29.818365,6.09926347884,0.0,3.20568,2.89358347884
 05/01  20:00:00,152.099855418,8.12360003336,22.5025118308,0.0,80.527626,29.818365,8.97015238129,0.0,3.20568,5.76447238129
 05/01  21:00:00,55.8763253123,0.0,0.0,0.0,15.863942322,29.242365,8.97030017902,0.0,3.20568,5.76462017902
 05/01  22:00:00,55.7211063799,0.0,0.0,0.0,15.863942322,29.242365,6.09236066204,0.0,3.20568,2.88668066204
 05/01  23:00:00,56.4462298144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.7373429768,0.0,0.0,0.0,15.863942322,29.242365,6.0887790064,0.0,3.20568,2.8830990064
 05/02  01:00:00,55.7271752055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.7239527215,0.0,0.0,0.0,15.863942322,29.242365,6.08882885695,0.0,3.20568,2.88314885695
 05/02  03:00:00,55.7149342531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,56.9182268474,0.0,0.0,0.0,15.863942322,29.242365,6.08871195431,0.0,3.20568,2.88303195431
 05/02  05:00:00,56.7332484733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,72.2297456343,7.84923815053,11.8560438134,0.0,15.863942322,29.818365,16.9887387847,13.7630587847,3.20568,0.02
 05/02  07:00:00,132.602314094,7.84923815053,12.0898193045,0.0,80.527626,29.818365,13.1104761322,7.01899663504,3.20568,2.88579949716
 05/02  08:00:00,184.665740578,8.73016182885,17.9569610974,0.0,80.527626,75.0917375,34.7075347864,2.00863920106,24.0426,8.65629558536
 05/02  09:00:00,190.521650785,9.48790015105,23.0116567139,0.0,80.527626,75.0917375,35.928517029,0.295972101117,24.0426,11.5899449279
 05/02  10:00:00,198.075928071,9.96923280194,26.0677255208,0.0,80.527626,79.0911225,43.65322412,0.0,32.0568,11.59642412
 05/02  11:00:00,206.006748711,10.4606529415,32.7625438908,0.0,80.527626,79.0911225,46.5864103362,0.0162056623318,32.0568,14.5134046739
 05/02  12:00:00,216.600966684,11.2370930824,43.2522091078,0.0,80.527626,79.0911225,49.4946707528,0.0,32.0568,17.4378707528
 05/02  13:00:00,221.950671325,12.2591570925,51.5607175058,0.0,80.527626,75.0917375,33.4906057476,0.0150012363667,16.0284,17.4472045112
 05/02  14:00:00,241.422887144,14.0819505149,69.1858829133,0.0,80.527626,75.0917375,27.6201108646,0.0,16.0284,11.5917108646
 05/02  15:00:00,255.589368865,16.1365991244,83.2795659103,0.0,80.527626,73.092045,17.721526506,0.020646177474,3.20568,14.4952003285
 05/02  16:00:00,246.611839271,11.9469097616,78.4829532244,0.0,80.527626,73.092045,3.28061326191,0.0549332619055,3.20568,0.02
 05/02  17:00:00,192.167579832,9.52686804109,69.7487266531,0.0,80.527626,29.818365,6.09143277773,0.0,3.20568,2.88575277773
 05/02  18:00:00,187.968509891,9.10979373475,66.026194057,0.0,80.527626,29.818365,6.09606870476,0.0,3.20568,2.89038870476
 05/02  19:00:00,186.685330623,8.81604878124,62.1822516344,0.0,80.527626,29.818365,8.97358571951,0.0,3.20568,5.76790571951
 05/02  20:00:00,188.627054049,8.5718546029,58.6564295174,0.0,80.527626,29.818365,8.96988726767,0.0,3.20568,5.76420726767
 05/02  21:00:00,55.8304029282,0.0,0.0,0.0,15.863942322,29.242365,8.96998615836,0.0,3.20568,5.76430615836
 05/02  22:00:00,55.8506293825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  23:00:00,56.5538005862,0.0,0.0,0.0,15.863942322,29.242365,6.09099206085,0.0,3.20568,2.88531206085
 05/02  24:00:00,55.8460757189,0.0,0.0,0.0,15.863942322,29.242365,6.08883957463,0.0,3.20568,2.88315957463
 05/03  01:00:00,55.8453739916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.845265377,0.0,0.0,0.0,15.863942322,29.242365,6.08871277142,0.0,3.20568,2.88303277142
 05/03  03:00:00,55.842414515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,56.1175844166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,56.0463876411,0.0,0.0,0.0,15.863942322,29.242365,6.08875639288,0.0,3.20568,2.88307639288
 05/03  06:00:00,87.2641676212,8.07597261054,26.9500297902,0.0,15.863942322,29.818365,3.28884015961,0.0631601596128,3.20568,0.02
 05/03  07:00:00,148.539051551,7.84923815053,27.9078767354,0.0,80.527626,29.818365,6.0913011335,0.0,3.20568,2.8856211335
 05/03  08:00:00,218.557987718,10.1477409584,50.2919703281,0.0,80.527626,75.0917375,29.8296414955,0.00991928062446,24.0426,5.77712221483
 05/03  09:00:00,232.520284859,11.281538683,63.0854255944,0.0,80.527626,75.0917375,38.5240642398,0.0,24.0426,14.4814642398
 05/03  10:00:00,239.677349625,12.0553054161,65.4716924055,0.0,80.527626,79.0911225,43.6530252745,0.0,32.0568,11.5962252745
 05/03  11:00:00,235.963959126,12.3771542175,60.7669526336,0.0,80.527626,79.0911225,46.5706281035,0.0,32.0568,14.5138281035
 05/03  12:00:00,231.935493648,12.8923503807,56.9249221719,0.0,80.527626,79.0911225,49.4898205788,0.0,32.0568,17.4330205788
 05/03  13:00:00,225.298901735,13.5215496795,53.6562342308,0.0,80.527626,75.0917375,30.5892574481,0.0153005693008,16.0284,14.5455568788
 05/03  14:00:00,229.750014554,14.8504564553,56.7750395064,0.0,80.527626,75.0917375,30.5131433352,0.000836549272675,16.0284,14.483906786
 05/03  15:00:00,231.039461126,15.9765038261,58.9365504071,0.0,80.527626,73.092045,14.8352273272,0.0287680466491,3.20568,11.6007792805
 05/03  16:00:00,218.578562945,12.0276665941,50.4202604369,0.0,80.527626,73.092045,6.14461581502,0.0531865831097,3.20568,2.88574923191
 05/03  17:00:00,162.62274025,9.75634142801,40.017215211,0.0,80.527626,29.818365,6.09153075886,0.0,3.20568,2.88585075886
 05/03  18:00:00,153.744880125,9.07002003599,31.9112706418,0.0,80.527626,29.818365,6.09631662357,0.0,3.20568,2.89063662357
 05/03  19:00:00,150.134270572,8.57124674708,25.7696552594,0.0,80.527626,29.818365,8.97326708794,0.0,3.20568,5.76758708794
