Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  20:00:00,153.207738238,8.27598825288,23.453096275,0.0,80.527626,29.818365,8.96939344003,0.0,3.20568,5.76371344003
 05/03  21:00:00,55.8936990256,0.0,0.0,0.0,15.863942322,29.242365,6.09779106404,0.0,3.20568,2.89211106404
 05/03  22:00:00,55.7482825697,0.0,0.0,0.0,15.863942322,29.242365,6.09263665139,0.0,3.20568,2.88695665139
 05/03  23:00:00,56.4690614206,0.0,0.0,0.0,15.863942322,29.242365,6.0909463896,0.0,3.20568,2.8852663896
 05/03  24:00:00,55.76178448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.7483015492,0.0,0.0,0.0,15.863942322,29.242365,6.0888053275,0.0,3.20568,2.8831253275
 05/04  02:00:00,55.739532506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.7309392361,0.0,0.0,0.0,15.863942322,29.242365,6.08884125399,0.0,3.20568,2.88316125399
 05/04  04:00:00,55.9691851708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.9369438896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,71.2553170641,7.84923815053,11.2701611907,0.0,15.863942322,29.818365,19.0601597958,12.9713142664,3.20568,2.88316552936
 05/04  07:00:00,134.635474448,7.84923815053,14.1092867994,0.0,80.527626,29.818365,8.86915752494,2.77785655599,3.20568,2.88562096895
 05/04  08:00:00,190.4720808,9.02014730021,23.4373423616,0.0,80.527626,75.0917375,29.8295710348,0.00993479359895,24.0426,5.77703624119
 05/04  09:00:00,196.87925411,9.95721069714,28.859031823,0.0,80.527626,75.0917375,35.6312385875,0.0,24.0426,11.5886385875
 05/04  10:00:00,206.606750577,10.7476057276,33.7750890533,0.0,80.527626,79.0911225,46.5460559438,0.0,32.0568,14.4892559438
 05/04  11:00:00,219.66643692,11.8964193856,44.9471092843,0.0,80.527626,79.0911225,46.5699576505,0.0,32.0568,14.5131576505
 05/04  12:00:00,232.048701797,13.6749751004,56.2396534493,0.0,80.527626,79.0911225,46.5915464914,0.000967668344436,32.0568,14.5337788231
 05/04  13:00:00,237.882801139,15.5419804491,64.1873479157,0.0,80.527626,75.0917375,33.4928249844,0.0174151995951,16.0284,17.4470097848
 05/04  14:00:00,251.962033615,18.0556421241,75.7366088067,0.0,80.527626,75.0917375,27.6256389105,0.00643438482123,16.0284,11.5908045256
 05/04  15:00:00,258.98964759,20.4507713796,82.3604075375,0.0,80.527626,73.092045,17.7274102894,0.0280065033267,3.20568,14.4937237861
 05/04  16:00:00,248.047189696,15.2381135006,76.6228618469,0.0,80.527626,73.092045,3.24555240485,0.0198724048506,3.20568,0.02
 05/04  17:00:00,192.161852644,11.9977236137,67.3028781528,0.0,80.527626,29.818365,6.09138813693,0.0,3.20568,2.88570813693
 05/04  18:00:00,182.632656774,10.8425510524,58.9819136174,0.0,80.527626,29.818365,8.96669980055,0.0,3.20568,5.76101980055
 05/04  19:00:00,177.46697616,9.89542476626,51.6415861049,0.0,80.527626,29.818365,6.09897498426,0.0,3.20568,2.89329498426
 05/04  20:00:00,176.387314178,9.23949194201,45.5382431427,0.0,80.527626,29.818365,8.97014155826,0.0,3.20568,5.76446155826
 05/04  21:00:00,55.9855954041,0.0,0.0,0.0,15.863942322,29.242365,8.96987086065,0.0,3.20568,5.76419086065
 05/04  22:00:00,55.813174664,0.0,0.0,0.0,15.863942322,29.242365,6.09237555779,0.0,3.20568,2.88669555779
 05/04  23:00:00,56.5216097971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  24:00:00,55.8002952393,0.0,0.0,0.0,15.863942322,29.242365,6.08879398654,0.0,3.20568,2.88311398654
 05/05  01:00:00,55.7753923431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.7559801867,0.0,0.0,0.0,15.863942322,29.242365,6.08882006666,0.0,3.20568,2.88314006666
 05/05  03:00:00,55.7410524093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.9286446228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  05:00:00,56.736291948,0.0,0.0,0.0,15.863942322,29.242365,6.08868219551,0.0,3.20568,2.88300219551
 05/05  06:00:00,73.0193869596,7.84923815053,12.6348146369,0.0,15.863942322,29.818365,14.9135153846,11.6878353846,3.20568,0.02
 05/05  07:00:00,136.267892926,7.84923815053,15.7220484847,0.0,80.527626,29.818365,7.18579687697,1.09443981812,3.20568,2.88567705886
 05/05  08:00:00,196.444063529,9.34953257714,29.0404652643,0.0,80.527626,75.0917375,29.8323375835,0.0127663715729,24.0426,5.77697121191
 05/05  09:00:00,207.968967359,10.5166826905,39.3296999918,0.0,80.527626,75.0917375,38.5228032328,0.0,24.0426,14.4802032328
 05/05  10:00:00,221.306846243,11.6392420943,47.5212981141,0.0,80.527626,79.0911225,43.654581724,0.00296094405032,32.0568,11.59482078
 05/05  11:00:00,239.129048675,13.46379505,62.7868922496,0.0,80.527626,79.0911225,46.5747213348,0.0064621502986,32.0568,14.5114591845
 05/05  12:00:00,253.02105823,15.8199001757,75.0153013766,0.0,80.527626,79.0911225,46.5934710397,0.00824403622962,32.0568,14.5284270035
 05/05  13:00:00,258.328019046,18.5471843497,81.582166959,0.0,80.527626,75.0917375,33.4890399895,0.0101249482269,16.0284,17.4505150413
 05/05  14:00:00,270.221142051,21.5006381,90.5131888409,0.0,80.527626,75.0917375,27.628267569,0.0101247862184,16.0284,11.5897427828
 05/05  15:00:00,275.310040025,23.8980161722,95.2021381797,0.0,80.527626,73.092045,17.7327893932,0.0324960730843,3.20568,14.4946133201
 05/05  16:00:00,258.934070653,18.3486490504,84.3774658694,0.0,80.527626,73.092045,6.156098838,0.0646945208353,3.20568,2.88572431717
 05/05  17:00:00,203.482211538,14.0964337015,76.4521908219,0.0,80.527626,29.818365,3.24173007762,0.0160500776157,3.20568,0.02
 05/05  18:00:00,198.220480448,13.1272578263,72.2491525425,0.0,80.527626,29.818365,8.97740407031,0.0106177247761,3.20568,5.76110634554
 05/05  19:00:00,191.44232654,11.4611611221,64.3069888751,0.0,80.527626,29.818365,8.97314785724,0.0,3.20568,5.76746785724
 05/05  20:00:00,183.895329604,9.89032156772,52.6421544767,0.0,80.527626,29.818365,6.09791738242,0.0,3.20568,2.89223738242
 05/05  21:00:00,55.791608491,0.0,0.0,0.0,15.863942322,29.242365,8.96989154677,0.0,3.20568,5.76421154677
 05/05  22:00:00,55.8124644357,0.0,0.0,0.0,15.863942322,29.242365,6.09256052244,0.0,3.20568,2.88688052244
 05/05  23:00:00,56.5177585846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  24:00:00,55.7993036208,0.0,0.0,0.0,15.863942322,29.242365,6.08883838434,0.0,3.20568,2.88315838434
 05/06  01:00:00,55.7795880141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.7543155005,0.0,0.0,0.0,15.863942322,29.242365,6.08770863645,0.0,3.20568,2.88202863645
 05/06  03:00:00,55.7395699863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.9710797997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.9381752474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,51.6621120572,0.0,0.0,0.0,15.863942322,29.242365,6.0876756272,0.0,3.20568,2.8819956272
 05/06  07:00:00,47.3518314578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.4098523876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4516448087,0.0,0.0,0.0,15.863942322,29.242365,6.08870165732,0.0,3.20568,2.88302165732
 05/06  10:00:00,47.4728779334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,48.176709226,0.0,0.0,0.0,15.863942322,29.242365,6.08872273839,0.0,3.20568,2.88304273839
 05/06  12:00:00,49.4277457673,0.146723385734,1.78534043384,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,63.0214692461,1.28166072853,14.2437987608,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,72.9610915669,3.13004523238,22.3295697441,0.0,15.863942322,29.242365,6.11469610775,0.0269494102534,3.20568,2.8820666975
 05/06  15:00:00,71.6568283562,3.9279676366,20.2177141869,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,77.5626120598,4.35728544066,25.6952495315,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,74.2098058242,4.60373006835,22.1099235925,0.0,15.863942322,29.242365,6.20534674024,0.117588583286,3.20568,2.88207815695
 05/06  18:00:00,74.7374575076,4.00302174636,23.2559768878,0.0,15.863942322,29.242365,3.34890527561,0.123225275611,3.20568,0.02
 05/06  19:00:00,66.6461901297,2.40350144741,13.648854573,0.0,15.863942322,29.242365,3.94629181465,0.720611814651,3.20568,0.02
 05/06  20:00:00,56.2711235616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,56.1022904849,0.0,0.0,0.0,15.863942322,29.242365,6.08774639397,0.0,3.20568,2.88206639397
 05/06  22:00:00,55.8971719988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.5303951974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.8239725069,0.0,0.0,0.0,15.863942322,29.242365,6.08771254995,0.0,3.20568,2.88203254995
 05/07  01:00:00,55.8177843801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.8079259084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.804245883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,56.0644089292,0.0,0.0,0.0,15.863942322,29.242365,6.08767169927,0.0,3.20568,2.88199169927
 05/07  05:00:00,56.0452015064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,50.3330545361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.406580597,0.0,0.0,0.0,15.863942322,29.242365,6.08774507571,0.0,3.20568,2.88206507571
 05/07  08:00:00,47.4301499756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.4623229071,0.0,0.0,0.0,15.863942322,29.242365,6.08866584618,0.0,3.20568,2.88298584618
 05/07  10:00:00,47.4844454259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,48.1639495847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,47.4802742319,0.0,0.0,0.0,15.863942322,29.242365,6.0886794728,0.0,3.20568,2.8829994728
 05/07  13:00:00,63.6795770232,1.12848375357,15.0392781572,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,68.5228840342,1.59462243568,19.4130627604,0.0,15.863942322,29.242365,6.08774473261,0.0,3.20568,2.88206473261
 05/07  15:00:00,69.818901188,1.80999478023,20.5019017779,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,65.5027857199,1.51389894055,16.4899141041,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,60.2601660597,1.07946596947,11.6847310786,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,59.9359070891,1.07115416262,11.4044796953,0.0,15.863942322,29.242365,6.08774968855,0.0,3.20568,2.88206968855
 05/07  19:00:00,51.8483076586,0.112453185836,1.16392779106,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,56.2569916635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,56.0927924894,0.0,0.0,0.0,15.863942322,29.242365,6.08773148455,0.0,3.20568,2.88205148455
 05/07  22:00:00,55.8845244592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.5634344615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.877931559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.875652329,0.0,0.0,0.0,15.863942322,29.242365,6.08874914019,0.0,3.20568,2.88306914019
 05/08  02:00:00,55.8737589486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.8717786111,0.0,0.0,0.0,15.863942322,29.242365,6.08875512447,0.0,3.20568,2.88307512447
 05/08  04:00:00,56.1488010128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,56.1183140598,0.0,0.0,0.0,15.863942322,29.242365,6.08876115203,0.0,3.20568,2.88308115203
 05/08  06:00:00,124.472706363,9.04647118647,64.4677512259,0.0,15.863942322,29.818365,3.23589327764,0.0102132776444,3.20568,0.02
 05/08  07:00:00,190.034501249,8.08670800167,69.0248313521,0.0,80.527626,29.818365,6.09131267631,0.0,3.20568,2.88563267631
 05/08  08:00:00,278.690119268,12.9877970495,107.494858845,0.0,80.527626,75.0917375,29.8188066211,0.0,24.0426,5.77620662106
 05/08  09:00:00,285.521976022,14.4345202635,112.875199873,0.0,80.527626,75.0917375,35.6284728939,0.0,24.0426,11.5858728939
 05/08  10:00:00,299.812333847,15.849148528,121.739736065,0.0,80.527626,79.0911225,46.5427988259,0.0,32.0568,14.4859988259
 05/08  11:00:00,317.351843763,17.9765013318,136.442303432,0.0,80.527626,79.0911225,46.5669222325,0.0,32.0568,14.5101222325
 05/08  12:00:00,328.382561106,21.4053846323,144.73096811,0.0,80.527626,79.0911225,46.5876136081,0.0,32.0568,14.5308136081
 05/08  13:00:00,332.836210054,24.8064375504,149.764812856,0.0,80.527626,75.0917375,33.469228465,0.0,16.0284,17.440828465
 05/08  14:00:00,342.356755761,27.8264080493,156.246167484,0.0,80.527626,75.0917375,27.6175077819,0.0,16.0284,11.5891077819
 05/08  15:00:00,341.126478405,29.9325069555,154.907361308,0.0,80.527626,73.092045,14.8019527826,0.000630620626279,3.20568,11.595642162
 05/08  16:00:00,334.434626595,27.8124786132,150.350748169,0.0,80.527626,73.092045,6.10647657768,0.0151267357367,3.20568,2.88566984195
 05/08  17:00:00,272.841757462,19.2293259334,140.627865328,0.0,80.527626,29.818365,6.09125798528,0.0,3.20568,2.88557798528
 05/08  18:00:00,255.800729683,15.094526451,127.736531993,0.0,80.527626,29.818365,6.09620018436,0.0,3.20568,2.89052018436
 05/08  19:00:00,244.502078037,12.8657312183,115.533366668,0.0,80.527626,29.818365,8.97277302803,0.0,3.20568,5.76709302803
 05/08  20:00:00,234.819801161,11.0530552395,101.995932781,0.0,80.527626,29.818365,8.96940938229,0.0,3.20568,5.76372938229
 05/08  21:00:00,56.1341757828,0.0,0.0,0.0,15.863942322,29.242365,6.09742477018,0.0,3.20568,2.89174477018
 05/08  22:00:00,55.9337309813,0.0,0.0,0.0,15.863942322,29.242365,6.09233133452,0.0,3.20568,2.88665133452
 05/08  23:00:00,56.6294577674,0.0,0.0,0.0,15.863942322,29.242365,6.09090293511,0.0,3.20568,2.88522293511
 05/08  24:00:00,55.9268009713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.9306456736,0.0,0.0,0.0,15.863942322,29.242365,6.08866233057,0.0,3.20568,2.88298233057
 05/09  02:00:00,55.9043388532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.8796344116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,57.2569012367,0.0,0.0,0.0,15.863942322,29.242365,6.08866096711,0.0,3.20568,2.88298096711
 05/09  05:00:00,57.0328095026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,120.163706678,8.86365215831,59.9004681681,0.0,15.863942322,29.818365,6.10760955029,0.0189499092261,3.20568,2.88297964106
 05/09  07:00:00,185.622480105,7.91598040623,64.7925729432,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  08:00:00,279.959079377,12.5731792222,109.181571091,0.0,80.527626,75.0917375,32.6974003678,0.0,24.0426,8.65480036782
 05/09  09:00:00,292.202904721,14.023027492,119.955972185,0.0,80.527626,75.0917375,35.6278805074,0.0,24.0426,11.5852805074
 05/09  10:00:00,306.616812425,15.3892216643,128.991012389,0.0,80.527626,79.0911225,43.6495506793,0.0,32.0568,11.5927506793
 05/09  11:00:00,322.296605709,17.8173725217,141.530221564,0.0,80.527626,79.0911225,46.5656991347,0.0,32.0568,14.5088991347
 05/09  12:00:00,328.296948372,20.1759282533,145.866434791,0.0,80.527626,79.0911225,49.4838558855,0.0,32.0568,17.4270558855
 05/09  13:00:00,326.341571329,22.0584930444,146.022387456,0.0,80.527626,75.0917375,30.5703350738,0.0,16.0284,14.5419350738
 05/09  14:00:00,332.025856423,24.7886756914,148.967620085,0.0,80.527626,75.0917375,27.6157101056,0.0,16.0284,11.5873101056
 05/09  15:00:00,328.558154558,25.6797550045,146.610384923,0.0,80.527626,73.092045,17.6962035021,0.0,3.20568,14.4905235021
 05/09  16:00:00,313.940180437,19.9389922358,137.743499473,0.0,80.527626,73.092045,6.10709272605,0.0158334978766,3.20568,2.88557922817
 05/09  17:00:00,249.469623644,13.7863642605,122.708171014,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  18:00:00,240.578776414,12.4298769994,115.182860505,0.0,80.527626,29.818365,8.96618139062,0.0,3.20568,5.76050139062
 05/09  19:00:00,229.238752107,11.0157003215,103.847203193,0.0,80.527626,29.818365,6.09885384362,0.0,3.20568,2.89317384362
 05/09  20:00:00,221.304452428,9.95606099184,89.8491019271,0.0,80.527626,29.818365,8.96921270181,0.0,3.20568,5.76353270181
 05/09  21:00:00,55.9302595738,0.0,0.0,0.0,15.863942322,29.242365,8.96937676636,0.0,3.20568,5.76369676636
 05/09  22:00:00,55.9239424325,0.0,0.0,0.0,15.863942322,29.242365,6.09217382871,0.0,3.20568,2.88649382871
 05/09  23:00:00,56.6128921405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.9103561487,0.0,0.0,0.0,15.863942322,29.242365,6.08878882949,0.0,3.20568,2.88310882949
 05/10  01:00:00,55.8901572564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.8397918005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.8309624067,0.0,0.0,0.0,15.863942322,29.242365,6.08877704118,0.0,3.20568,2.88309704118
 05/10  04:00:00,56.1014560524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,56.0783173997,0.0,0.0,0.0,15.863942322,29.242365,6.08876817025,0.0,3.20568,2.88308817025
 05/10  06:00:00,102.873898137,8.37721746465,43.6017888954,0.0,15.863942322,29.818365,3.25004428207,0.0243642820739,3.20568,0.02
 05/10  07:00:00,165.877482972,7.84923815053,45.1573006826,0.0,80.527626,29.818365,6.09131742409,0.0,3.20568,2.88563742409
 05/10  08:00:00,249.938879215,11.0408208784,80.7371239479,0.0,80.527626,75.0917375,29.8182642457,0.0,24.0426,5.77566424568
 05/10  09:00:00,266.075906224,12.8095675782,95.0895720608,0.0,80.527626,75.0917375,35.628477988,0.0,24.0426,11.585877988
 05/10  10:00:00,294.510792892,15.2648715811,117.033961086,0.0,80.527626,79.0911225,46.5415317014,0.0,32.0568,14.4847317014
 05/10  11:00:00,313.687430864,17.9742820658,132.795420708,0.0,80.527626,79.0911225,46.5638985299,0.0,32.0568,14.5070985299
 05/10  12:00:00,320.881685234,20.7995214462,137.849123724,0.0,80.527626,79.0911225,46.586246454,0.000445479860095,32.0568,14.5290009741
 05/10  13:00:00,324.09812955,23.8291329403,142.013672275,0.0,80.527626,75.0917375,33.4687690608,0.00339884339275,16.0284,17.4369702174
 05/10  14:00:00,329.725448985,25.6467317648,145.815621703,0.0,80.527626,75.0917375,27.6165936372,0.000958227713497,16.0284,11.5872354095
 05/10  15:00:00,329.506585025,27.0843556827,146.154499467,0.0,80.527626,73.092045,14.8025332449,0.0,3.20568,11.5968532449
 05/10  16:00:00,325.109297602,24.1415032649,144.691692902,0.0,80.527626,73.092045,6.12432283675,0.0331900769044,3.20568,2.88545275984
 05/10  17:00:00,256.99341637,16.5441487132,127.464371168,0.0,80.527626,29.818365,6.09317188546,0.00199784824619,3.20568,2.88549403721
 05/10  18:00:00,240.404918592,14.1453883612,113.305002751,0.0,80.527626,29.818365,6.09576476013,0.0,3.20568,2.89008476013
 05/10  19:00:00,226.466366856,12.1395889466,99.6700432782,0.0,80.527626,29.818365,8.9724844632,0.0,3.20568,5.7668044632
 05/10  20:00:00,223.857276704,10.7774640886,91.3075308993,0.0,80.527626,29.818365,6.09728470946,0.0,3.20568,2.89160470946
 05/10  21:00:00,56.1442737993,0.0,0.0,0.0,15.863942322,29.242365,8.96947070823,0.0,3.20568,5.76379070823
 05/10  22:00:00,55.9327121645,0.0,0.0,0.0,15.863942322,29.242365,6.09216711195,0.0,3.20568,2.88648711195
 05/10  23:00:00,56.6229066908,0.0,0.0,0.0,15.863942322,29.242365,6.09065640651,0.0,3.20568,2.88497640651
 05/10  24:00:00,55.9232865107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.890043184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.8576448294,0.0,0.0,0.0,15.863942322,29.242365,6.08864194266,0.0,3.20568,2.88296194266
 05/11  03:00:00,55.8478642714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,56.1145308945,0.0,0.0,0.0,15.863942322,29.242365,6.08862579153,0.0,3.20568,2.88294579153
 05/11  05:00:00,56.0919634577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,105.25572652,8.51073950215,45.8337879509,0.0,15.863942322,29.818365,3.25022338879,0.0245433887919,3.20568,0.02
 05/11  07:00:00,174.928721427,7.88364342522,54.1530892339,0.0,80.527626,29.818365,6.09139051696,0.0,3.20568,2.88571051696
 05/11  08:00:00,279.687673708,12.5062226454,108.976287591,0.0,80.527626,75.0917375,32.6966615085,0.0,24.0426,8.65406150849
 05/11  09:00:00,296.231730211,14.8858704802,123.108713233,0.0,80.527626,75.0917375,35.6275460746,0.0,24.0426,11.5849460746
 05/11  10:00:00,307.21968563,17.2963230117,127.672038906,0.0,80.527626,79.0911225,43.6481168272,0.0,32.0568,11.5913168272
 05/11  11:00:00,320.680472642,20.2053143704,137.509760653,0.0,80.527626,79.0911225,46.5681129285,0.00412829213891,32.0568,14.5071846363
 05/11  12:00:00,330.440855097,23.0294956244,145.142802554,0.0,80.527626,79.0911225,46.5865941421,0.00352480595761,32.0568,14.5262693361
 05/11  13:00:00,323.805700402,24.7939889853,140.742410839,0.0,80.527626,75.0917375,33.473058648,0.00608830604681,16.0284,17.4385703419
 05/11  14:00:00,327.975570863,26.1699755498,143.541237718,0.0,80.527626,75.0917375,27.6206949024,0.00383992070462,16.0284,11.5884549817
 05/11  15:00:00,325.781630701,27.3125442686,142.212503741,0.0,80.527626,73.092045,14.8000666532,0.0,3.20568,11.5943866532
 05/11  16:00:00,316.256051741,24.2783738336,135.730573155,0.0,80.527626,73.092045,6.12570817516,0.0345343520106,3.20568,2.88549382315
 05/11  17:00:00,249.819776252,16.6873322493,120.162262982,0.0,80.527626,29.818365,6.09120750458,0.0,3.20568,2.88552750458
 05/11  18:00:00,240.552370359,15.0942874333,112.493925492,0.0,80.527626,29.818365,6.09606359247,0.0,3.20568,2.89038359247
 05/11  19:00:00,227.23305487,12.7397730091,99.8353327343,0.0,80.527626,29.818365,8.97234607792,0.0,3.20568,5.76666607792
 05/11  20:00:00,221.139481259,10.9730082058,88.4071210649,0.0,80.527626,29.818365,6.09755117811,0.0,3.20568,2.89187117811
 05/11  21:00:00,56.1282341284,0.0,0.0,0.0,15.863942322,29.242365,8.96913267422,0.0,3.20568,5.76345267422
 05/11  22:00:00,55.9209176122,0.0,0.0,0.0,15.863942322,29.242365,6.0924264049,0.0,3.20568,2.8867464049
 05/11  23:00:00,56.6222228508,0.0,0.0,0.0,15.863942322,29.242365,6.09064771763,0.0,3.20568,2.88496771763
 05/11  24:00:00,55.8815514024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.8661628384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.8618789093,0.0,0.0,0.0,15.863942322,29.242365,6.08873702938,0.0,3.20568,2.88305702938
 05/12  03:00:00,55.8523510582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.2131158006,0.0,0.0,0.0,15.863942322,29.242365,6.08871343722,0.0,3.20568,2.88303343722
 05/12  05:00:00,57.0077753473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,110.89409364,8.44748815424,51.0741862103,0.0,15.863942322,29.818365,6.10392018052,0.0152302853485,3.20568,2.88300989517
 05/12  07:00:00,177.062744681,7.8584439577,56.3034746344,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/12  08:00:00,272.057321328,12.0949571068,101.757696372,0.0,80.527626,75.0917375,32.6960271047,0.0,24.0426,8.6534271047
 05/12  09:00:00,288.633935384,14.5198749546,115.877838357,0.0,80.527626,75.0917375,35.6278695272,0.0,24.0426,11.5852695272
 05/12  10:00:00,300.160980278,16.6021696079,121.312225789,0.0,80.527626,79.0911225,43.6482607041,0.0,32.0568,11.5914607041
 05/12  11:00:00,320.829457884,19.6692201737,138.196042939,0.0,80.527626,79.0911225,46.5673500119,0.00349845405208,32.0568,14.5070515579
 05/12  12:00:00,328.338797131,22.2384780434,143.825520185,0.0,80.527626,79.0911225,46.587616507,0.0066153064259,32.0568,14.5242012006
 05/12  13:00:00,325.090359016,24.0310033655,142.775442082,0.0,80.527626,75.0917375,33.4747422395,0.0086597162193,16.0284,17.4376825233
 05/12  14:00:00,337.729514478,26.6216038588,152.814525575,0.0,80.527626,75.0917375,27.6194687274,0.00320081218269,16.0284,11.5878679153
 05/12  15:00:00,336.909089848,28.8570775275,151.764693469,0.0,80.527626,73.092045,14.7998215107,0.000500977333737,3.20568,11.5936405334
 05/12  16:00:00,331.223932895,27.1157612335,147.833916074,0.0,80.527626,73.092045,6.12411973374,0.0330420746428,3.20568,2.88539765909
 05/12  17:00:00,262.099833023,18.3766185067,130.731670221,0.0,80.527626,29.818365,6.0985151739,0.00741195108452,3.20568,2.88542322281
 05/12  18:00:00,244.463987714,15.6009808734,115.891702016,0.0,80.527626,29.818365,6.09624113062,0.000311155536606,3.20568,2.89024997508
 05/12  19:00:00,227.770800776,12.9889430173,100.408263366,0.0,80.527626,29.818365,8.97203112199,0.0,3.20568,5.76635112199
 05/12  20:00:00,218.198504052,11.1212773648,85.5852554625,0.0,80.527626,29.818365,6.09738562552,0.0,3.20568,2.89170562552
 05/12  21:00:00,55.9222637663,0.0,0.0,0.0,15.863942322,29.242365,8.96949522115,0.0,3.20568,5.76381522115
 05/12  22:00:00,55.9257881565,0.0,0.0,0.0,15.863942322,29.242365,6.09225574266,0.0,3.20568,2.88657574266
 05/12  23:00:00,56.6188699541,0.0,0.0,0.0,15.863942322,29.242365,6.09074108664,0.0,3.20568,2.88506108664
 05/12  24:00:00,55.8830639051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.8666150952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.8539921069,0.0,0.0,0.0,15.863942322,29.242365,6.08766436001,0.0,3.20568,2.88198436001
 05/13  03:00:00,55.8488439572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,56.1151217936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,56.0875027813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,50.3697008654,0.0,0.0,0.0,15.863942322,29.242365,6.08769789498,0.0,3.20568,2.88201789498
 05/13  07:00:00,47.4480601693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,52.024029543,0.3433098245,4.19097644038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,58.4200999975,2.3038777949,8.59969490044,0.0,15.863942322,29.242365,6.0887039232,0.0,3.20568,2.8830239232
 05/13  10:00:00,61.8314709142,3.40375600054,10.8973052472,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,80.114053347,4.76908051406,27.1209230985,0.0,15.863942322,29.242365,6.08872708498,0.0,3.20568,2.88304708498
 05/13  12:00:00,80.8252236286,4.75935429227,28.5178282631,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,73.9697192231,4.36962578814,22.0427911874,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,84.6902749937,5.17421195224,31.9597394013,0.0,15.863942322,29.242365,6.08770999359,0.0,3.20568,2.88202999359
 05/13  15:00:00,79.5523265881,5.0180843356,26.9870757356,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,80.706208477,5.02806059202,28.1450649343,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,73.611383244,4.69936863651,21.3909517351,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,70.3798520936,3.92159763273,18.9464379532,0.0,15.863942322,29.242365,6.08768342332,0.0,3.20568,2.88200342332
 05/13  19:00:00,68.7110389286,3.56855101326,15.9234453012,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,56.8578472253,0.4130603212,0.114679122336,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,56.0889673776,0.0,0.0,0.0,15.863942322,29.242365,6.08764167251,0.0,3.20568,2.88196167251
 05/13  22:00:00,55.8576921018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.5456884495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.8652043888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.8684738566,0.0,0.0,0.0,15.863942322,29.242365,6.08767210268,0.0,3.20568,2.88199210268
 05/14  02:00:00,55.8680267616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.8729066503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,56.1323656068,0.0,0.0,0.0,15.863942322,29.242365,6.0876994056,0.0,3.20568,2.8820194056
 05/14  05:00:00,56.0615622378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,50.3557582711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.4192360427,0.0,0.0,0.0,15.863942322,29.242365,6.08761546601,0.0,3.20568,2.88193546601
 05/14  08:00:00,47.4354655745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  09:00:00,47.4588063992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,49.608212697,0.173754722326,1.95047197727,0.0,15.863942322,29.242365,6.08872138895,0.0,3.20568,2.88304138895
 05/14  11:00:00,63.1319116813,1.81545208833,13.108076154,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,70.5567589226,3.52667276185,19.4978622508,0.0,15.863942322,29.242365,6.08871715346,0.0,3.20568,2.88303715346
 05/14  13:00:00,73.5811469318,4.07383465834,21.9645939065,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,84.2372322038,5.32576300419,31.3607985122,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,78.1904415783,4.80342514465,25.8409914373,0.0,15.863942322,29.242365,6.08769476094,0.0,3.20568,2.88201476094
 05/14  16:00:00,86.0071528856,5.68179355902,32.7926632207,0.0,15.863942322,29.242365,3.22577870576,9.87057564982e-05,3.20568,0.02
 05/14  17:00:00,77.4906158447,4.90462517473,25.0546332499,0.0,15.863942322,29.242365,3.22581713064,0.000137130644308,3.20568,0.02
 05/14  18:00:00,83.7648385226,5.45553961635,30.7794861483,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,73.7187361749,4.46331701351,20.0323130415,0.0,15.863942322,29.242365,6.08731980158,0.0,3.20568,2.88163980158
 05/14  20:00:00,71.4709139909,2.52519799996,12.6337080874,0.0,15.863942322,29.242365,3.37289034361,0.147210343607,3.20568,0.02
 05/14  21:00:00,65.8884216469,0.951620480669,8.81010312224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.9139903825,0.0,0.0,0.0,15.863942322,29.242365,6.08769129048,0.0,3.20568,2.88201129048
 05/14  23:00:00,56.5940908836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.9050454718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.9010561201,0.0,0.0,0.0,15.863942322,29.242365,6.08872633116,0.0,3.20568,2.88304633116
 05/15  02:00:00,55.884352512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.832599108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,56.1069677012,0.0,0.0,0.0,15.863942322,29.242365,6.08868088728,0.0,3.20568,2.88300088728
 05/15  05:00:00,56.0879204919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,108.104016468,8.55315318886,48.6303226032,0.0,15.863942322,29.818365,6.10467279541,0.0160372881849,3.20568,2.88295550723
 05/15  07:00:00,179.741443792,7.88016251588,58.9562850765,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  08:00:00,274.532203486,11.7197204997,104.608729637,0.0,80.527626,75.0917375,32.6959050463,0.0,24.0426,8.6533050463
 05/15  09:00:00,253.719221279,11.8972063273,83.6376828381,0.0,80.527626,75.0917375,35.6269596475,0.0,24.0426,11.5843596475
 05/15  10:00:00,250.471017712,12.040516559,76.252822305,0.0,80.527626,79.0911225,43.646054615,0.0,32.0568,11.589254615
 05/15  11:00:00,250.120350785,11.759339004,75.5027329646,0.0,80.527626,79.0911225,46.5611578659,0.0,32.0568,14.5043578659
 05/15  12:00:00,236.727244566,11.3579063679,63.2237776399,0.0,80.527626,79.0911225,46.5794054359,0.0,32.0568,14.5226054359
 05/15  13:00:00,231.822091066,11.3868301332,62.2932362348,0.0,80.527626,75.0917375,33.4763628472,0.0155674505618,16.0284,17.4323953966
 05/15  14:00:00,246.967128446,12.2616052893,76.5398066117,0.0,80.527626,75.0917375,27.6126241349,0.0,16.0284,11.5842241349
 05/15  15:00:00,262.623385925,14.7042978696,91.7224090607,0.0,80.527626,73.092045,14.8185273275,0.0199744440011,3.20568,11.5928728835
 05/15  16:00:00,253.408092462,11.5781391855,85.618797085,0.0,80.527626,73.092045,6.10587387677,0.0146744875503,3.20568,2.88551938922
 05/15  17:00:00,198.705762094,9.58467571624,76.1856629367,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  18:00:00,195.997755351,9.19866189818,73.8717665391,0.0,80.527626,29.818365,8.96574095326,0.0,3.20568,5.76006095326
 05/15  19:00:00,191.980844281,8.95377794989,68.4022406247,0.0,80.527626,29.818365,8.97150136581,0.0,3.20568,5.76582136581
 05/15  20:00:00,191.16455672,8.65921708068,60.7699146845,0.0,80.527626,29.818365,6.09702288393,0.0,3.20568,2.89134288393
 05/15  21:00:00,56.0598052611,0.0,0.0,0.0,15.863942322,29.242365,8.9688503688,0.0,3.20568,5.7631703688
 05/15  22:00:00,55.8457348894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  23:00:00,56.5461865132,0.0,0.0,0.0,15.863942322,29.242365,6.0907572606,0.0,3.20568,2.8850772606
 05/15  24:00:00,55.8385015717,0.0,0.0,0.0,15.863942322,29.242365,6.08861481383,0.0,3.20568,2.88293481383
 05/16  01:00:00,55.8321019057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.8272713231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.8187142422,0.0,0.0,0.0,15.863942322,29.242365,6.08871977667,0.0,3.20568,2.88303977667
 05/16  04:00:00,57.1530251684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.9609839756,0.0,0.0,0.0,15.863942322,29.242365,6.08866715652,0.0,3.20568,2.88298715652
 05/16  06:00:00,106.321509595,8.18429604784,46.7820161554,0.0,15.863942322,29.818365,3.23472176212,0.0090417621157,3.20568,0.02
 05/16  07:00:00,171.999464291,7.84923815053,51.2557927698,0.0,80.527626,29.818365,6.09123533218,0.0,3.20568,2.88555533218
 05/16  08:00:00,251.173572671,10.4106326165,82.5838389171,0.0,80.527626,75.0917375,29.8181069666,0.0,24.0426,5.77550696656
 05/16  09:00:00,265.32936193,11.7669009706,95.3731899629,0.0,80.527626,75.0917375,35.6252789498,0.0,24.0426,11.5826789498
 05/16  10:00:00,249.174128626,11.4369930346,75.5819971264,0.0,80.527626,79.0911225,43.6530467984,0.0085850160903,32.0568,11.5876617823
 05/16  11:00:00,238.459086309,11.1746751148,64.4611620162,0.0,80.527626,79.0911225,46.5604479137,0.0,32.0568,14.5036479137
 05/16  12:00:00,240.013865587,11.2012094564,66.6829302663,0.0,80.527626,79.0911225,46.5779700352,0.0,32.0568,14.5211700352
 05/16  13:00:00,239.997501326,11.8399332567,70.0122540525,0.0,80.527626,75.0917375,33.478311095,0.014898941115,16.0284,17.4350121539
 05/16  14:00:00,248.13599429,13.5851197909,76.3924208604,0.0,80.527626,75.0917375,27.612961608,0.0,16.0284,11.584561608
 05/16  15:00:00,257.162259729,15.6350364416,85.3513051348,0.0,80.527626,73.092045,14.8194901439,0.0209297082859,3.20568,11.5928804356
 05/16  16:00:00,257.114669473,12.5077418546,88.4088447525,0.0,80.527626,73.092045,6.14271960519,0.0515923849073,3.20568,2.88544722028
 05/16  17:00:00,205.905163431,10.4312089062,82.546791073,0.0,80.527626,29.818365,6.09111913763,0.0,3.20568,2.88543913763
 05/16  18:00:00,199.297956793,9.78207118941,76.5984557023,0.0,80.527626,29.818365,6.09554708608,0.0,3.20568,2.88986708608
 05/16  19:00:00,194.341933708,9.28826909353,70.7155681825,0.0,80.527626,29.818365,8.97172949896,0.0,3.20568,5.76604949896
 05/16  20:00:00,192.175585867,8.90438916837,61.801622559,0.0,80.527626,29.818365,6.09687524563,0.0,3.20568,2.89119524563
 05/16  21:00:00,55.8817737123,0.0,0.0,0.0,15.863942322,29.242365,8.96871091791,0.0,3.20568,5.76303091791
 05/16  22:00:00,55.8449556085,0.0,0.0,0.0,15.863942322,29.242365,6.09206003429,0.0,3.20568,2.88638003429
 05/16  23:00:00,56.5491084319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  24:00:00,55.8420759892,0.0,0.0,0.0,15.863942322,29.242365,6.08857271203,0.0,3.20568,2.88289271203
 05/17  01:00:00,55.8309456463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.8170557976,0.0,0.0,0.0,15.863942322,29.242365,6.08867160137,0.0,3.20568,2.88299160137
 05/17  03:00:00,55.8137839943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.0832870307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,56.0625655762,0.0,0.0,0.0,15.863942322,29.242365,6.08861184279,0.0,3.20568,2.88293184279
 05/17  06:00:00,101.481405365,8.18996654103,42.3980583785,0.0,15.863942322,29.818365,3.24467268774,0.0189926877382,3.20568,0.02
 05/17  07:00:00,163.234050441,7.84923815053,42.5111124606,0.0,80.527626,29.818365,6.09107043462,0.0,3.20568,2.88539043462
 05/17  08:00:00,233.055675899,10.1155927876,64.7914596326,0.0,80.527626,75.0917375,29.817464018,0.0,24.0426,5.77486401804
 05/17  09:00:00,233.802289742,10.9011186919,64.7607587992,0.0,80.527626,75.0917375,35.6245683999,0.0,24.0426,11.5819683999
 05/17  10:00:00,233.851666823,10.7585348481,60.9580172428,0.0,80.527626,79.0911225,43.6453808267,0.0,32.0568,11.5885808267
 05/17  11:00:00,251.008033634,11.0896908923,77.0631584808,0.0,80.527626,79.0911225,46.5612439842,0.0,32.0568,14.5044439842
 05/17  12:00:00,271.985002321,13.321574077,96.4848043316,0.0,80.527626,79.0911225,46.5763839646,0.0,32.0568,14.5195839646
 05/17  13:00:00,273.025786222,14.7744152749,100.050038333,0.0,80.527626,75.0917375,33.4851491817,0.0214722766439,16.0284,17.4352769051
 05/17  14:00:00,278.22943162,15.9278487111,104.092060256,0.0,80.527626,75.0917375,27.6115630171,0.0,16.0284,11.5831630171
 05/17  15:00:00,286.697949248,17.6532336577,112.820219075,0.0,80.527626,73.092045,14.8176438914,0.020763142954,3.20568,11.5912007485
 05/17  16:00:00,277.775298121,14.3237046484,107.222172269,0.0,80.527626,73.092045,6.14550913831,0.0542958653883,3.20568,2.88553327292
 05/17  17:00:00,221.854138185,11.5786312317,97.3190448797,0.0,80.527626,29.818365,6.09119712754,0.0,3.20568,2.88551712754
 05/17  18:00:00,213.411103519,10.6324070599,89.8298120944,0.0,80.527626,29.818365,6.09559817723,0.0,3.20568,2.88991817723
 05/17  19:00:00,203.962944908,9.84787603653,79.4673360649,0.0,80.527626,29.818365,8.97178123154,0.0,3.20568,5.76610123154
 05/17  20:00:00,199.031830968,9.25380144854,68.033509923,0.0,80.527626,29.818365,6.09689326184,0.0,3.20568,2.89121326184
 05/17  21:00:00,56.101298155,0.0,0.0,0.0,15.863942322,29.242365,8.96844051514,0.0,3.20568,5.76276051514
 05/17  22:00:00,55.8533829229,0.0,0.0,0.0,15.863942322,29.242365,6.09207301753,0.0,3.20568,2.88639301753
 05/17  23:00:00,56.5552948236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  24:00:00,55.8428397852,0.0,0.0,0.0,15.863942322,29.242365,6.08859173417,0.0,3.20568,2.88291173417
 05/18  01:00:00,55.8271922455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.8173427261,0.0,0.0,0.0,15.863942322,29.242365,6.08868294432,0.0,3.20568,2.88300294432
 05/18  03:00:00,55.8117511214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,56.0677754073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,56.0351077825,0.0,0.0,0.0,15.863942322,29.242365,6.08861605654,0.0,3.20568,2.88293605654
 05/18  06:00:00,84.6485666786,8.03600123801,25.7935871679,0.0,15.863942322,29.818365,3.27662810448,0.0509481044768,3.20568,0.02
 05/18  07:00:00,146.159030773,7.85762043778,25.5119201606,0.0,80.527626,29.818365,6.0910571519,0.0,3.20568,2.8853771519
 05/18  08:00:00,214.886415595,10.4682212409,46.2906390407,0.0,80.527626,75.0917375,29.8284028008,0.0110891038556,24.0426,5.77471369694
 05/18  09:00:00,232.183435253,11.8906448669,62.1246337063,0.0,80.527626,75.0917375,35.6239442881,0.0,24.0426,11.5813442881
 05/18  10:00:00,252.764295199,13.5066832104,77.0614234728,0.0,80.527626,79.0911225,43.6456071897,0.000995693647817,32.0568,11.5878114961
 05/18  11:00:00,275.0455941,15.7070242545,96.406710814,0.0,80.527626,79.0911225,46.5674143457,0.00748463910022,32.0568,14.5031297066
 05/18  12:00:00,289.540893554,18.3327648314,108.970972894,0.0,80.527626,79.0911225,46.5895926196,0.0134000857124,32.0568,14.5193925339
 05/18  13:00:00,295.026011547,21.3076093103,115.466539398,0.0,80.527626,75.0917375,33.4702008235,0.00884689946692,16.0284,17.4329539241
 05/18  14:00:00,305.480084986,23.9232278374,123.292982362,0.0,80.527626,75.0917375,27.6209452089,0.00778660928627,16.0284,11.5847585996
 05/18  15:00:00,309.302719836,25.8510501124,127.179460166,0.0,80.527626,73.092045,14.8025069131,0.0056845156067,3.20568,11.5911423975
 05/18  16:00:00,294.868584932,21.6047629611,116.994837813,0.0,80.527626,73.092045,6.13344628423,0.0422803751712,3.20568,2.88548590906
 05/18  17:00:00,226.743590648,16.3577085162,97.4005295578,0.0,80.527626,29.818365,6.10260968203,0.0114690562151,3.20568,2.88546062581
 05/18  18:00:00,216.201884564,15.3112538674,87.9166094052,0.0,80.527626,29.818365,6.11325266804,0.0175129636137,3.20568,2.89005970443
 05/18  19:00:00,197.286163147,13.0652875601,69.6125295095,0.0,80.527626,29.818365,8.98333610183,0.0116872359565,3.20568,5.76596886587
 05/18  20:00:00,183.811765665,10.8164969249,51.3623438977,0.0,80.527626,29.818365,6.10282344882,0.00574687804672,3.20568,2.89139657077
 05/18  21:00:00,55.9973450418,0.0,0.0,0.0,15.863942322,29.242365,8.9685843671,0.0,3.20568,5.7629043671
 05/18  22:00:00,55.8221417159,0.0,0.0,0.0,15.863942322,29.242365,6.09200092452,0.0,3.20568,2.88632092452
 05/18  23:00:00,56.5245331595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.807993103,0.0,0.0,0.0,15.863942322,29.242365,6.08866866858,0.0,3.20568,2.88298866858
 05/19  01:00:00,55.7972213236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.7834894453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.767667069,0.0,0.0,0.0,15.863942322,29.242365,6.08859187677,0.0,3.20568,2.88291187677
 05/19  04:00:00,56.9938484682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.7845201015,0.0,0.0,0.0,15.863942322,29.242365,6.08867680416,0.0,3.20568,2.88299680416
 05/19  06:00:00,72.8732454644,7.85274110189,13.8963366474,0.0,15.863942322,29.818365,8.05900010053,4.83332010053,3.20568,0.02
 05/19  07:00:00,138.354746268,7.84923815053,17.7954065371,0.0,80.527626,29.818365,6.09119101631,0.0,3.20568,2.88551101631
 05/19  08:00:00,198.910920981,9.76231462643,31.0754239551,0.0,80.527626,75.0917375,29.8289368624,0.0112948796787,24.0426,5.77504198268
 05/19  09:00:00,210.336972831,11.0146611687,41.1835883609,0.0,80.527626,75.0917375,35.6294265309,0.00471781412336,24.0426,11.5821087168
 05/19  10:00:00,224.655066355,12.2396899944,50.2580598899,0.0,80.527626,79.0911225,43.6551715969,0.0105993227239,32.0568,11.5877722741
 05/19  11:00:00,238.873566781,13.8778280189,62.1073472976,0.0,80.527626,79.0911225,46.5707448319,0.012488632731,32.0568,14.5014561992
 05/19  12:00:00,250.474340831,15.8913203604,72.3894856032,0.0,80.527626,79.0911225,46.5873815412,0.0122485791908,32.0568,14.518332962
 05/19  13:00:00,256.80690645,18.392610253,80.2027018276,0.0,80.527626,75.0917375,33.3079178456,0.0063968577255,16.0284,17.2731209878
 05/19  14:00:00,271.670990568,21.3511230738,92.0910770871,0.0,80.527626,75.0917375,27.7752657018,0.0107756753572,16.0284,11.7360900265
 05/19  15:00:00,274.433787608,23.8284153848,94.3759146701,0.0,80.527626,73.092045,14.8073828354,0.0106634297219,3.20568,11.5910394057
 05/19  16:00:00,256.989489918,18.2294861575,82.5325330235,0.0,80.527626,73.092045,6.15265356412,0.0616638249082,3.20568,2.88530973921
 05/19  17:00:00,197.410136293,13.9942131897,70.532997058,0.0,80.527626,29.818365,3.23850915977,0.0128291597711,3.20568,0.02
 05/19  18:00:00,189.481327614,12.7620529239,63.8862680231,0.0,80.527626,29.818365,8.97898296691,0.013458086926,3.20568,5.75984487998
 05/19  19:00:00,176.796979425,11.1538182713,51.4088046666,0.0,80.527626,29.818365,6.10556056946,0.00687951437524,3.20568,2.89300105508
 05/19  20:00:00,170.298691817,9.79188273293,39.1715233272,0.0,80.527626,29.818365,8.96798763685,0.0,3.20568,5.76230763685
 05/19  21:00:00,55.7682583402,0.0,0.0,0.0,15.863942322,29.242365,6.09686808691,0.0,3.20568,2.89118808691
 05/19  22:00:00,55.7933076093,0.0,0.0,0.0,15.863942322,29.242365,6.09215404909,0.0,3.20568,2.88647404909
 05/19  23:00:00,56.5131077147,0.0,0.0,0.0,15.863942322,29.242365,6.09051582095,0.0,3.20568,2.88483582095
 05/19  24:00:00,55.7874417831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.7638681384,0.0,0.0,0.0,15.863942322,29.242365,6.08759887126,0.0,3.20568,2.88191887126
 05/20  02:00:00,55.7481500281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7354777553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.9616228908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.9220463627,0.0,0.0,0.0,15.863942322,29.242365,6.08758744009,0.0,3.20568,2.88190744009
 05/20  06:00:00,50.2082659418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.3261385597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.3755510196,0.0,0.0,0.0,15.863942322,29.242365,6.08757555513,0.0,3.20568,2.88189555513
 05/20  09:00:00,47.4113305876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.4393701322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,48.1520111571,0.0,0.0,0.0,15.863942322,29.242365,6.08856252577,0.0,3.20568,2.88288252577
 05/20  12:00:00,47.4796143123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,53.732076813,1.30040033256,4.94450339346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,69.4118023282,2.91791106269,18.9957918465,0.0,15.863942322,29.242365,6.08707213801,0.0,3.20568,2.88139213801
 05/20  15:00:00,75.2087616535,4.86498073568,22.831907243,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,73.7503663826,4.77257763888,21.4667722035,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,77.4977248013,5.23405213221,24.7561934364,0.0,15.863942322,29.242365,6.08766097556,0.0,3.20568,2.88198097556
 05/20  18:00:00,74.4078481863,4.91711791724,21.9877850954,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  19:00:00,71.511295286,3.73173979545,18.5989207702,0.0,15.863942322,29.242365,3.29821202683,0.0725320268335,3.20568,0.02
 05/20  20:00:00,59.40918424,0.337359557509,2.8204142076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,56.0729616861,0.0,0.0,0.0,15.863942322,29.242365,6.08762623748,0.0,3.20568,2.88194623748
 05/20  22:00:00,55.8587296636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.5300033676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.8437651208,0.0,0.0,0.0,15.863942322,29.242365,6.087613812,0.0,3.20568,2.881933812
 05/21  01:00:00,55.8025554509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.7479326147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.732488973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.9518683165,0.0,0.0,0.0,15.863942322,29.242365,6.087594784,0.0,3.20568,2.881914784
 05/21  05:00:00,55.92079233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,50.2085180769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.3189656596,0.0,0.0,0.0,15.863942322,29.242365,6.08757674877,0.0,3.20568,2.88189674877
