Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  08:00:00,47.3796646454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.4236049803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.4616843695,0.0,0.0,0.0,15.863942322,29.242365,6.08866147118,0.0,3.20568,2.88298147118
 05/21  11:00:00,51.6781098861,0.343214026119,3.15747390735,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,50.3289332174,0.84531853899,1.97703162863,0.0,15.863942322,29.242365,6.0886534087,0.0,3.20568,2.8829734087
 05/21  13:00:00,66.7112510277,2.61747451671,16.5747192301,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,74.9166638345,4.57459761818,22.818814085,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,77.5156863897,5.20223345363,24.7837181346,0.0,15.863942322,29.242365,6.0876472691,0.0,3.20568,2.8819672691
 05/21  16:00:00,77.0832387796,5.05763471375,24.5012849471,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,78.3209097302,5.36610979596,25.4326751246,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,76.1998055575,5.03654838093,23.6423040127,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,69.4629599009,4.32712221881,15.9245368174,0.0,15.863942322,29.242365,6.22856301324,0.140912779659,3.20568,2.88197023358
 05/21  20:00:00,66.8384513652,1.45709763454,9.09416583332,0.0,15.863942322,29.242365,3.32650268141,0.10082268141,3.20568,0.02
 05/21  21:00:00,56.0976095365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.8946832935,0.0,0.0,0.0,15.863942322,29.242365,6.08763096037,0.0,3.20568,2.88195096037
 05/21  23:00:00,56.5594690305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.8595448935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.8133286644,0.0,0.0,0.0,15.863942322,29.242365,6.08859114385,0.0,3.20568,2.88291114385
 05/22  02:00:00,55.7756635468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.7742577506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,56.0156042704,0.0,0.0,0.0,15.863942322,29.242365,6.08865359527,0.0,3.20568,2.88297359527
 05/22  05:00:00,55.9903602576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,77.1876564647,7.96878221042,19.8799281697,0.0,15.863942322,29.818365,6.28392366306,0.195364927601,3.20568,2.88287873545
 05/22  07:00:00,145.2612971,7.84923815053,24.6432793201,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/22  08:00:00,220.372211812,10.4245709619,51.8048262229,0.0,80.527626,75.0917375,32.7074285245,0.0136397886769,24.0426,8.65118873582
 05/22  09:00:00,242.292068817,12.4396353618,71.6589039079,0.0,80.527626,75.0917375,35.6220245872,0.000511737626042,24.0426,11.5789128496
 05/22  10:00:00,259.739504524,14.8374738577,82.673154021,0.0,80.527626,79.0911225,43.6513771786,0.00959289133077,32.0568,11.5849842872
 05/22  11:00:00,268.857953049,17.1841254947,88.7291388332,0.0,80.527626,79.0911225,43.670101064,0.0100868290088,32.0568,11.603214235
 05/22  12:00:00,280.648081445,19.9492828285,98.4501778132,0.0,80.527626,79.0911225,46.5876006544,0.0149443364856,32.0568,14.5158563179
 05/22  13:00:00,288.729902068,23.6624451873,106.811828009,0.0,80.527626,75.0917375,33.4749077377,0.0175369477495,16.0284,17.4289707899
 05/22  14:00:00,292.72324797,25.2861269139,109.18254242,0.0,80.527626,75.0917375,27.6260693148,0.0155940484776,16.0284,11.5820752663
 05/22  15:00:00,289.815319131,26.2115866101,107.355746316,0.0,80.527626,73.092045,14.8007328299,0.00564378204645,3.20568,11.5894090478
 05/22  16:00:00,276.470493358,22.0696889664,98.1589156105,0.0,80.527626,73.092045,6.13214421688,0.0411810117826,3.20568,2.8852832051
 05/22  17:00:00,216.983222922,16.3404723234,87.6695323198,0.0,80.527626,29.818365,3.23881819691,0.013138196911,3.20568,0.02
 05/22  18:00:00,211.552643012,14.7065321455,83.9401261095,0.0,80.527626,29.818365,8.98045662124,0.0151118578398,3.20568,5.7596647634
 05/22  19:00:00,200.848853803,12.6294417869,73.6375132725,0.0,80.527626,29.818365,6.10685416226,0.00873560035923,3.20568,2.8924385619
 05/22  20:00:00,195.893608112,10.8461886261,63.3814556992,0.0,80.527626,29.818365,8.96812281861,0.0,3.20568,5.76244281861
 05/22  21:00:00,56.0309775219,0.0,0.0,0.0,15.863942322,29.242365,6.09691402556,0.0,3.20568,2.89123402556
 05/22  22:00:00,55.8534678025,0.0,0.0,0.0,15.863942322,29.242365,6.09188564207,0.0,3.20568,2.88620564207
 05/22  23:00:00,56.5609328101,0.0,0.0,0.0,15.863942322,29.242365,6.09057155974,0.0,3.20568,2.88489155974
 05/22  24:00:00,55.8344046546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.8128690125,0.0,0.0,0.0,15.863942322,29.242365,6.08854795595,0.0,3.20568,2.88286795595
 05/23  02:00:00,55.7964277509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.7902431069,0.0,0.0,0.0,15.863942322,29.242365,6.08860309538,0.0,3.20568,2.88292309538
 05/23  04:00:00,57.049929306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.8509332681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,82.4169283046,8.00358632364,24.6261340977,0.0,15.863942322,29.818365,6.1481228691,0.0595420347383,3.20568,2.88290083436
 05/23  07:00:00,150.632408214,7.84923815053,29.9715143373,0.0,80.527626,29.818365,6.09087657043,0.0,3.20568,2.88519657043
 05/23  08:00:00,228.763822351,10.640247712,59.9592081893,0.0,80.527626,75.0917375,29.8264335791,0.00976237939316,24.0426,5.77407119974
 05/23  09:00:00,244.869737647,12.441005001,74.2270094392,0.0,80.527626,75.0917375,35.6223965213,0.000456493704079,24.0426,11.5793400276
 05/23  10:00:00,261.650667324,14.432557186,84.9946292377,0.0,80.527626,79.0911225,43.6466901405,0.00465884228808,32.0568,11.5852312982
 05/23  11:00:00,281.616160282,17.031340005,101.620798006,0.0,80.527626,79.0911225,43.6689334669,0.0102877080212,32.0568,11.6018457589
 05/23  12:00:00,290.852678236,19.3856781714,109.205781435,0.0,80.527626,79.0911225,46.5901191388,0.017674755616,32.0568,14.5156443832
 05/23  13:00:00,286.045340886,21.2209123599,106.567000472,0.0,80.527626,75.0917375,33.4705057014,0.0137360710364,16.0284,17.4283696304
 05/23  14:00:00,295.080791123,24.2786050991,112.541100686,0.0,80.527626,75.0917375,27.616649921,0.00658482765603,16.0284,11.5816650933
 05/23  15:00:00,296.695200601,25.5502922166,114.881283555,0.0,80.527626,73.092045,14.8028220983,0.0083203013576,3.20568,11.588821797
 05/23  16:00:00,279.493192995,20.0407573841,103.210534434,0.0,80.527626,73.092045,6.11614220456,0.0252379403674,3.20568,2.88522426419
 05/23  17:00:00,217.390050538,15.0438942707,89.3861002254,0.0,80.527626,29.818365,3.23707885875,0.0113988587518,3.20568,0.02
 05/23  18:00:00,210.053400509,14.1106319111,82.9899214711,0.0,80.527626,29.818365,8.97971549976,0.0145497190741,3.20568,5.75948578069
 05/23  19:00:00,197.018128086,12.2495895283,70.4847125263,0.0,80.527626,29.818365,6.10675110961,0.00874385539147,3.20568,2.89232725422
 05/23  20:00:00,191.37371043,10.509778002,59.4746139867,0.0,80.527626,29.818365,8.96788095463,0.0,3.20568,5.76220095463
 05/23  21:00:00,55.8257559158,0.0,0.0,0.0,15.863942322,29.242365,6.09706446604,0.0,3.20568,2.89138446604
 05/23  22:00:00,55.8505443293,0.0,0.0,0.0,15.863942322,29.242365,6.09209092886,0.0,3.20568,2.88641092886
 05/23  23:00:00,56.5551938579,0.0,0.0,0.0,15.863942322,29.242365,6.09044607645,0.0,3.20568,2.88476607645
 05/23  24:00:00,55.8460867761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8265792175,0.0,0.0,0.0,15.863942322,29.242365,6.088579433,0.0,3.20568,2.882899433
 05/24  02:00:00,55.798298189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.7882651089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.0435700962,0.0,0.0,0.0,15.863942322,29.242365,6.08862722007,0.0,3.20568,2.88294722007
 05/24  05:00:00,56.0086344153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,78.6510911999,7.95254380921,21.3496480578,0.0,15.863942322,29.818365,6.20398586667,0.115467173238,3.20568,2.88283869344
 05/24  07:00:00,147.929911171,7.86308849735,27.2803422025,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/24  08:00:00,229.317339655,10.6559438112,60.5016338513,0.0,80.527626,75.0917375,32.7050839289,0.0115648062795,24.0426,8.65091912263
 05/24  09:00:00,249.255355724,12.2814915682,78.7711533436,0.0,80.527626,75.0917375,35.6207339292,0.0,24.0426,11.5781339292
 05/24  10:00:00,271.081345693,14.2764267929,94.5737006812,0.0,80.527626,79.0911225,43.643367656,0.0027231562556,32.0568,11.5838444997
 05/24  11:00:00,288.84671197,16.5284766025,109.372525451,0.0,80.527626,79.0911225,43.6650811449,0.00483356740474,32.0568,11.6034475775
 05/24  12:00:00,298.131830545,19.0741918972,116.811123653,0.0,80.527626,79.0911225,46.5822657929,0.0101293198416,32.0568,14.515336473
 05/24  13:00:00,292.465298044,21.0075466689,113.208050005,0.0,80.527626,75.0917375,33.4628973665,0.00920225515586,16.0284,17.4252951113
 05/24  14:00:00,290.422396111,23.3108749154,108.863119617,0.0,80.527626,75.0917375,27.6170169485,0.00901097990183,16.0284,11.5796059686
 05/24  15:00:00,290.64105573,25.309021975,109.086075606,0.0,80.527626,73.092045,14.8061203892,0.0122563273634,3.20568,11.5881840618
 05/24  16:00:00,274.580156464,19.4644281382,98.875417651,0.0,80.527626,73.092045,3.28938894786,0.0637089478648,3.20568,0.02
 05/24  17:00:00,214.41539198,15.0505308486,86.4077398489,0.0,80.527626,29.818365,6.10501529346,0.0140191604497,3.20568,2.88531613301
 05/24  18:00:00,206.936632633,14.156309986,79.8377068909,0.0,80.527626,29.818365,6.10897255097,0.0136382999369,3.20568,2.88965425104
 05/24  19:00:00,193.509937479,12.205316678,66.7277401131,0.0,80.527626,29.818365,8.97483838011,0.00388802413858,3.20568,5.76527035597
 05/24  20:00:00,185.725004633,10.3083661278,53.792069038,0.0,80.527626,29.818365,8.96796449447,0.0,3.20568,5.76228449447
 05/24  21:00:00,55.9977196304,0.0,0.0,0.0,15.863942322,29.242365,6.09679202165,0.0,3.20568,2.89111202165
 05/24  22:00:00,55.8251080731,0.0,0.0,0.0,15.863942322,29.242365,6.09188555554,0.0,3.20568,2.88620555554
 05/24  23:00:00,56.5415847556,0.0,0.0,0.0,15.863942322,29.242365,6.09041951082,0.0,3.20568,2.88473951082
 05/24  24:00:00,55.8252890088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8124769395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.7997499816,0.0,0.0,0.0,15.863942322,29.242365,6.08851340102,0.0,3.20568,2.88283340102
 05/25  03:00:00,55.7796275585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.019583936,0.0,0.0,0.0,15.863942322,29.242365,6.08855402497,0.0,3.20568,2.88287402497
 05/25  05:00:00,55.9975202677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,81.7514300762,7.91684745931,24.4694559942,0.0,15.863942322,29.818365,3.29663245302,0.0709524530197,3.20568,0.02
 05/25  07:00:00,153.604766619,7.854695095,32.9292627659,0.0,80.527626,29.818365,6.09937848308,0.00830806664288,3.20568,2.88539041644
 05/25  08:00:00,244.988867765,10.7318475323,76.0689121575,0.0,80.527626,75.0917375,29.8279161315,0.0112026328843,24.0426,5.77411349863
 05/25  09:00:00,258.693339772,12.4098972845,88.0713726249,0.0,80.527626,75.0917375,35.621192554,0.0,24.0426,11.578592554
 05/25  10:00:00,270.640821937,14.3910270296,94.0268912675,0.0,80.527626,79.0911225,43.6419343054,0.00125074947783,32.0568,11.5838835559
 05/25  11:00:00,290.028518154,16.6545357703,110.424574473,0.0,80.527626,79.0911225,46.5612992589,0.00663262371491,32.0568,14.4978666352
 05/25  12:00:00,304.463781953,19.3354196599,122.872812095,0.0,80.527626,79.0911225,46.5822705875,0.0106048110375,32.0568,14.5148657765
 05/25  13:00:00,307.802342481,22.0276548419,127.51450044,0.0,80.527626,75.0917375,30.5611233652,0.0100510197396,16.0284,14.5226723454
 05/25  14:00:00,310.105467005,24.338464138,127.512107651,0.0,80.527626,75.0917375,27.6164688804,0.00895585538198,16.0284,11.579113025
 05/25  15:00:00,306.484544493,25.6179179341,124.61667527,0.0,80.527626,73.092045,14.8009067599,0.008055080332,3.20568,11.5871716795
 05/25  16:00:00,293.374324504,20.7988014513,116.326762857,0.0,80.527626,73.092045,6.13103909494,0.0399870168025,3.20568,2.88537207813
 05/25  17:00:00,230.002370328,15.5676855888,101.470344303,0.0,80.527626,29.818365,6.10232255126,0.011350981524,3.20568,2.88529156973
 05/25  18:00:00,221.197850926,14.3416586061,93.9044012673,0.0,80.527626,29.818365,6.09885847245,0.00341462551652,3.20568,2.88976384693
 05/25  19:00:00,206.493894396,12.419403816,80.8612160308,0.0,80.527626,29.818365,8.97106543432,0.0,3.20568,5.76538543432
 05/25  20:00:00,197.9923254,10.4783574248,65.8062115039,0.0,80.527626,29.818365,6.09649116561,0.0,3.20568,2.89081116561
 05/25  21:00:00,56.0243284277,0.0,0.0,0.0,15.863942322,29.242365,8.96836242244,0.0,3.20568,5.76268242244
 05/25  22:00:00,55.8589768825,0.0,0.0,0.0,15.863942322,29.242365,6.09194491371,0.0,3.20568,2.88626491371
 05/25  23:00:00,56.5786039861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.8727603496,0.0,0.0,0.0,15.863942322,29.242365,6.0884965674,0.0,3.20568,2.8828165674
 05/26  01:00:00,55.8735848913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.8619034706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.8443014559,0.0,0.0,0.0,15.863942322,29.242365,6.08852777652,0.0,3.20568,2.88284777652
 05/26  04:00:00,57.1765374465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.9333915158,0.0,0.0,0.0,15.863942322,29.242365,6.088561203,0.0,3.20568,2.882881203
 05/26  06:00:00,94.6435507982,8.31808634234,36.4595895441,0.0,15.863942322,29.818365,3.27152219978,0.0458421997805,3.20568,0.02
 05/26  07:00:00,166.181713925,7.8585769041,45.4425442795,0.0,80.527626,29.818365,6.09095428291,0.0,3.20568,2.88527428291
 05/26  08:00:00,251.509944443,11.4783854818,81.849987191,0.0,80.527626,75.0917375,29.8163242061,0.0,24.0426,5.7737242061
 05/26  09:00:00,275.993046898,13.7200925552,104.055575757,0.0,80.527626,75.0917375,35.6198361512,0.0,24.0426,11.5772361512
 05/26  10:00:00,299.319327872,16.1192889797,120.947412584,0.0,80.527626,79.0911225,43.6399221398,0.000614382029154,32.0568,11.5825077577
 05/26  11:00:00,316.091372604,18.3958093371,134.733750039,0.0,80.527626,79.0911225,43.6627403877,0.00477246157412,32.0568,11.6011679261
 05/26  12:00:00,325.434193652,20.7147538442,142.458115963,0.0,80.527626,79.0911225,49.4723796894,0.00323168961227,32.0568,17.4123479998
 05/26  13:00:00,323.952095968,22.8928615256,142.792162266,0.0,80.527626,75.0917375,30.5608835172,0.00828717194016,16.0284,14.5241963453
 05/26  14:00:00,329.519363198,24.6520105661,146.596459076,0.0,80.527626,75.0917375,27.6113213064,0.0028456471769,16.0284,11.5800756592
 05/26  15:00:00,324.851992607,25.6855728791,142.905919936,0.0,80.527626,73.092045,14.795533726,0.00154455031922,3.20568,11.5883091757
 05/26  16:00:00,306.260117982,20.4783609545,129.534428291,0.0,80.527626,73.092045,6.13135327562,0.0404407894805,3.20568,2.88523248614
 05/26  17:00:00,235.604509138,13.9622077251,108.683121934,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/26  18:00:00,227.176045552,12.626937913,101.597471157,0.0,80.527626,29.818365,8.96494460471,0.0,3.20568,5.75926460471
 05/26  19:00:00,219.788082275,11.257097034,95.5897106442,0.0,80.527626,29.818365,6.09821509274,0.0,3.20568,2.89253509274
 05/26  20:00:00,216.496142171,10.1917404629,84.8010025309,0.0,80.527626,29.818365,8.9681115509,0.0,3.20568,5.7624315509
 05/26  21:00:00,55.9330896539,0.0,0.0,0.0,15.863942322,29.242365,6.09683928644,0.0,3.20568,2.89115928644
 05/26  22:00:00,55.9271176637,0.0,0.0,0.0,15.863942322,29.242365,6.09195486277,0.0,3.20568,2.88627486277
 05/26  23:00:00,56.6058075088,0.0,0.0,0.0,15.863942322,29.242365,6.09048451436,0.0,3.20568,2.88480451436
 05/26  24:00:00,55.892571122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.876936245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.8624003828,0.0,0.0,0.0,15.863942322,29.242365,6.08762758193,0.0,3.20568,2.88194758193
 05/27  03:00:00,55.853561865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,56.123614311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,56.1016546124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,48.9540937995,0.0,0.0,0.0,15.863942322,29.242365,6.08757297486,0.0,3.20568,2.88189297486
 05/27  07:00:00,47.4408732612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.4590323732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.4882393482,0.0,0.0,0.0,15.863942322,29.242365,6.08848836809,0.0,3.20568,2.88280836809
 05/27  10:00:00,47.5092996354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  11:00:00,71.0140758655,1.55016213451,21.2465150301,0.0,15.863942322,29.242365,6.0885936074,0.0,3.20568,2.8829136074
 05/27  12:00:00,72.8472499365,3.50261184153,21.7991090248,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,80.9915150672,4.62656192742,28.805105248,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,82.1357092059,4.80676332217,29.7612637578,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,85.6353530861,5.34939833454,32.7074227332,0.0,15.863942322,29.242365,6.08762354269,0.0,3.20568,2.88194354269
 05/27  16:00:00,85.5228905934,5.26822065124,32.682621961,0.0,15.863942322,29.242365,3.2259062137,0.000226213703259,3.20568,0.02
 05/27  17:00:00,83.3485576006,5.42945160093,30.3679220529,0.0,15.863942322,29.242365,3.22604199329,0.000361993286099,3.20568,0.02
 05/27  18:00:00,82.2127686071,5.25289007055,29.4210668027,0.0,15.863942322,29.242365,6.08712887227,0.0,3.20568,2.88144887227
 05/27  19:00:00,79.0200617069,5.20891643591,25.9985855015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,79.2156769395,3.65919751646,19.2275349341,0.0,15.863942322,29.242365,3.32084387214,0.0951638721374,3.20568,0.02
 05/27  21:00:00,61.4228467677,0.507722938673,4.78378315177,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.9184239978,0.0,0.0,0.0,15.863942322,29.242365,6.08759761193,0.0,3.20568,2.88191761193
 05/27  23:00:00,56.5891571019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.8922018926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.8902560649,0.0,0.0,0.0,15.863942322,29.242365,6.08753923164,0.0,3.20568,2.88185923164
 05/28  02:00:00,55.8936110187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.8811520584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,56.0892402291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.0689530018,0.0,0.0,0.0,15.863942322,29.242365,6.08758540822,0.0,3.20568,2.88190540822
 05/28  06:00:00,48.9223168155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.4194917497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.4364851289,0.0,0.0,0.0,15.863942322,29.242365,6.0885873989,0.0,3.20568,2.8829073989
 05/28  09:00:00,47.4405233348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,53.503075061,0.513719117508,5.52623830053,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,63.6615035211,2.89621283146,12.5937808349,0.0,15.863942322,29.242365,6.08853044671,0.0,3.20568,2.88285044671
 05/28  12:00:00,66.4453904437,2.75728215684,16.1900540998,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,76.112940194,4.77069024259,23.8159971906,0.0,15.863942322,29.242365,6.08858877971,0.0,3.20568,2.88290877971
 05/28  14:00:00,76.1050470405,4.10919629437,24.4592106014,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,73.9458352074,4.82164354532,21.6268412364,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,73.9802246481,4.4906979777,22.0077415298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  17:00:00,70.4606773637,4.2280292184,18.748186046,0.0,15.863942322,29.242365,6.24689744998,0.159277195728,3.20568,2.88194025425
 05/28  18:00:00,66.3017667928,3.30822854168,15.5184351722,0.0,15.863942322,29.242365,3.38087867245,0.155198672445,3.20568,0.02
 05/28  19:00:00,53.666714889,0.560029653704,5.35777206884,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  20:00:00,56.280599584,0.0,0.0,0.0,15.863942322,29.242365,6.08762231654,0.0,3.20568,2.88194231654
 05/28  21:00:00,56.1086024182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.9051166475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.5849696249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.8913954257,0.0,0.0,0.0,15.863942322,29.242365,6.08756106027,0.0,3.20568,2.88188106027
 05/29  01:00:00,55.8717811046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.813764053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.8085323974,0.0,0.0,0.0,15.863942322,29.242365,6.08760026666,0.0,3.20568,2.88192026666
 05/29  04:00:00,56.0650190054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,56.0525571868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,48.9167513995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.4270913064,0.0,0.0,0.0,15.863942322,29.242365,6.08753377416,0.0,3.20568,2.88185377416
 05/29  08:00:00,47.4551908659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.488155433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,47.5233356641,0.0,0.0,0.0,15.863942322,29.242365,6.08848283673,0.0,3.20568,2.88280283673
 05/29  11:00:00,69.3659398054,1.40848029295,19.7363874096,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,72.6791892069,2.93247266816,22.1866756016,0.0,15.863942322,29.242365,6.08854777286,0.0,3.20568,2.88286777286
 05/29  13:00:00,80.6282968322,4.79771371125,28.2648463149,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,82.3237705987,4.73873636494,30.0312025209,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,73.62164137,4.34549774729,21.7358198186,0.0,15.863942322,29.242365,6.08760887684,0.0,3.20568,2.88192887684
 05/29  16:00:00,68.8938991686,3.51740970216,17.9212394536,0.0,15.863942322,29.242365,3.85226788147,0.626587881472,3.20568,0.02
 05/29  17:00:00,51.9570476195,0.463810152631,4.09003997956,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.4012396935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,47.6617793915,0.0,0.0,0.0,15.863942322,29.242365,6.08760485693,0.0,3.20568,2.88192485693
 05/29  20:00:00,56.2118270766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,56.0506849869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.859665561,0.0,0.0,0.0,15.863942322,29.242365,6.08753770571,0.0,3.20568,2.88185770571
 05/29  23:00:00,56.4839520974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.8009487849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.7955961676,0.0,0.0,0.0,15.863942322,29.242365,6.08846466855,0.0,3.20568,2.88278466855
 05/30  02:00:00,55.7980709726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.8074157646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.1391010173,0.0,0.0,0.0,15.863942322,29.242365,6.08847011355,0.0,3.20568,2.88279011355
 05/30  05:00:00,56.9631869007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,105.862059549,8.36637156313,47.561906884,0.0,15.863942322,29.818365,6.08847555051,0.0,3.20568,2.88279555051
 05/30  07:00:00,172.287887959,7.87779373487,51.5079484515,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/30  08:00:00,264.037443972,12.331833118,93.5035804371,0.0,80.527626,75.0917375,29.8244551643,0.0084281731146,24.0426,5.77342699115
 05/30  09:00:00,289.92314392,14.7282435202,116.959797882,0.0,80.527626,75.0917375,35.6184976519,0.0,24.0426,11.5758976519
 05/30  10:00:00,311.369631315,17.1530453469,131.965125919,0.0,80.527626,79.0911225,43.6371676356,0.0,32.0568,11.5803676356
 05/30  11:00:00,340.367802049,21.8313535389,155.547565024,0.0,80.527626,79.0911225,46.5512095117,0.0,32.0568,14.4944095117
 05/30  12:00:00,348.969925876,24.7629765161,161.907410274,0.0,80.527626,79.0911225,46.5667564926,0.000392870662376,32.0568,14.5095636219
 05/30  13:00:00,340.021291189,25.0506409924,156.672787555,0.0,80.527626,75.0917375,30.5496095576,0.0,16.0284,14.5212095576
 05/30  14:00:00,344.096180109,27.4773101673,158.32114934,0.0,80.527626,75.0917375,27.6068003366,0.0,16.0284,11.5784003366
 05/30  15:00:00,335.570448874,28.3171795143,150.971000423,0.0,80.527626,73.092045,14.7916184156,0.0,3.20568,11.5859384156
 05/30  16:00:00,319.783047476,23.6905373627,139.837758244,0.0,80.527626,73.092045,3.24449508344,0.0188150834385,3.20568,0.02
 05/30  17:00:00,253.106374411,15.73257076,124.408625578,0.0,80.527626,29.818365,6.09092984093,0.0,3.20568,2.88524984093
 05/30  18:00:00,244.674306097,14.0599729528,117.657557118,0.0,80.527626,29.818365,6.09511943424,0.0,3.20568,2.88943943424
 05/30  19:00:00,236.262922051,12.3713400389,110.93797973,0.0,80.527626,29.818365,8.97023356093,0.0,3.20568,5.76455356093
 05/30  20:00:00,235.665986612,10.8458007486,103.301866535,0.0,80.527626,29.818365,8.96711666352,0.0,3.20568,5.76143666352
 05/30  21:00:00,55.9426306779,0.0,0.0,0.0,15.863942322,29.242365,6.09629492899,0.0,3.20568,2.89061492899
 05/30  22:00:00,55.9372249221,0.0,0.0,0.0,15.863942322,29.242365,6.0917712299,0.0,3.20568,2.8860912299
 05/30  23:00:00,56.6365078994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,55.9273097293,0.0,0.0,0.0,15.863942322,29.242365,6.08853227482,0.0,3.20568,2.88285227482
 05/31  01:00:00,55.8780161738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.8732033206,0.0,0.0,0.0,15.863942322,29.242365,6.08853000537,0.0,3.20568,2.88285000537
 05/31  03:00:00,55.861984074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.1433970513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.1164364242,0.0,0.0,0.0,15.863942322,29.242365,6.08852855586,0.0,3.20568,2.88284855586
 05/31  06:00:00,119.589404463,8.64883383616,61.4096178908,0.0,15.863942322,29.818365,3.24225313358,0.0165731335835,3.20568,0.02
 05/31  07:00:00,185.436153029,7.8851461613,64.6299804187,0.0,80.527626,29.818365,6.09075499053,0.0,3.20568,2.88507499053
 05/31  08:00:00,270.90302212,12.1521194582,100.558914395,0.0,80.527626,75.0917375,29.8159945709,0.0,24.0426,5.77339457094
 05/31  09:00:00,252.364490222,12.7205824236,81.4787936763,0.0,80.527626,75.0917375,35.6185841332,0.0,24.0426,11.5759841332
 05/31  10:00:00,248.420203319,12.1572697967,74.1025350925,0.0,80.527626,79.0911225,43.6380631743,0.0,32.0568,11.5812631743
 05/31  11:00:00,278.59387205,13.5172288685,102.175496893,0.0,80.527626,79.0911225,43.6548633319,0.0,32.0568,11.5980633319
 05/31  12:00:00,304.425068686,15.8837793427,126.316847987,0.0,80.527626,79.0911225,46.5661648487,0.0,32.0568,14.5093648487
 05/31  13:00:00,305.396629625,18.149879484,129.004557967,0.0,80.527626,75.0917375,30.54752609,0.0,16.0284,14.51912609
 05/31  14:00:00,311.813043645,20.9252901699,132.641399777,0.0,80.527626,75.0917375,27.6083670821,0.00187097965959,16.0284,11.5780961025
 05/31  15:00:00,316.63989027,24.1950485811,136.188827099,0.0,80.527626,73.092045,14.793422024,0.0025808956228,3.20568,11.5851611284
 05/31  16:00:00,299.345999046,18.7388831641,124.356174735,0.0,80.527626,73.092045,6.10997790587,0.0190304997762,3.20568,2.88526740609
 05/31  17:00:00,235.488275749,14.0946957235,108.434396439,0.0,80.527626,29.818365,6.09090759398,0.0,3.20568,2.88522759398
 05/31  18:00:00,226.531472438,12.9350453568,100.650597161,0.0,80.527626,29.818365,6.09522830342,0.0,3.20568,2.88954830342
 05/31  19:00:00,216.138681819,11.4767764275,91.4429341522,0.0,80.527626,29.818365,8.97034778448,0.0,3.20568,5.76466778448
 05/31  20:00:00,213.416742442,10.1941311166,81.4698749147,0.0,80.527626,29.818365,6.09665595764,0.0,3.20568,2.89097595764
 05/31  21:00:00,56.1180058697,0.0,0.0,0.0,15.863942322,29.242365,8.96741183409,0.0,3.20568,5.76173183409
 05/31  22:00:00,55.9151574131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  23:00:00,56.613780183,0.0,0.0,0.0,15.863942322,29.242365,6.09038417702,0.0,3.20568,2.88470417702
 05/31  24:00:00,55.8711964778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.8561344935,0.0,0.0,0.0,15.863942322,29.242365,6.08855566793,0.0,3.20568,2.88287566793
 06/01  02:00:00,55.846652517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.8370165424,0.0,0.0,0.0,15.863942322,29.242365,6.08854744428,0.0,3.20568,2.88286744428
 06/01  04:00:00,56.0980635432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.0739366081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,102.955413071,8.31882668166,45.1537292281,0.0,15.863942322,29.818365,6.10580867353,0.0172678355721,3.20568,2.88286083796
 06/01  07:00:00,177.820157067,7.8757210029,57.0394339313,0.0,80.527626,29.818365,6.09091792132,0.0,3.20568,2.88523792132
 06/01  08:00:00,274.288833257,11.9733191575,104.101805057,0.0,80.527626,75.0917375,29.8157105215,0.0,24.0426,5.77311052152
 06/01  09:00:00,291.330706255,14.2311771798,118.859185689,0.0,80.527626,75.0917375,35.617309457,0.0,24.0426,11.574709457
 06/01  10:00:00,310.65291073,16.6450642326,131.745906131,0.0,80.527626,79.0911225,40.7464902874,0.0,32.0568,8.68969028735
 06/01  11:00:00,336.519662587,20.3614821604,153.167005586,0.0,80.527626,79.0911225,46.5517712155,0.000961848545392,32.0568,14.4940093669
 06/01  12:00:00,342.685232332,22.7399274383,157.65679047,0.0,80.527626,79.0911225,46.5681928257,0.00242539555002,32.0568,14.5089674302
 06/01  13:00:00,336.721944901,24.5515136678,153.884026228,0.0,80.527626,75.0917375,30.5507940653,0.00202516852231,16.0284,14.5203688968
 06/01  14:00:00,336.730616609,25.3181248051,153.127839844,0.0,80.527626,75.0917375,27.6045262019,0.0,16.0284,11.5761262019
 06/01  15:00:00,330.322300263,25.3787523918,148.662838873,0.0,80.527626,73.092045,14.7888174854,0.0,3.20568,11.5831374854
 06/01  16:00:00,323.719794835,22.500318957,144.939551392,0.0,80.527626,73.092045,6.12782032654,0.0369096471811,3.20568,2.88523067936
 06/01  17:00:00,264.123993288,15.9479864005,135.169226364,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/01  18:00:00,254.202961856,14.9356764792,126.266511285,0.0,80.527626,29.818365,8.96411511496,0.0,3.20568,5.75843511496
 06/01  19:00:00,239.194311339,13.1755257636,112.743280462,0.0,80.527626,29.818365,6.09790075211,0.0,3.20568,2.89222075211
 06/01  20:00:00,227.624525712,11.0581148505,94.7804492827,0.0,80.527626,29.818365,8.96739521903,0.0,3.20568,5.76171521903
 06/01  21:00:00,56.1325918259,0.0,0.0,0.0,15.863942322,29.242365,6.09640931571,0.0,3.20568,2.89072931571
 06/01  22:00:00,55.9259277412,0.0,0.0,0.0,15.863942322,29.242365,6.09190570224,0.0,3.20568,2.88622570224
 06/01  23:00:00,56.6301305497,0.0,0.0,0.0,15.863942322,29.242365,6.09035176404,0.0,3.20568,2.88467176404
 06/01  24:00:00,55.9217382295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.8756389552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.8540542054,0.0,0.0,0.0,15.863942322,29.242365,6.08850624443,0.0,3.20568,2.88282624443
 06/02  03:00:00,55.8436500909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,57.1785799319,0.0,0.0,0.0,15.863942322,29.242365,6.08849140002,0.0,3.20568,2.88281140002
 06/02  05:00:00,56.9681532604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  06:00:00,103.198607126,8.34538262257,44.9407691115,0.0,15.863942322,29.818365,3.24987276228,0.0241927622816,3.20568,0.02
 06/02  07:00:00,178.447096951,7.88800964124,57.6522891908,0.0,80.527626,29.818365,6.09083858891,0.0,3.20568,2.88515858891
 06/02  08:00:00,281.041062781,12.3460490429,110.466471158,0.0,80.527626,75.0917375,29.8243291598,0.00836053965011,24.0426,5.77336862011
 06/02  09:00:00,299.474646765,14.8502191794,126.366003841,0.0,80.527626,75.0917375,35.6178867028,0.0,24.0426,11.5752867028
 06/02  10:00:00,317.375610724,17.2936169184,137.806901454,0.0,80.527626,79.0911225,43.6362451177,0.0,32.0568,11.5794451177
 06/02  11:00:00,340.997417389,21.5822428403,156.414996751,0.0,80.527626,79.0911225,43.6595604085,0.0048420378649,32.0568,11.5979183706
 06/02  12:00:00,346.261340366,24.1551716497,159.808717604,0.0,80.527626,79.0911225,46.5657247001,0.0,32.0568,14.5089247001
 06/02  13:00:00,347.357168553,26.8282455031,162.225750051,0.0,80.527626,75.0917375,30.5461449722,0.00120862430254,16.0284,14.5165363479
 06/02  14:00:00,353.279850338,29.5005328443,165.46475595,0.0,80.527626,75.0917375,27.6056866883,0.00140238203312,16.0284,11.5758843062
 06/02  15:00:00,345.331361228,29.4401720142,159.580896858,0.0,80.527626,73.092045,14.7899841831,0.00165259055952,3.20568,11.5826515925
 06/02  16:00:00,337.080443271,26.093190065,154.681054472,0.0,80.527626,73.092045,6.11332443394,0.0224961315401,3.20568,2.8851483024
 06/02  17:00:00,272.614073957,19.0044223404,140.587948117,0.0,80.527626,29.818365,6.09477322346,0.00408335098947,3.20568,2.88500987247
 06/02  18:00:00,259.138150979,16.119140103,130.014843071,0.0,80.527626,29.818365,6.09800977275,0.00283711314902,3.20568,2.8894926596
 06/02  19:00:00,244.979769185,13.6494120131,118.348996438,0.0,80.527626,29.818365,6.45395461759,0.0,3.20568,3.24827461759
 06/02  20:00:00,237.65274194,11.5803514761,104.5424053,0.0,80.527626,29.818365,8.61148635827,0.0,3.20568,5.40580635827
 06/02  21:00:00,55.9401609647,0.0,0.0,0.0,15.863942322,29.242365,6.09653452767,0.0,3.20568,2.89085452767
 06/02  22:00:00,55.9334163191,0.0,0.0,0.0,15.863942322,29.242365,6.09162876526,0.0,3.20568,2.88594876526
 06/02  23:00:00,56.6259562558,0.0,0.0,0.0,15.863942322,29.242365,6.0902848752,0.0,3.20568,2.8846048752
 06/02  24:00:00,55.9182662036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.9034075255,0.0,0.0,0.0,15.863942322,29.242365,6.08753146822,0.0,3.20568,2.88185146822
 06/03  02:00:00,55.872644275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.8580781098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.1239748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.0941482486,0.0,0.0,0.0,15.863942322,29.242365,6.08754164143,0.0,3.20568,2.88186164143
 06/03  06:00:00,48.9525771099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4705795584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.5090543598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.5309503167,0.0,0.0,0.0,15.863942322,29.242365,6.08840084181,0.0,3.20568,2.88272084181
 06/03  10:00:00,69.3413813534,1.42948538969,20.3670569634,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,73.4216072956,3.92909343896,21.2534742039,0.0,15.863942322,29.242365,6.0885326247,0.0,3.20568,2.8828526247
 06/03  12:00:00,84.7330965655,4.8242429629,32.3391367041,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,80.8821430948,4.82068220162,28.4742612763,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,90.4139385845,5.42827983785,37.3906982922,0.0,15.863942322,29.242365,6.08758329926,0.0,3.20568,2.88190329926
 06/03  15:00:00,84.7359623119,5.1940395803,31.9514706876,0.0,15.863942322,29.242365,3.22618188258,0.000501882578494,3.20568,0.02
 06/03  16:00:00,91.0588122506,5.64749554316,37.8285420849,0.0,15.863942322,29.242365,3.2260635755,0.000383575496304,3.20568,0.02
 06/03  17:00:00,83.2023170701,5.22260477459,30.4052375089,0.0,15.863942322,29.242365,3.22613707178,0.000457071778611,3.20568,0.02
 06/03  18:00:00,87.2785253175,5.56843033917,34.1550013549,0.0,15.863942322,29.242365,6.08758548345,0.0,3.20568,2.88190548345
 06/03  19:00:00,76.9315933603,4.89240100102,24.2028978293,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,78.149064734,3.61117678825,18.1746980228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,76.5013822701,3.40259325705,16.9190644776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,59.8697662139,0.340726762327,3.56100098801,0.0,15.863942322,29.242365,6.08755987508,0.0,3.20568,2.88187987508
 06/03  23:00:00,56.6423865113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.9544442075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.9366996771,0.0,0.0,0.0,15.863942322,29.242365,6.08756593609,0.0,3.20568,2.88188593609
 06/04  02:00:00,55.926047849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.9257422366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,56.1990753696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.1557489177,0.0,0.0,0.0,15.863942322,29.242365,6.08757041418,0.0,3.20568,2.88189041418
 06/04  06:00:00,48.9649785751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4795255074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.5080973034,0.0,0.0,0.0,15.863942322,29.242365,6.08850396862,0.0,3.20568,2.88282396862
 06/04  09:00:00,59.7116659109,0.824088878011,11.3633063196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,72.414020857,2.82634423387,22.0452521443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,79.6107993509,4.78538339028,26.606212278,0.0,15.863942322,29.242365,6.08853798376,0.0,3.20568,2.88285798376
 06/04  12:00:00,78.8399239503,4.42607548104,26.8605660374,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,83.2666036785,5.29830733305,30.4046506584,0.0,15.863942322,29.242365,6.08794229436,0.0,3.20568,2.88226229436
 06/04  14:00:00,81.8005716846,4.72029880005,29.5048348953,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,89.8453615123,5.86352281532,36.3999348457,0.0,15.863942322,29.242365,3.22592755223,0.000247552233102,3.20568,0.02
 06/04  16:00:00,83.823049654,4.91661267478,31.3271867841,0.0,15.863942322,29.242365,3.22603547091,0.00035547091221,3.20568,0.02
 06/04  17:00:00,88.4099213074,5.90711183236,34.938607408,0.0,15.863942322,29.242365,6.08800842414,0.00043496702081,3.20568,2.88189345712
 06/04  18:00:00,80.1200489812,4.83363591519,27.7434486749,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,80.060101923,5.29915566832,26.9351591801,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,76.6916183283,3.38553416398,16.9605586767,0.0,15.863942322,29.242365,6.08757713158,0.0,3.20568,2.88189713158
 06/04  21:00:00,68.1491970403,2.32653134969,9.66898603635,0.0,15.863942322,29.242365,3.3964905259,0.170810525902,3.20568,0.02
 06/04  22:00:00,55.9432198446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.6252142138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.9476616495,0.0,0.0,0.0,15.863942322,29.242365,6.08749665488,0.0,3.20568,2.88181665488
 06/05  01:00:00,55.9552581173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.958071553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.948590754,0.0,0.0,0.0,15.863942322,29.242365,6.08842215728,0.0,3.20568,2.88274215728
 06/05  04:00:00,56.2206410656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,56.1628725936,0.0,0.0,0.0,15.863942322,29.242365,6.08838786812,0.0,3.20568,2.88270786812
 06/05  06:00:00,111.523311099,9.11459626603,52.9050970417,0.0,15.863942322,29.818365,3.25594404451,0.0302640445076,3.20568,0.02
 06/05  07:00:00,165.215699628,7.90036294633,44.4387316043,0.0,80.527626,29.818365,6.09073782617,0.0,3.20568,2.88505782617
 06/05  08:00:00,238.616850249,11.5162240525,68.9538207112,0.0,80.527626,75.0917375,29.8154533171,0.0,24.0426,5.77285331706
 06/05  09:00:00,252.296424954,12.4240768435,81.7033199226,0.0,80.527626,75.0917375,35.6156666602,0.0,24.0426,11.5730666602
 06/05  10:00:00,281.127955254,14.9138312852,104.00970116,0.0,80.527626,79.0911225,40.746439664,0.0,32.0568,8.68963966401
 06/05  11:00:00,300.676081303,16.1503082045,121.601029322,0.0,80.527626,79.0911225,46.546998326,0.0,32.0568,14.490198326
 06/05  12:00:00,307.730373383,17.8888256494,127.615149507,0.0,80.527626,79.0911225,46.56285272,0.0,32.0568,14.50605272
 06/05  13:00:00,310.283673636,20.5323715625,131.508912977,0.0,80.527626,75.0917375,30.5449487621,0.000971238683895,16.0284,14.5155775234
 06/05  14:00:00,291.781782251,17.4837289599,116.092020713,0.0,80.527626,75.0917375,24.7147968748,0.0,16.0284,8.68639687479
 06/05  15:00:00,276.729738682,16.348290808,104.203057442,0.0,80.527626,73.092045,14.8150519357,0.0252486580519,3.20568,11.5841232776
 06/05  16:00:00,259.731624642,11.6865137678,91.8630567126,0.0,80.527626,73.092045,6.10616365452,0.0152784176928,3.20568,2.88520523683
 06/05  17:00:00,202.334360416,9.4003454503,80.0215255345,0.0,80.527626,29.818365,6.09072474246,0.0,3.20568,2.88504474246
 06/05  18:00:00,205.00684729,9.15239778176,82.9319857951,0.0,80.527626,29.818365,6.09471914967,0.0,3.20568,2.88903914967
 06/05  19:00:00,203.449688717,8.84880567275,81.3882022176,0.0,80.527626,29.818365,8.97005558937,0.0,3.20568,5.76437558937
 06/05  20:00:00,201.411678897,8.59956967603,71.0566567634,0.0,80.527626,29.818365,6.09647481893,0.0,3.20568,2.89079481893
 06/05  21:00:00,56.1182139002,0.0,0.0,0.0,15.863942322,29.242365,8.96693501324,0.0,3.20568,5.76125501324
 06/05  22:00:00,55.9165744852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  23:00:00,56.5630792562,0.0,0.0,0.0,15.863942322,29.242365,6.09020206133,0.0,3.20568,2.88452206133
 06/05  24:00:00,55.8529300091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.8440835392,0.0,0.0,0.0,15.863942322,29.242365,6.08852280513,0.0,3.20568,2.88284280513
 06/06  02:00:00,55.8395294705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.8301091679,0.0,0.0,0.0,15.863942322,29.242365,6.08848210885,0.0,3.20568,2.88280210885
 06/06  04:00:00,57.1528356659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,56.9345479459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,92.876165125,8.2059244756,34.8030070675,0.0,15.863942322,29.818365,6.11465012738,0.0261326259503,3.20568,2.88283750143
 06/06  07:00:00,153.855377271,7.85136389923,33.1617475061,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/06  08:00:00,225.997851081,10.9507571709,56.9005901499,0.0,80.527626,75.0917375,32.6996367526,0.00856526200308,24.0426,8.64847149063
 06/06  09:00:00,235.614129744,12.4133465341,65.0320304767,0.0,80.527626,75.0917375,32.7277932213,0.0,24.0426,8.68519322135
 06/06  10:00:00,252.818136894,13.8981825805,76.7271283979,0.0,80.527626,79.0911225,43.6357494571,0.00102372851836,32.0568,11.5779257286
 06/06  11:00:00,272.721168681,15.6148961886,94.1823806753,0.0,80.527626,79.0911225,46.5514385695,0.00587418487929,32.0568,14.4887643846
 06/06  12:00:00,283.597852971,17.3678296547,104.001874547,0.0,80.527626,79.0911225,43.6782615974,0.0129414568512,32.0568,11.6085201406
 06/06  13:00:00,286.492330419,19.6569874409,108.592941573,0.0,80.527626,75.0917375,30.5575141228,0.0138701608956,16.0284,14.5152439619
 06/06  14:00:00,301.565294184,22.9276237354,120.382132219,0.0,80.527626,75.0917375,27.6098048671,0.00639974135261,16.0284,11.5750051258
 06/06  15:00:00,302.506390692,25.1997517926,121.052971136,0.0,80.527626,73.092045,14.7952313925,0.00842232527626,3.20568,11.5811290673
 06/06  16:00:00,282.529761578,19.8791667091,106.40339224,0.0,80.527626,73.092045,6.14860891713,0.0578672221585,3.20568,2.88506169497
 06/06  17:00:00,223.408392705,15.4224011264,95.0134500446,0.0,80.527626,29.818365,6.10070980392,0.00986826392435,3.20568,2.88516153999
 06/06  18:00:00,213.672800387,14.5126308637,86.198594531,0.0,80.527626,29.818365,6.10864297349,0.0136813482038,3.20568,2.88928162529
 06/06  19:00:00,197.809208992,12.7284808795,72.1643802852,0.0,80.527626,29.818365,6.11189528062,0.014218157618,3.20568,2.891997123
 06/06  20:00:00,187.6952379,10.6355658203,55.6751693295,0.0,80.527626,29.818365,8.96701862461,0.0,3.20568,5.76133862461
 06/06  21:00:00,55.8015737715,0.0,0.0,0.0,15.863942322,29.242365,6.09645019776,0.0,3.20568,2.89077019776
 06/06  22:00:00,55.8216475257,0.0,0.0,0.0,15.863942322,29.242365,6.09162435568,0.0,3.20568,2.88594435568
 06/06  23:00:00,56.5322300886,0.0,0.0,0.0,15.863942322,29.242365,6.09020119071,0.0,3.20568,2.88452119071
 06/06  24:00:00,55.8218395829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.8083179548,0.0,0.0,0.0,15.863942322,29.242365,6.08839266756,0.0,3.20568,2.88271266756
 06/07  02:00:00,55.7969523391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.7904835097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,56.0437180028,0.0,0.0,0.0,15.863942322,29.242365,6.08849568512,0.0,3.20568,2.88281568512
 06/07  05:00:00,56.0226629141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,81.5093780634,8.06455790247,24.0690427127,0.0,15.863942322,29.818365,3.28272861312,0.0570486131156,3.20568,0.02
 06/07  07:00:00,145.803419196,7.84923815053,25.1694619707,0.0,80.527626,29.818365,6.09080509863,0.0,3.20568,2.88512509863
 06/07  08:00:00,213.563959705,10.7300765428,44.7081482324,0.0,80.527626,75.0917375,29.8261426977,0.0112681681645,24.0426,5.77227452955
 06/07  09:00:00,229.786857621,12.3171017166,59.3031002703,0.0,80.527626,75.0917375,35.6158023347,0.000863977662902,24.0426,11.5723383571
 06/07  10:00:00,248.666303089,13.931858972,72.5397199439,0.0,80.527626,79.0911225,43.6399527009,0.00518384111858,32.0568,11.5779688598
 06/07  11:00:00,267.165393437,15.7043087652,88.5357393492,0.0,80.527626,79.0911225,43.6585642031,0.00661425050406,32.0568,11.5951499526
 06/07  12:00:00,282.149620809,17.7196381533,102.196831172,0.0,80.527626,79.0911225,46.5688138793,0.00664020192114,32.0568,14.5053736774
 06/07  13:00:00,286.179059068,20.1464784359,107.786854741,0.0,80.527626,75.0917375,30.5488290609,0.006608128275,16.0284,14.5138209326
 06/07  14:00:00,303.967620572,23.3603955631,122.347472765,0.0,80.527626,75.0917375,27.6093143152,0.00724809416349,16.0284,11.5736662211
 06/07  15:00:00,315.200258592,25.6302567481,133.296373775,0.0,80.527626,73.092045,14.7925277223,0.00399651646187,3.20568,11.5828512059
