Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  16:00:00,300.5053127,21.1513274544,123.083076913,0.0,80.527626,73.092045,3.26222784951,0.0365478495135,3.20568,0.02
 06/07  17:00:00,238.92887628,15.8116299083,110.124522505,0.0,80.527626,29.818365,6.09848269892,0.00770779976012,3.20568,2.88509489916
 06/07  18:00:00,234.739642671,14.8896868264,106.861673021,0.0,80.527626,29.818365,6.10035619889,0.0055742680125,3.20568,2.88910193087
 06/07  19:00:00,220.724609345,12.9378225196,94.5372375093,0.0,80.527626,29.818365,8.97385146816,0.00403887952446,3.20568,5.76413258863
 06/07  20:00:00,212.840125881,10.9888188075,80.1404446347,0.0,80.527626,29.818365,6.09640922985,0.0,3.20568,2.89072922985
 06/07  21:00:00,56.0704417059,0.0,0.0,0.0,15.863942322,29.242365,8.9669844848,0.0,3.20568,5.7613044848
 06/07  22:00:00,55.8886601612,0.0,0.0,0.0,15.863942322,29.242365,6.09177700926,0.0,3.20568,2.88609700926
 06/07  23:00:00,56.588820186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  24:00:00,55.8640914896,0.0,0.0,0.0,15.863942322,29.242365,6.08840015981,0.0,3.20568,2.88272015981
 06/08  01:00:00,55.8384881823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8235660874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.8111885196,0.0,0.0,0.0,15.863942322,29.242365,6.08849457221,0.0,3.20568,2.88281457221
 06/08  04:00:00,56.0553367271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.0276034417,0.0,0.0,0.0,15.863942322,29.242365,6.0884414968,0.0,3.20568,2.8827614968
 06/08  06:00:00,83.3506767983,8.13083004962,25.8289934228,0.0,15.863942322,29.818365,3.28221798688,0.0565379868818,3.20568,0.02
 06/08  07:00:00,152.672614329,7.85955421644,31.9858074909,0.0,80.527626,29.818365,6.09074594903,0.0,3.20568,2.88506594903
 06/08  08:00:00,235.9115957,11.2169092933,66.5179045196,0.0,80.527626,75.0917375,29.8240450698,0.00888761822548,24.0426,5.77255745162
 06/08  09:00:00,253.783632409,13.1388386276,82.4276763794,0.0,80.527626,75.0917375,32.7288654715,0.00190391243412,24.0426,8.6843615591
 06/08  10:00:00,268.398946016,15.1374891089,91.014347936,0.0,80.527626,79.0911225,43.6437632079,0.00855980970846,32.0568,11.5784033982
 06/08  11:00:00,282.593634383,17.4313474017,102.185795606,0.0,80.527626,79.0911225,46.555304583,0.0112798360816,32.0568,14.487224747
 06/08  12:00:00,294.287589263,19.817820024,112.189632938,0.0,80.527626,79.0911225,43.6832745746,0.0182369524098,32.0568,11.6082376222
 06/08  13:00:00,302.420288503,22.5564626204,121.575322483,0.0,80.527626,75.0917375,31.4325554962,0.0108201396502,16.0284,15.3933353566
 06/08  14:00:00,313.64579972,24.9132225485,130.439993458,0.0,80.527626,75.0917375,26.7345845643,0.00863450761292,16.0284,10.6975500567
 06/08  15:00:00,325.547966746,25.5536164883,143.690948467,0.0,80.527626,73.092045,14.792592188,0.0067018379698,3.20568,11.58021035
 06/08  16:00:00,302.329162017,20.7016725318,125.392793267,0.0,80.527626,73.092045,6.11065560524,0.0200028816846,3.20568,2.88497272356
 06/08  17:00:00,215.153873727,13.7531575543,88.516801844,0.0,80.527626,29.818365,6.09073782466,0.0,3.20568,2.88505782466
 06/08  18:00:00,236.163149852,13.1722846083,110.050264343,0.0,80.527626,29.818365,6.0948133742,0.0,3.20568,2.8891333742
 06/08  19:00:00,247.443021784,11.9911334058,122.17837523,0.0,80.527626,29.818365,6.09749458254,0.0,3.20568,2.89181458254
 06/08  20:00:00,245.558563858,10.6677033167,113.09861083,0.0,80.527626,29.818365,8.96662653922,0.0,3.20568,5.76094653922
 06/08  21:00:00,56.1193031217,0.0,0.0,0.0,15.863942322,29.242365,6.09586191675,0.0,3.20568,2.89018191675
 06/08  22:00:00,55.9197037018,0.0,0.0,0.0,15.863942322,29.242365,6.09173362107,0.0,3.20568,2.88605362107
 06/08  23:00:00,56.6201299653,0.0,0.0,0.0,15.863942322,29.242365,6.09023725867,0.0,3.20568,2.88455725867
 06/08  24:00:00,55.9078459778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8955024592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.8813154649,0.0,0.0,0.0,15.863942322,29.242365,6.08848578462,0.0,3.20568,2.88280578462
 06/09  03:00:00,55.8725551459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.2486060214,0.0,0.0,0.0,15.863942322,29.242365,6.08842665875,0.0,3.20568,2.88274665875
 06/09  05:00:00,57.0439607527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,123.979597461,8.81184733709,65.1811597784,0.0,15.863942322,29.818365,3.24323309339,0.0175530933943,3.20568,0.02
 06/09  07:00:00,191.985710072,7.8901656069,71.1614481797,0.0,80.527626,29.818365,6.09081794912,0.0,3.20568,2.88513794912
 06/09  08:00:00,295.054941669,12.7886973037,124.029307158,0.0,80.527626,75.0917375,29.8151575553,0.0,24.0426,5.77255755528
 06/09  09:00:00,287.149946357,13.6023386389,115.325244041,0.0,80.527626,75.0917375,35.6144047535,0.0,24.0426,11.5718047535
 06/09  10:00:00,303.847756659,15.411859806,126.200792394,0.0,80.527626,79.0911225,43.6347541313,0.0,32.0568,11.5779541313
 06/09  11:00:00,337.554808918,20.5272289146,154.053190681,0.0,80.527626,79.0911225,43.6510349716,0.0,32.0568,11.5942349716
 06/09  12:00:00,341.907404125,23.5772854401,156.052704114,0.0,80.527626,79.0911225,46.5603101197,0.0,32.0568,14.5035101197
 06/09  13:00:00,334.260640696,23.8870689784,152.095358038,0.0,80.527626,75.0917375,30.5432835287,0.0,16.0284,14.5148835287
 06/09  14:00:00,334.649501332,24.8004770876,151.572573847,0.0,80.527626,75.0917375,27.6016466591,0.0,16.0284,11.5732466591
 06/09  15:00:00,333.417603536,26.4449485139,150.694123574,0.0,80.527626,73.092045,11.8969892781,0.0,3.20568,8.69130927807
 06/09  16:00:00,324.856099355,21.6882546073,146.891786081,0.0,80.527626,73.092045,6.10623769689,0.0154936316784,3.20568,2.88506406521
 06/09  17:00:00,258.681243847,14.2621677621,131.425832952,0.0,80.527626,29.818365,6.09081723933,0.0,3.20568,2.88513723933
 06/09  18:00:00,248.925414702,12.8859320402,123.055321641,0.0,80.527626,29.818365,6.09492966614,0.0,3.20568,2.88924966614
 06/09  19:00:00,242.01214149,11.6053256484,117.431215374,0.0,80.527626,29.818365,8.9693590106,0.0,3.20568,5.7636790106
 06/09  20:00:00,233.297911832,10.4429852358,101.323871568,0.0,80.527626,29.818365,6.09610189409,0.0,3.20568,2.89042189409
 06/09  21:00:00,55.9452730633,0.0,0.0,0.0,15.863942322,29.242365,6.09633570609,0.0,3.20568,2.89065570609
 06/09  22:00:00,55.9471077246,0.0,0.0,0.0,15.863942322,29.242365,6.09167251045,0.0,3.20568,2.88599251045
 06/09  23:00:00,56.6454495722,0.0,0.0,0.0,15.863942322,29.242365,6.09031158886,0.0,3.20568,2.88463158886
 06/09  24:00:00,55.9376621572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.9336119722,0.0,0.0,0.0,15.863942322,29.242365,6.08747950238,0.0,3.20568,2.88179950238
 06/10  02:00:00,55.905064094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.8698203433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.145496665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.1233234719,0.0,0.0,0.0,15.863942322,29.242365,6.08755420144,0.0,3.20568,2.88187420144
 06/10  06:00:00,48.9795818584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4726300612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.5060845842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,55.2788728539,0.513608388519,7.22779869926,0.0,15.863942322,29.242365,6.08835296852,0.0,3.20568,2.88267296852
 06/10  10:00:00,76.1927936128,3.55994229334,25.0729788417,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,83.3254059983,4.8570169237,30.2248084707,0.0,15.863942322,29.242365,6.08847512904,0.0,3.20568,2.88279512904
 06/10  12:00:00,82.6233233584,4.83762971768,30.2203986529,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,79.5784444893,4.73344069799,27.2663674862,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,85.6032218656,5.14695319556,32.8843923347,0.0,15.863942322,29.242365,6.08755332932,0.0,3.20568,2.88187332932
 06/10  15:00:00,84.3379098978,5.25843968889,31.5128641642,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,86.4538016959,5.34307620104,33.5450301007,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,83.9438309925,5.32985040616,31.0513656709,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  18:00:00,84.4777402896,5.36345883872,31.5672338833,0.0,15.863942322,29.242365,6.08754473114,0.0,3.20568,2.88186473114
 06/10  19:00:00,79.1182813166,5.00377641533,26.2885553865,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,79.2053536629,3.43587365207,19.4178435189,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  21:00:00,68.3801704177,2.7170884106,9.49934125903,0.0,15.863942322,29.242365,3.32466361082,0.0989836108236,3.20568,0.02
 06/10  22:00:00,55.9520076362,0.0,0.0,0.0,15.863942322,29.242365,6.08752567054,0.0,3.20568,2.88184567053
 06/10  23:00:00,56.627045706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.9375114726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.9293099037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.9259679606,0.0,0.0,0.0,15.863942322,29.242365,6.08754474483,0.0,3.20568,2.88186474483
 06/11  03:00:00,55.9256922402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.1990616768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,56.1762198919,0.0,0.0,0.0,15.863942322,29.242365,6.08751120061,0.0,3.20568,2.88183120061
 06/11  06:00:00,48.9765719915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4596214656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,54.528343303,0.514559073603,6.51880251328,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,59.5022781658,2.7337484012,9.24228179603,0.0,15.863942322,29.242365,6.08847513445,0.0,3.20568,2.88279513445
 06/11  10:00:00,78.8217523903,4.52697197493,26.7449759374,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,84.6140484872,4.8101978775,31.5491126988,0.0,15.863942322,29.242365,6.08846350515,0.0,3.20568,2.88278350515
 06/11  12:00:00,78.6413252577,4.57655640629,26.4971864278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,79.0334116908,4.6621201444,26.8059847862,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,83.4924998381,5.2202797966,30.7032778415,0.0,15.863942322,29.242365,6.08754878976,0.0,3.20568,2.88186878976
 06/11  15:00:00,85.7974653889,5.24379802465,32.9743214105,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,86.1286685948,5.44159548693,33.1045935774,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,84.6390300396,5.27915373667,31.7901676023,0.0,15.863942322,29.242365,6.08753525812,0.0,3.20568,2.88185525812
 06/11  18:00:00,80.7464221572,5.1866747441,28.0081962854,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,73.3746281631,4.41959173179,21.1249809229,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,75.351497576,3.63422346878,15.3657733016,0.0,15.863942322,29.242365,3.28415385955,0.058473859553,3.20568,0.02
 06/11  21:00:00,65.3723481141,0.86287561194,8.35835383287,0.0,15.863942322,29.242365,6.08754216407,0.0,3.20568,2.88186216407
 06/11  22:00:00,55.9302019914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.6097277147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.9212770268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.9130395917,0.0,0.0,0.0,15.863942322,29.242365,6.0883739728,0.0,3.20568,2.8826939728
 06/12  02:00:00,55.9003001849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8932697776,0.0,0.0,0.0,15.863942322,29.242365,6.08844515099,0.0,3.20568,2.88276515099
 06/12  04:00:00,56.1627486677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.1452131942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,103.330995791,8.41008766259,45.4386903239,0.0,15.863942322,29.818365,6.10685286788,0.0184844406377,3.20568,2.88268842724
 06/12  07:00:00,178.53442783,7.95646321011,57.6772729755,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/12  08:00:00,276.109572202,12.7857565401,105.110607025,0.0,80.527626,75.0917375,29.814925033,0.0,24.0426,5.77232503296
 06/12  09:00:00,292.626440768,15.0053377396,119.381478579,0.0,80.527626,75.0917375,35.6130941113,0.0,24.0426,11.5704941113
 06/12  10:00:00,310.802109115,17.1732743847,131.36725492,0.0,80.527626,79.0911225,43.6334073838,0.000566186779306,32.0568,11.576041197
 06/12  11:00:00,327.069315882,19.5890813177,144.495844818,0.0,80.527626,79.0911225,43.6543033307,0.003925112216,32.0568,11.5935782185
 06/12  12:00:00,337.925888009,22.819597565,152.807635731,0.0,80.527626,79.0911225,46.5649940985,0.00654449578608,32.0568,14.5016496027
 06/12  13:00:00,340.467243432,24.7543974035,157.397131874,0.0,80.527626,75.0917375,30.5429688647,0.00267050678306,16.0284,14.5118983579
 06/12  14:00:00,346.148240097,26.8209393842,161.004536009,0.0,80.527626,75.0917375,27.60026367,0.0,16.0284,11.57186367
 06/12  15:00:00,347.054791971,29.6942810953,161.047306989,0.0,80.527626,73.092045,11.8960254053,0.00122737378901,3.20568,8.68911803155
 06/12  16:00:00,347.141750891,29.8481839118,160.985919012,0.0,80.527626,73.092045,6.10748382088,0.0167530403775,3.20568,2.8850507805
 06/12  17:00:00,289.806656849,24.3460260646,152.436954247,0.0,80.527626,29.818365,6.09331486806,0.00253199761819,3.20568,2.88510287045
 06/12  18:00:00,267.342512291,17.5522543372,136.785495834,0.0,80.527626,29.818365,6.09648225227,0.00165052477051,3.20568,2.8891517275
 06/12  19:00:00,245.718192579,13.9557454846,118.486535981,0.0,80.527626,29.818365,8.96904410704,0.0,3.20568,5.76336410704
 06/12  20:00:00,237.932364709,11.8992218326,104.233213685,0.0,80.527626,29.818365,6.09592645352,0.0,3.20568,2.89024645352
 06/12  21:00:00,56.1638517018,0.0,0.0,0.0,15.863942322,29.242365,6.09630638447,0.0,3.20568,2.89062638447
 06/12  22:00:00,55.9581201825,0.0,0.0,0.0,15.863942322,29.242365,6.09149783131,0.0,3.20568,2.88581783131
 06/12  23:00:00,56.6511973988,0.0,0.0,0.0,15.863942322,29.242365,6.09013021089,0.0,3.20568,2.88445021089
 06/12  24:00:00,55.9340848106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.9106363119,0.0,0.0,0.0,15.863942322,29.242365,6.08841259986,0.0,3.20568,2.88273259986
 06/13  02:00:00,55.8771590231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.8660778458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.197549671,0.0,0.0,0.0,15.863942322,29.242365,6.08833023535,0.0,3.20568,2.88265023535
 06/13  05:00:00,56.999390223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,110.69957275,8.57570274102,52.173054434,0.0,15.863942322,29.818365,6.10801641616,0.0196210293223,3.20568,2.88271538684
 06/13  07:00:00,186.478706055,8.07141995288,65.4825657598,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/13  08:00:00,292.141792383,13.7758600537,120.125451028,0.0,80.527626,75.0917375,29.8143833935,0.0,24.0426,5.77178339351
 06/13  09:00:00,300.007767486,16.0513879692,125.70555136,0.0,80.527626,75.0917375,35.6124140482,0.0,24.0426,11.5698140482
 06/13  10:00:00,317.156724835,18.5553495903,136.329204203,0.0,80.527626,79.0911225,43.6345968653,0.00251303539482,32.0568,11.5752838299
 06/13  11:00:00,339.756695755,22.235197316,154.532810246,0.0,80.527626,79.0911225,43.651806197,0.00267559790966,32.0568,11.5923305991
 06/13  12:00:00,343.938298618,24.115479723,157.538187688,0.0,80.527626,79.0911225,46.5590954737,0.00204033513517,32.0568,14.5002551386
 06/13  13:00:00,338.755063728,25.0251283085,155.438865572,0.0,80.527626,75.0917375,30.5400087253,0.000886479814538,16.0284,14.5107222455
 06/13  14:00:00,345.154880298,27.3353279857,159.516116507,0.0,80.527626,75.0917375,24.7128786905,0.0,16.0284,8.68447869046
 06/13  15:00:00,344.283408059,29.9343919813,158.04648056,0.0,80.527626,73.092045,14.784271655,0.0,3.20568,11.578591655
 06/13  16:00:00,335.4545786,27.5682407426,151.598527118,0.0,80.527626,73.092045,6.12416643701,0.0335813223752,3.20568,2.88490511463
 06/13  17:00:00,271.696059759,19.5778996719,139.117422795,0.0,80.527626,29.818365,6.09623381261,0.00559899971317,3.20568,2.8849548129
 06/13  18:00:00,262.552384815,17.4802028959,132.08033935,0.0,80.527626,29.818365,6.09606388627,0.00145873549269,3.20568,2.88892515078
 06/13  19:00:00,244.235920157,15.0088809354,116.25494791,0.0,80.527626,29.818365,6.0972046115,0.0,3.20568,2.8915246115
 06/13  20:00:00,235.517649889,12.3293404601,103.092651155,0.0,80.527626,29.818365,8.96651190146,0.0,3.20568,5.76083190146
 06/13  21:00:00,55.9501128509,0.0,0.0,0.0,15.863942322,29.242365,6.09610165687,0.0,3.20568,2.89042165687
 06/13  22:00:00,55.9457086753,0.0,0.0,0.0,15.863942322,29.242365,6.0913955151,0.0,3.20568,2.8857155151
 06/13  23:00:00,56.6344413883,0.0,0.0,0.0,15.863942322,29.242365,6.09012766409,0.0,3.20568,2.88444766409
 06/13  24:00:00,55.941723589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  01:00:00,55.9465228474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.9022578848,0.0,0.0,0.0,15.863942322,29.242365,6.08843283027,0.0,3.20568,2.88275283027
 06/14  03:00:00,55.9008279213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.1879603988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.165092349,0.0,0.0,0.0,15.863942322,29.242365,6.0883448811,0.0,3.20568,2.8826648811
 06/14  06:00:00,129.071856784,9.08677953671,70.425820653,0.0,15.863942322,29.818365,3.24612087633,0.0204408763314,3.20568,0.02
 06/14  07:00:00,195.841852418,8.20303760433,74.6866070962,0.0,80.527626,29.818365,6.0906331084,0.0,3.20568,2.8849531084
 06/14  08:00:00,305.436756795,15.1410116696,132.037228497,0.0,80.527626,75.0917375,29.8142091037,0.0,24.0426,5.77160910371
 06/14  09:00:00,323.209924052,19.3184598886,145.617040412,0.0,80.527626,75.0917375,35.6118263817,0.0,24.0426,11.5692263817
 06/14  10:00:00,329.449782016,20.9826933711,146.19441811,0.0,80.527626,79.0911225,40.7442000569,0.000474661329907,32.0568,8.68692539556
 06/14  11:00:00,339.464705559,22.6624755403,153.831670654,0.0,80.527626,79.0911225,46.5426839005,0.000496768282442,32.0568,14.4853871322
 06/14  12:00:00,339.097505899,23.7826188964,153.048356287,0.0,80.527626,79.0911225,43.661519898,0.000424545195258,32.0568,11.6042953528
 06/14  13:00:00,339.305358747,25.4930615951,155.528790067,0.0,80.527626,75.0917375,30.5401451548,0.001546455226,16.0284,14.5101986996
 06/14  14:00:00,347.349418787,28.4435055365,160.607428657,0.0,80.527626,75.0917375,27.6029002045,0.00222104700668,16.0284,11.5722791575
 06/14  15:00:00,345.221211349,30.0361662522,158.886579115,0.0,80.527626,73.092045,14.7846230938,0.0,3.20568,11.5789430938
 06/14  16:00:00,339.674327095,27.6660250524,155.720207017,0.0,80.527626,73.092045,3.2507823405,0.0251023404966,3.20568,0.02
 06/14  17:00:00,282.015635735,21.7737715857,147.240311795,0.0,80.527626,29.818365,6.09094685844,0.000284734966333,3.20568,2.88498212347
 06/14  18:00:00,273.663523048,19.0676626856,141.602818645,0.0,80.527626,29.818365,6.09452223526,0.0,3.20568,2.88884223526
 06/14  19:00:00,257.195785967,14.9319024923,128.983722063,0.0,80.527626,29.818365,8.96899947166,0.0,3.20568,5.76331947166
 06/14  20:00:00,245.615741301,12.3533727626,112.878459195,0.0,80.527626,29.818365,6.09595893086,0.0,3.20568,2.89027893086
 06/14  21:00:00,56.1632995089,0.0,0.0,0.0,15.863942322,29.242365,8.9666771204,0.0,3.20568,5.7609971204
 06/14  22:00:00,55.9459613667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  23:00:00,56.6393602035,0.0,0.0,0.0,15.863942322,29.242365,6.09021249073,0.0,3.20568,2.88453249073
 06/14  24:00:00,55.9303400383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9268454947,0.0,0.0,0.0,15.863942322,29.242365,6.08838161494,0.0,3.20568,2.88270161494
 06/15  02:00:00,55.9264686299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8728996589,0.0,0.0,0.0,15.863942322,29.242365,6.08843492263,0.0,3.20568,2.88275492263
 06/15  04:00:00,56.1345816992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.1073778922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,116.097948208,8.63163887012,57.944209268,0.0,15.863942322,29.818365,6.10733099972,0.0189152181065,3.20568,2.88273578161
 06/15  07:00:00,191.021106461,8.07527176517,70.0174573784,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/15  08:00:00,295.135778581,13.8839434305,123.014259827,0.0,80.527626,75.0917375,32.6899770014,0.0,24.0426,8.64737700139
 06/15  09:00:00,302.051880468,15.9489288906,127.862243152,0.0,80.527626,75.0917375,32.7241613579,0.0,24.0426,8.68156135787
 06/15  10:00:00,322.091204667,18.7511054698,141.079891,0.0,80.527626,79.0911225,43.6315866389,0.0,32.0568,11.5747866389
 06/15  11:00:00,347.309308999,23.762947477,160.552806579,0.0,80.527626,79.0911225,43.6500043546,0.000532374630224,32.0568,11.59267198
 06/15  12:00:00,351.852220568,25.767638629,163.785213052,0.0,80.527626,79.0911225,46.5573916405,0.0,32.0568,14.5005916405
 06/15  13:00:00,348.210774956,26.8215533164,163.084682841,0.0,80.527626,75.0917375,30.5415792517,0.00235921332382,16.0284,14.5108200384
 06/15  14:00:00,349.797219158,29.0272262248,162.467885229,0.0,80.527626,75.0917375,24.7140314537,0.00256042625632,16.0284,8.68307102746
 06/15  15:00:00,347.078873848,30.276774825,160.50332794,0.0,80.527626,73.092045,14.7863778703,0.00237694681988,3.20568,11.5783209235
 06/15  16:00:00,341.479953209,28.8739979086,156.317525811,0.0,80.527626,73.092045,6.11675657436,0.0261104850764,3.20568,2.88496608928
 06/15  17:00:00,281.773823765,22.6152301858,146.157224453,0.0,80.527626,29.818365,6.091370268,0.000688116539882,3.20568,2.88500215146
 06/15  18:00:00,268.867169778,18.5735299611,137.301415639,0.0,80.527626,29.818365,6.09461274817,0.0,3.20568,2.88893274817
 06/15  19:00:00,254.969818078,15.0481213525,126.636392892,0.0,80.527626,29.818365,6.09718084284,0.0,3.20568,2.89150084284
 06/15  20:00:00,246.844934645,12.4753187368,113.981845247,0.0,80.527626,29.818365,8.96643771975,0.0,3.20568,5.76075771975
 06/15  21:00:00,56.1683964803,0.0,0.0,0.0,15.863942322,29.242365,6.09604321568,0.0,3.20568,2.89036321568
 06/15  22:00:00,55.958233145,0.0,0.0,0.0,15.863942322,29.242365,6.09094536143,0.0,3.20568,2.88526536143
 06/15  23:00:00,56.6619513544,0.0,0.0,0.0,15.863942322,29.242365,6.09008142463,0.0,3.20568,2.88440142463
 06/15  24:00:00,55.9551771296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.9559540474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.9586324452,0.0,0.0,0.0,15.863942322,29.242365,6.0883864801,0.0,3.20568,2.8827064801
 06/16  03:00:00,55.9284664397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.3421880821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,57.1216315307,0.0,0.0,0.0,15.863942322,29.242365,6.08843403524,0.0,3.20568,2.88275403524
 06/16  06:00:00,133.588068488,9.21057109903,74.3467125049,0.0,15.863942322,29.818365,3.25164304683,0.025963046827,3.20568,0.02
 06/16  07:00:00,213.941494869,8.63344451089,92.3416345717,0.0,80.527626,29.818365,6.09054979218,0.0,3.20568,2.88486979218
 06/16  08:00:00,321.362643441,17.0464799327,146.049361214,0.0,80.527626,75.0917375,29.813863629,0.0,24.0426,5.77126362902
 06/16  09:00:00,328.036763356,20.1110483435,149.655963248,0.0,80.527626,75.0917375,35.610670605,0.0,24.0426,11.568070605
 06/16  10:00:00,338.199912865,22.8460164379,153.078701994,0.0,80.527626,79.0911225,40.7426615682,0.0,32.0568,8.68586156815
 06/16  11:00:00,345.934653842,25.1011065622,157.860639738,0.0,80.527626,79.0911225,46.5404030799,0.0,32.0568,14.4836030799
 06/16  12:00:00,350.56505934,26.7393413425,161.541972987,0.0,80.527626,79.0911225,43.660771213,0.0,32.0568,11.603971213
 06/16  13:00:00,338.13068942,26.5200299705,153.345144921,0.0,80.527626,75.0917375,30.5379523866,0.0,16.0284,14.5095523866
 06/16  14:00:00,321.060297271,24.262536014,138.558338043,0.0,80.527626,75.0917375,27.6018660504,0.00222750478536,16.0284,11.5712385457
 06/16  15:00:00,325.989970645,25.0277260691,144.71006168,0.0,80.527626,73.092045,14.7838980336,0.000440375928963,3.20568,11.5777776576
 06/16  16:00:00,317.884136498,21.1726049902,140.467942701,0.0,80.527626,73.092045,3.24233380614,0.0166538061358,3.20568,0.02
 06/16  17:00:00,258.510369986,14.4469136707,131.088031101,0.0,80.527626,29.818365,6.09063613897,0.0,3.20568,2.88495613897
 06/16  18:00:00,236.087961827,12.1794295111,110.955909577,0.0,80.527626,29.818365,6.0944061301,0.0,3.20568,2.8887261301
 06/16  19:00:00,228.281192213,10.9250043781,104.419778963,0.0,80.527626,29.818365,8.96895667158,0.0,3.20568,5.76327667158
 06/16  20:00:00,227.933572421,10.0993182787,97.7538569417,0.0,80.527626,29.818365,6.09585907463,0.0,3.20568,2.89017907463
 06/16  21:00:00,55.9339496347,0.0,0.0,0.0,15.863942322,29.242365,6.09620697303,0.0,3.20568,2.89052697303
 06/16  22:00:00,55.9435709553,0.0,0.0,0.0,15.863942322,29.242365,6.09143291763,0.0,3.20568,2.88575291763
 06/16  23:00:00,56.6517232362,0.0,0.0,0.0,15.863942322,29.242365,6.09005685677,0.0,3.20568,2.88437685677
 06/16  24:00:00,55.9463753278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.9423658265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.9089194009,0.0,0.0,0.0,15.863942322,29.242365,6.08745113203,0.0,3.20568,2.88177113203
 06/17  03:00:00,55.8886893631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1702853285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.148401114,0.0,0.0,0.0,15.863942322,29.242365,6.0874897309,0.0,3.20568,2.8818097309
 06/17  06:00:00,48.9993861839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4830068073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4795785363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.45784023,0.0,0.0,0.0,15.863942322,29.242365,6.08832435251,0.0,3.20568,2.88264435251
 06/17  10:00:00,47.4662502039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,72.6815595461,1.59634695283,22.8941450109,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,63.0329353061,1.09526162718,14.423473843,0.0,15.863942322,29.242365,6.08842621217,0.0,3.20568,2.88274621217
 06/17  13:00:00,59.520354507,0.904179945238,11.1074554281,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,64.1235348794,1.2895548618,15.3189199705,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,76.9174968052,3.74299680335,25.6360700016,0.0,15.863942322,29.242365,6.08751868965,0.0,3.20568,2.88183868965
 06/17  16:00:00,79.5911691596,4.19903047015,27.8522460645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,51.8389014893,0.37559661153,3.99379879301,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,47.4291353457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,47.7103897131,0.0,0.0,0.0,15.863942322,29.242365,6.08749522404,0.0,3.20568,2.88181522404
 06/17  20:00:00,54.8299495197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,56.1051568606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  22:00:00,55.9105159146,0.0,0.0,0.0,15.863942322,29.242365,6.08743172207,0.0,3.20568,2.88175172207
 06/17  23:00:00,56.5305685832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.84040025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.8371954969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8339506347,0.0,0.0,0.0,15.863942322,29.242365,6.08746642217,0.0,3.20568,2.88178642217
 06/18  03:00:00,55.8307595639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.1031860423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.0831772621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,48.9418979889,0.0,0.0,0.0,15.863942322,29.242365,6.08750022529,0.0,3.20568,2.88182022529
 06/18  07:00:00,47.4453113103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4653101109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,47.4899093837,0.0,0.0,0.0,15.863942322,29.242365,6.08833614162,0.0,3.20568,2.88265614162
 06/18  10:00:00,53.4879113673,0.355228191688,5.61002635296,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,66.2357904848,1.18188253406,16.8656016256,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,47.4730006514,0.0,0.0,0.0,15.863942322,29.242365,6.0883725933,0.0,3.20568,2.8826925933
 06/18  13:00:00,47.4524396514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,47.4495725149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,47.4538762549,0.0,0.0,0.0,15.863942322,29.242365,6.08748158762,0.0,3.20568,2.88180158762
 06/18  16:00:00,47.4678481417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,68.9394027515,1.50539007076,19.9326418526,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,74.4740976577,2.0735023595,24.9250290272,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,60.1489202036,1.01545575711,11.3947624928,0.0,15.863942322,29.242365,6.0875152775,0.0,3.20568,2.8818352775
 06/18  20:00:00,60.0886743598,0.425908452909,4.83138319192,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,56.0777443503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.8635434469,0.0,0.0,0.0,15.863942322,29.242365,6.08744678509,0.0,3.20568,2.88176678509
 06/18  23:00:00,56.5399245195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.848058913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.8411338002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8338111182,0.0,0.0,0.0,15.863942322,29.242365,6.0883462129,0.0,3.20568,2.8826662129
 06/19  03:00:00,55.8316854531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.1094826992,0.0,0.0,0.0,15.863942322,29.242365,6.08837730857,0.0,3.20568,2.88269730857
 06/19  05:00:00,56.0891021196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,113.198167261,8.44273864758,55.2457546077,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/19  07:00:00,186.064024672,7.92288075605,65.2253032895,0.0,80.527626,29.818365,6.09063496551,0.0,3.20568,2.88495496551
 06/19  08:00:00,295.747527235,12.6805765108,124.837306625,0.0,80.527626,75.0917375,29.8223893703,0.00849477956409,24.0426,5.7712945907
 06/19  09:00:00,320.483314974,16.3772166528,145.841127557,0.0,80.527626,75.0917375,35.6108329217,0.0,24.0426,11.5682329217
 06/19  10:00:00,341.96462658,21.8029018332,157.87565825,0.0,80.527626,79.0911225,40.7425435128,0.0,32.0568,8.68574351281
 06/19  11:00:00,348.884629105,24.893787002,161.01676252,0.0,80.527626,79.0911225,46.5395542639,0.0,32.0568,14.4827542639
 06/19  12:00:00,349.003298209,25.7939700914,160.929830749,0.0,80.527626,79.0911225,43.6596197798,0.0,32.0568,11.6028197798
 06/19  13:00:00,350.664126995,27.8940733186,164.470766796,0.0,80.527626,75.0917375,30.5359294252,0.0,16.0284,14.5075294252
 06/19  14:00:00,353.3559535,30.03216679,165.020089369,0.0,80.527626,75.0917375,27.5987493348,0.000600270970391,16.0284,11.5697490638
 06/19  15:00:00,348.700315089,30.3300087858,162.070976239,0.0,80.527626,73.092045,11.8930194046,0.0,3.20568,8.68733940459
 06/19  16:00:00,347.441205743,30.256382908,160.890139562,0.0,80.527626,73.092045,6.11682779482,0.0262401995508,3.20568,2.88490759527
 06/19  17:00:00,292.337512777,25.8658511767,153.465092724,0.0,80.527626,29.818365,6.09059451394,0.0,3.20568,2.88491451394
 06/19  18:00:00,278.23363309,20.2209133044,145.019122998,0.0,80.527626,29.818365,6.09450821392,0.0,3.20568,2.88882821392
 06/19  19:00:00,258.668519404,14.7810990591,130.607038483,0.0,80.527626,29.818365,8.96853839079,0.0,3.20568,5.76285839079
 06/19  20:00:00,247.330965707,12.2751579424,114.678632584,0.0,80.527626,29.818365,6.0959555267,0.0,3.20568,2.8902755267
 06/19  21:00:00,56.1591841443,0.0,0.0,0.0,15.863942322,29.242365,6.09602156118,0.0,3.20568,2.89034156118
 06/19  22:00:00,55.9461678677,0.0,0.0,0.0,15.863942322,29.242365,6.09131039619,0.0,3.20568,2.88563039619
 06/19  23:00:00,56.6379094544,0.0,0.0,0.0,15.863942322,29.242365,6.09009557829,0.0,3.20568,2.88441557829
 06/19  24:00:00,55.9396340905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.9377587082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.9337636973,0.0,0.0,0.0,15.863942322,29.242365,6.08834386915,0.0,3.20568,2.88266386915
 06/20  03:00:00,55.93344434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.2771865392,0.0,0.0,0.0,15.863942322,29.242365,6.08836969026,0.0,3.20568,2.88268969026
 06/20  05:00:00,57.0673151288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  06:00:00,129.674062381,9.0504382705,70.6194770967,0.0,15.863942322,29.818365,3.24616064242,0.0204806424203,3.20568,0.02
 06/20  07:00:00,202.981431562,8.17610097266,81.8662524173,0.0,80.527626,29.818365,6.09047116102,0.0,3.20568,2.88479116102
 06/20  08:00:00,309.768015706,14.7863843639,136.738842873,0.0,80.527626,75.0917375,29.8138726271,0.0,24.0426,5.77127262714
 06/20  09:00:00,322.301553043,18.8655902691,145.172382602,0.0,80.527626,75.0917375,35.6098071683,0.0,24.0426,11.5672071683
 06/20  10:00:00,340.096649207,21.9747843965,155.840064558,0.0,80.527626,79.0911225,40.7416776103,0.0,32.0568,8.68487761027
 06/20  11:00:00,354.317609474,25.7244073395,165.59788594,0.0,80.527626,79.0911225,43.6464951849,0.0,32.0568,11.5896951849
 06/20  12:00:00,357.894247833,27.6208054086,167.972019564,0.0,80.527626,79.0911225,46.5544296361,0.0,32.0568,14.4976296361
 06/20  13:00:00,354.261736745,29.3246516891,166.635777643,0.0,80.527626,75.0917375,30.5361676187,0.0,16.0284,14.5077676187
 06/20  14:00:00,354.499612101,30.1565225275,166.042788588,0.0,80.527626,75.0917375,24.7112463551,0.0,16.0284,8.6828463551
 06/20  15:00:00,352.938481651,30.6600868783,165.978332113,0.0,80.527626,73.092045,14.7830961149,0.0,3.20568,11.5774161149
 06/20  16:00:00,349.496869099,30.2153081671,162.986120682,0.0,80.527626,73.092045,6.10746011919,0.0169966596282,3.20568,2.88478345957
 06/20  17:00:00,293.409232026,26.1568078755,154.240255207,0.0,80.527626,29.818365,6.09046845092,0.0,3.20568,2.88478845092
 06/20  18:00:00,280.501049917,19.7878366665,147.71100041,0.0,80.527626,29.818365,6.0945620603,0.0,3.20568,2.8888820603
 06/20  19:00:00,265.02136961,15.1752386024,136.857804279,0.0,80.527626,29.818365,6.09705729739,0.0,3.20568,2.89137729739
 06/20  20:00:00,260.057779165,12.5777164841,127.355839865,0.0,80.527626,29.818365,8.96612690957,0.0,3.20568,5.76044690957
 06/20  21:00:00,56.8572791726,0.449970105218,0.431607789438,0.0,15.863942322,29.242365,6.09583910063,0.0,3.20568,2.89015910063
 06/20  22:00:00,56.3528059968,0.224985052609,0.157308593612,0.0,15.863942322,29.242365,6.09148822011,0.0,3.20568,2.88580822011
 06/20  23:00:00,56.6687466091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.9681951177,0.0,0.0,0.0,15.863942322,29.242365,6.08833605852,0.0,3.20568,2.88265605852
 06/21  01:00:00,55.9677815998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.9623850078,0.0,0.0,0.0,15.863942322,29.242365,6.08835605969,0.0,3.20568,2.88267605969
 06/21  03:00:00,55.9542309916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.2326562803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.1765299589,0.0,0.0,0.0,15.863942322,29.242365,6.08837671233,0.0,3.20568,2.88269671233
 06/21  06:00:00,131.314146964,9.1645496349,72.5903718888,0.0,15.863942322,29.818365,3.2525070262,0.0268270261996,3.20568,0.02
 06/21  07:00:00,211.032977357,8.51552114036,89.5565999431,0.0,80.527626,29.818365,6.09054342994,0.0,3.20568,2.88486342994
 06/21  08:00:00,319.223649849,16.6979609175,144.260557651,0.0,80.527626,75.0917375,29.8140714954,0.0,24.0426,5.77147149538
 06/21  09:00:00,333.37677907,20.3593153157,154.736933498,0.0,80.527626,75.0917375,32.723150582,0.0,24.0426,8.68055058197
 06/21  10:00:00,346.693620331,24.7055837133,159.699394147,0.0,80.527626,79.0911225,43.6300235137,0.0,32.0568,11.5732235137
 06/21  11:00:00,353.175820024,25.8238905846,164.356125578,0.0,80.527626,79.0911225,43.646434376,0.0,32.0568,11.589634376
 06/21  12:00:00,356.521359861,27.3858534033,166.835163115,0.0,80.527626,79.0911225,46.5529417349,0.0,32.0568,14.4961417349
 06/21  13:00:00,353.124323814,28.6620074743,166.156067824,0.0,80.527626,75.0917375,30.5363841448,0.000912141668177,16.0284,14.5070720031
 06/21  14:00:00,354.26800031,29.9294628777,166.030382796,0.0,80.527626,75.0917375,24.7120334834,0.00141655675168,16.0284,8.68221692668
 06/21  15:00:00,350.687459623,30.6132554415,163.771041955,0.0,80.527626,73.092045,14.7834764152,0.000243984970662,3.20568,11.5775524303
 06/21  16:00:00,346.367835797,30.4327043104,159.640579283,0.0,80.527626,73.092045,6.11249810279,0.0219121593329,3.20568,2.88490594345
 06/21  17:00:00,293.674337529,27.4958491167,153.166709718,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/21  18:00:00,285.135829733,22.9458811003,149.187913664,0.0,80.527626,29.818365,8.9630453228,0.0,3.20568,5.7573653228
 06/21  19:00:00,271.87405489,18.0960613231,140.487200328,0.0,80.527626,29.818365,6.09696000231,0.0,3.20568,2.89128000231
 06/21  20:00:00,260.958706378,13.5206300038,127.042884615,0.0,80.527626,29.818365,6.09558609257,0.0,3.20568,2.88990609257
 06/21  21:00:00,63.4869559439,1.18961792412,6.11835772697,0.0,15.863942322,29.242365,8.96599159508,0.0,3.20568,5.76031159508
 06/21  22:00:00,60.1321093192,0.339712955178,3.82911780612,0.0,15.863942322,29.242365,6.09152308817,0.0,3.20568,2.88584308817
 06/21  23:00:00,56.6488488967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  24:00:00,55.9436188023,0.0,0.0,0.0,15.863942322,29.242365,6.08837124308,0.0,3.20568,2.88269124308
 06/22  01:00:00,55.9431619929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  02:00:00,55.9427671647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.9474882318,0.0,0.0,0.0,15.863942322,29.242365,6.08838461733,0.0,3.20568,2.88270461733
 06/22  04:00:00,56.2201700409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,56.139557159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,130.483098716,9.04479203942,71.8825138401,0.0,15.863942322,29.818365,6.10931765994,0.0209165525442,3.20568,2.8827211074
 06/22  07:00:00,210.235938097,8.35661975094,88.9258385241,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/22  08:00:00,310.119000059,14.7758399386,137.093610352,0.0,80.527626,75.0917375,32.6890633901,0.0,24.0426,8.64646339008
 06/22  09:00:00,322.583993434,18.7280209016,145.588546011,0.0,80.527626,75.0917375,32.723437679,0.0,24.0426,8.68083767899
 06/22  10:00:00,341.169834067,21.852754083,157.027923296,0.0,80.527626,79.0911225,43.6294923414,0.0,32.0568,11.5726923414
 06/22  11:00:00,352.120237303,24.8938983181,164.222626825,0.0,80.527626,79.0911225,43.6476659454,0.00189766981021,32.0568,11.5889682756
 06/22  12:00:00,354.530055702,25.7925186174,166.424433713,0.0,80.527626,79.0911225,43.657676102,0.0,32.0568,11.600876102
 06/22  13:00:00,350.909345539,27.1011584747,165.492502776,0.0,80.527626,75.0917375,30.5352650288,0.0,16.0284,14.5068650288
 06/22  14:00:00,356.057914465,29.7184543649,168.01465406,0.0,80.527626,75.0917375,27.5979036498,0.0,16.0284,11.5695036498
 06/22  15:00:00,356.272240743,30.8758722765,169.064598052,0.0,80.527626,73.092045,14.7822991891,0.0,3.20568,11.5766191891
 06/22  16:00:00,354.792596289,30.9933898288,167.476916437,0.0,80.527626,73.092045,3.22634787283,0.000667872831661,3.20568,0.02
 06/22  17:00:00,302.935531202,29.1459653816,160.751909364,0.0,80.527626,29.818365,6.09351275029,0.00307345285043,3.20568,2.88475929744
 06/22  18:00:00,291.554895843,25.270334186,153.260862822,0.0,80.527626,29.818365,6.09560275016,0.00124470634266,3.20568,2.88867804382
 06/22  19:00:00,270.775440163,18.9101902765,138.558398557,0.0,80.527626,29.818365,8.97046683845,0.00182292239511,3.20568,5.76296391606
 06/22  20:00:00,256.318496244,14.2483051203,121.664206056,0.0,80.527626,29.818365,6.09567091257,0.0,3.20568,2.88999091257
 06/22  21:00:00,65.3191980555,1.33472646104,7.79669346963,0.0,15.863942322,29.242365,6.09598055005,0.0,3.20568,2.89030055005
 06/22  22:00:00,66.9922894039,1.33963367175,9.68103385921,0.0,15.863942322,29.242365,6.09149392285,0.0,3.20568,2.88581392285
 06/22  23:00:00,56.6650843289,0.0,0.0,0.0,15.863942322,29.242365,6.09009169748,0.0,3.20568,2.88441169748
 06/22  24:00:00,55.9597662202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.955067216,0.0,0.0,0.0,15.863942322,29.242365,6.08828367465,0.0,3.20568,2.88260367465
 06/23  02:00:00,55.9516411206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.9512833989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,57.3595647114,0.0,0.0,0.0,15.863942322,29.242365,6.0882944694,0.0,3.20568,2.8826144694
 06/23  05:00:00,57.0828420793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,124.157366489,9.076052685,65.09354608,0.0,15.863942322,29.818365,3.25444338245,0.0287633824475,3.20568,0.02
 06/23  07:00:00,204.503424947,8.43341714581,83.1301843671,0.0,80.527626,29.818365,6.09052642624,0.0,3.20568,2.88484642624
 06/23  08:00:00,309.607292328,15.1823233984,136.179178822,0.0,80.527626,75.0917375,29.8136038035,0.0,24.0426,5.7710038035
 06/23  09:00:00,328.221535504,19.4960457119,150.452438722,0.0,80.527626,75.0917375,35.6094214435,0.0,24.0426,11.5668214435
 06/23  10:00:00,343.260474038,22.2157046096,158.756526991,0.0,80.527626,79.0911225,40.7411585746,0.0,32.0568,8.68435857463
 06/23  11:00:00,353.90403268,25.417269524,165.4839808,0.0,80.527626,79.0911225,43.6453861872,0.0,32.0568,11.5885861872
 06/23  12:00:00,356.682758843,26.4322603078,167.936578541,0.0,80.527626,79.0911225,46.5551749299,0.000956170793901,32.0568,14.4974187591
 06/23  13:00:00,353.744241993,27.6377486286,167.785349894,0.0,80.527626,75.0917375,30.5338101844,0.0,16.0284,14.5054101844
 06/23  14:00:00,359.271060772,30.2621451799,170.684584226,0.0,80.527626,75.0917375,24.7105420977,0.000773480296009,16.0284,8.68136861737
 06/23  15:00:00,358.522778654,31.2403035701,170.957255546,0.0,80.527626,73.092045,14.7833445215,0.00251673341517,3.20568,11.5751477881
 06/23  16:00:00,355.196032276,31.2069548045,167.664208833,0.0,80.527626,73.092045,6.09055815506,0.0,3.20568,2.88487815506
 06/23  17:00:00,303.243806282,29.5414731023,160.6613724,0.0,80.527626,29.818365,3.2262516084,0.000571608399265,3.20568,0.02
 06/23  18:00:00,290.955149158,25.5881127888,152.34354294,0.0,80.527626,29.818365,8.96591526532,0.00249853604262,3.20568,5.75773672928
 06/23  19:00:00,270.469595437,19.2729266065,138.196784701,0.0,80.527626,29.818365,6.09902564246,0.00191193809027,3.20568,2.89143370437
 06/23  20:00:00,250.327361728,14.2798507141,115.939484915,0.0,80.527626,29.818365,8.96556069998,0.0,3.20568,5.75988069998
 06/23  21:00:00,61.7156555515,0.906622149554,4.87303680021,0.0,15.863942322,29.242365,6.09601685926,0.0,3.20568,2.89033685926
 06/23  22:00:00,56.2837984273,0.224985052609,0.136625032114,0.0,15.863942322,29.242365,6.09123676982,0.0,3.20568,2.88555676982
 06/23  23:00:00,56.6489932653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  24:00:00,55.9422100643,0.0,0.0,0.0,15.863942322,29.242365,6.08837222438,0.0,3.20568,2.88269222438
 06/24  01:00:00,55.9395028054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.9427036245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.9474171552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.193070463,0.0,0.0,0.0,15.863942322,29.242365,6.08747224163,0.0,3.20568,2.88179224163
 06/24  05:00:00,56.1418708336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,48.9867858227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4797704729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.5063557715,0.0,0.0,0.0,15.863942322,29.242365,6.08747949295,0.0,3.20568,2.88179949295
 06/24  09:00:00,72.3231928108,2.83416985477,21.9536191491,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,80.281273793,4.3351262646,28.3894742937,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,80.2900995257,4.90471198693,27.1365086473,0.0,15.863942322,29.242365,6.0883764264,0.0,3.20568,2.8826964264
 06/24  12:00:00,79.8446552871,4.42093398072,27.8488670114,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,83.3494722984,5.27101458697,30.5049397886,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,83.9763392618,4.81815482908,31.5826258497,0.0,15.863942322,29.242365,6.08748276874,0.0,3.20568,2.88180276874
 06/24  15:00:00,89.324848135,5.78219134471,35.9625487281,0.0,15.863942322,29.242365,3.22608121226,0.000401212260773,3.20568,0.02
 06/24  16:00:00,86.3717087739,5.0807446546,33.7102231091,0.0,15.863942322,29.242365,3.22650786384,0.000827863841972,3.20568,0.02
 06/24  17:00:00,90.8395571955,6.12229100341,37.1414775716,0.0,15.863942322,29.242365,6.08835073786,0.000876111929242,3.20568,2.88179462593
 06/24  18:00:00,85.4939658885,5.23685247159,32.6896025044,0.0,15.863942322,29.242365,3.22660033261,0.000920332607926,3.20568,0.02
 06/24  19:00:00,86.8755724315,5.98599480018,33.0415980889,0.0,15.863942322,29.242365,3.22653320516,0.000853205158705,3.20568,0.02
 06/24  20:00:00,84.3528066856,4.69418657854,24.7301735674,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  21:00:00,73.0158335529,3.73690156825,13.1206810624,0.0,15.863942322,29.242365,6.23905104393,0.151554537159,3.20568,2.88181650677
 06/24  22:00:00,69.1153781189,1.40734027705,11.7691700332,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.6174437622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.9300906907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9308978822,0.0,0.0,0.0,15.863942322,29.242365,6.0874610533,0.0,3.20568,2.8817810533
 06/25  02:00:00,55.9242222185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
