Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/25  03:00:00,55.9171906018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.2011760418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.1811429571,0.0,0.0,0.0,15.863942322,29.242365,6.08746453021,0.0,3.20568,2.88178453021
 06/25  06:00:00,48.9766891495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4757783045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,55.2801438052,0.844678368382,6.92409955672,0.0,15.863942322,29.242365,6.08837723109,0.0,3.20568,2.88269723109
 06/25  09:00:00,72.749302788,4.20782818691,21.0019998382,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,79.3127712712,4.56657586585,27.1847925633,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,81.2551848294,4.80114652044,28.1966493376,0.0,15.863942322,29.242365,6.08837824353,0.0,3.20568,2.88269824353
 06/25  12:00:00,82.9924030474,4.84315173217,30.5658411933,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,83.0461575817,4.97816474688,30.4759362686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,87.065958718,5.19694312377,34.2779217927,0.0,15.863942322,29.242365,6.08748650528,0.0,3.20568,2.88180650528
 06/25  15:00:00,88.6349589368,5.55184432148,35.4951072133,0.0,15.863942322,29.242365,3.22643778718,0.000757787181094,3.20568,0.02
 06/25  16:00:00,88.3445584787,5.49429988741,35.2660268738,0.0,15.863942322,29.242365,3.2271657395,0.00148573949666,3.20568,0.02
 06/25  17:00:00,89.2576906148,5.88402847301,35.7975548421,0.0,15.863942322,29.242365,3.22775059632,0.00207059632494,3.20568,0.02
 06/25  18:00:00,86.6523264918,5.50652682581,33.583510163,0.0,15.863942322,29.242365,6.08773805702,0.000248526791823,3.20568,2.88180953023
 06/25  19:00:00,83.4643242763,5.40412448006,30.2100860964,0.0,15.863942322,29.242365,3.22611794058,0.00043794057809,3.20568,0.02
 06/25  20:00:00,82.1776637718,4.66548620284,22.5715412859,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  21:00:00,76.3925134624,3.9697589961,16.2537936231,0.0,15.863942322,29.242365,6.26247363736,0.174981186271,3.20568,2.88181245109
 06/25  22:00:00,65.5446816036,0.863882335425,8.73322553993,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.6192224863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.9343257192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.9297201666,0.0,0.0,0.0,15.863942322,29.242365,6.08837167728,0.0,3.20568,2.88269167728
 06/26  02:00:00,55.9305833343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.9332921032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.2157855227,0.0,0.0,0.0,15.863942322,29.242365,6.08836840256,0.0,3.20568,2.88268840256
 06/26  05:00:00,56.1974353327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,125.3457746,9.06367600733,66.7185766846,0.0,15.863942322,29.818365,6.10971562989,0.0213505276606,3.20568,2.88268510223
 06/26  07:00:00,196.401831236,8.28219296302,75.1966361744,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,306.355612685,15.0005078662,133.115344844,0.0,80.527626,75.0917375,29.8214548353,0.00836302276362,24.0426,5.77049181249
 06/26  09:00:00,328.327044619,19.2860152035,150.763496586,0.0,80.527626,75.0917375,35.6083753508,0.0,24.0426,11.5657753508
 06/26  10:00:00,347.20001068,24.2395890956,160.666645029,0.0,80.527626,79.0911225,40.7397701699,0.0,32.0568,8.68297016987
 06/26  11:00:00,353.859359091,25.7835316785,165.078914541,0.0,80.527626,79.0911225,43.6450127374,0.0,32.0568,11.5882127374
 06/26  12:00:00,344.501250136,25.1655346501,157.062271827,0.0,80.527626,79.0911225,46.5514743562,0.0,32.0568,14.4946743562
 06/26  13:00:00,331.123890175,24.6823114837,148.192504527,0.0,80.527626,75.0917375,30.5319657328,0.0,16.0284,14.5035657328
 06/26  14:00:00,345.077792201,28.0789122268,158.715719174,0.0,80.527626,75.0917375,24.7088961578,0.0,16.0284,8.68049615782
 06/26  15:00:00,342.895823465,29.9313807187,156.681517691,0.0,80.527626,73.092045,14.7807791729,0.0,3.20568,11.5750991729
 06/26  16:00:00,334.893505842,26.9917424011,151.627541163,0.0,80.527626,73.092045,6.12152870064,0.0309378410846,3.20568,2.88491085955
 06/26  17:00:00,282.139047875,21.4686487834,147.668627862,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  18:00:00,270.834615408,17.9524771894,139.888913649,0.0,80.527626,29.818365,8.96286878369,0.0,3.20568,5.75718878369
 06/26  19:00:00,262.2969145,14.9875999357,134.02302781,0.0,80.527626,29.818365,6.09679377456,0.0,3.20568,2.89111377456
 06/26  20:00:00,259.355750567,12.6770511914,126.276188071,0.0,80.527626,29.818365,6.09571820443,0.0,3.20568,2.89003820443
 06/26  21:00:00,56.6518565561,0.224985052609,0.24372570248,0.0,15.863942322,29.242365,8.96564637556,0.0,3.20568,5.75996637556
 06/26  22:00:00,56.707836621,0.449970105218,0.295505914184,0.0,15.863942322,29.242365,5.1784754899,0.0,3.20568,1.9727954899
 06/26  23:00:00,56.6486110721,0.0,0.0,0.0,15.863942322,29.242365,4.13754114708,0.0,3.20568,0.931861147079
 06/26  24:00:00,55.9435272163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9379893215,0.0,0.0,0.0,15.863942322,29.242365,6.08832170087,0.0,3.20568,2.88264170087
 06/27  02:00:00,55.9339632172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.9336069767,0.0,0.0,0.0,15.863942322,29.242365,6.08831407352,0.0,3.20568,2.88263407352
 06/27  04:00:00,57.3145443869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.0951485142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,121.940835678,8.89385211242,63.0427149252,0.0,15.863942322,29.818365,6.10865196037,0.0203455388676,3.20568,2.8826264215
 06/27  07:00:00,202.972057434,8.24800057784,81.7792116889,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  08:00:00,312.085168801,14.7276762957,139.102272862,0.0,80.527626,75.0917375,29.8133635976,0.0,24.0426,5.77076359756
 06/27  09:00:00,330.255294822,19.1092679727,152.868690059,0.0,80.527626,75.0917375,35.6081773767,0.0,24.0426,11.5655773767
 06/27  10:00:00,340.223421747,21.2928251218,156.653164551,0.0,80.527626,79.0911225,40.740552139,0.0,32.0568,8.68375213903
 06/27  11:00:00,349.699399143,24.5921409579,162.108120658,0.0,80.527626,79.0911225,46.5355651905,0.000337890109503,32.0568,14.4784273004
 06/27  12:00:00,353.015383753,25.5101084853,165.196733124,0.0,80.527626,79.0911225,43.6565245367,0.0,32.0568,11.5997245367
 06/27  13:00:00,349.028482118,26.9484720356,163.772136854,0.0,80.527626,75.0917375,30.5308196055,0.0,16.0284,14.5024196055
 06/27  14:00:00,329.083780163,24.2727195918,146.560390157,0.0,80.527626,75.0917375,24.7094112837,0.0,16.0284,8.6810112837
 06/27  15:00:00,297.285609647,21.8089345882,119.289079516,0.0,80.527626,73.092045,14.7799326458,0.0,3.20568,11.5742526458
 06/27  16:00:00,275.193564163,14.5171183217,104.488409963,0.0,80.527626,73.092045,6.1140443937,0.0235135747015,3.20568,2.88485081899
 06/27  17:00:00,231.877462523,11.3289104154,107.611313393,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  18:00:00,236.270001042,10.574839406,112.739005077,0.0,80.527626,29.818365,8.96321443299,0.0,3.20568,5.75753443299
 06/27  19:00:00,229.188602756,9.84394632072,106.391142888,0.0,80.527626,29.818365,6.09695197246,0.0,3.20568,2.89127197246
 06/27  20:00:00,225.107375781,9.36999945453,95.6503330597,0.0,80.527626,29.818365,6.09556580437,0.0,3.20568,2.88988580437
 06/27  21:00:00,55.9480295854,0.0,0.0,0.0,15.863942322,29.242365,8.96574030685,0.0,3.20568,5.76006030685
 06/27  22:00:00,55.9458350197,0.0,0.0,0.0,15.863942322,29.242365,6.09134181415,0.0,3.20568,2.88566181415
 06/27  23:00:00,56.6416884821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9372438061,0.0,0.0,0.0,15.863942322,29.242365,6.08833571854,0.0,3.20568,2.88265571854
 06/28  01:00:00,55.9290115356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.9256808878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.9203216035,0.0,0.0,0.0,15.863942322,29.242365,6.08832187342,0.0,3.20568,2.88264187342
 06/28  04:00:00,56.1939385032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.1759442759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,114.135968925,8.43114499465,56.161020558,0.0,15.863942322,29.818365,6.09675249584,0.00844161056558,3.20568,2.88263088527
 06/28  07:00:00,190.473633468,7.92615853228,69.6208339161,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  08:00:00,300.136623331,12.7560806301,129.143122856,0.0,80.527626,75.0917375,29.8133871117,0.0,24.0426,5.77078711168
 06/28  09:00:00,317.244410186,15.3971604066,143.582376181,0.0,80.527626,75.0917375,35.6084248114,0.0,24.0426,11.5658248114
 06/28  10:00:00,332.549053393,19.557647796,150.712063747,0.0,80.527626,79.0911225,43.6263688702,0.0,32.0568,11.5695688702
 06/28  11:00:00,346.139568482,23.2479384533,159.90466498,0.0,80.527626,79.0911225,43.6426783814,0.0,32.0568,11.5858783814
 06/28  12:00:00,350.714465967,25.4993481652,162.91854685,0.0,80.527626,79.0911225,43.6564524634,0.0,32.0568,11.5996524634
 06/28  13:00:00,348.640271369,26.7846830022,163.550780168,0.0,80.527626,75.0917375,30.5318209984,0.00126427464741,16.0284,14.5021567238
 06/28  14:00:00,351.884596111,29.0505819302,164.521517734,0.0,80.527626,75.0917375,24.7105310305,0.00128561318558,16.0284,8.6808454173
 06/28  15:00:00,354.462371802,30.3219222487,167.819185202,0.0,80.527626,73.092045,14.7805835319,0.000937470903648,3.20568,11.573966061
 06/28  16:00:00,346.789288611,29.7322865664,160.757155887,0.0,80.527626,73.092045,6.09296252919,0.00245789737898,3.20568,2.88482463181
 06/28  17:00:00,270.490817949,19.8529665592,137.657279994,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  18:00:00,266.725843359,16.9421463007,136.800764282,0.0,80.527626,29.818365,8.96312806193,0.0,3.20568,5.75744806193
 06/28  19:00:00,257.938755622,14.7841859005,129.870024422,0.0,80.527626,29.818365,6.09689485274,0.0,3.20568,2.89121485274
 06/28  20:00:00,247.162115245,12.2972707414,114.474807308,0.0,80.527626,29.818365,6.09550697703,0.0,3.20568,2.88982697703
 06/28  21:00:00,56.1835039033,0.0,0.0,0.0,15.863942322,29.242365,8.96570695117,0.0,3.20568,5.76002695117
 06/28  22:00:00,55.9649490438,0.0,0.0,0.0,15.863942322,29.242365,6.0912775933,0.0,3.20568,2.8855975933
 06/28  23:00:00,56.6614036576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  24:00:00,55.9644449593,0.0,0.0,0.0,15.863942322,29.242365,6.08827421968,0.0,3.20568,2.88259421968
 06/29  01:00:00,55.9676577808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.9673305885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.9619884811,0.0,0.0,0.0,15.863942322,29.242365,6.08825633865,0.0,3.20568,2.88257633865
 06/29  04:00:00,56.2275917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.162702256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  06:00:00,127.027642833,9.18238390205,68.2950842767,0.0,15.863942322,29.818365,6.11527115573,0.0269587682694,3.20568,2.88263238746
 06/29  07:00:00,200.967575103,8.53336156592,79.4971910931,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  08:00:00,301.835729909,15.1210686652,128.47860193,0.0,80.527626,75.0917375,29.8131664475,0.0,24.0426,5.77056644747
 06/29  09:00:00,320.532488275,18.8406905962,143.432787848,0.0,80.527626,75.0917375,35.6078259198,0.0,24.0426,11.5652259198
 06/29  10:00:00,336.713581892,21.1669931896,153.271143388,0.0,80.527626,79.0911225,40.7401532389,0.0,32.0568,8.68335323886
 06/29  11:00:00,347.19586278,23.8514153396,160.350882724,0.0,80.527626,79.0911225,46.5346628766,0.000416757096133,32.0568,14.4774461195
 06/29  12:00:00,350.907977354,25.182313686,163.421714631,0.0,80.527626,79.0911225,43.6554684323,0.0,32.0568,11.5986684323
 06/29  13:00:00,351.129972595,27.2490010387,165.568500339,0.0,80.527626,75.0917375,30.531507425,0.0,16.0284,14.503107425
 06/29  14:00:00,358.34816272,30.182131296,169.845093332,0.0,80.527626,75.0917375,24.7103904082,0.00193147375861,16.0284,8.68005893448
 06/29  15:00:00,357.067809423,30.8543354547,169.893502021,0.0,80.527626,73.092045,14.7807803264,0.000870836497177,3.20568,11.5742294899
 06/29  16:00:00,355.039225686,30.8067902843,167.916375627,0.0,80.527626,73.092045,6.09236441702,0.00185285880319,3.20568,2.88483155821
 06/29  17:00:00,287.197146611,23.5774744014,150.613564072,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  18:00:00,261.568104452,16.9994475214,131.604166191,0.0,80.527626,29.818365,8.96261227582,0.0,3.20568,5.75693227582
 06/29  19:00:00,244.984816127,13.5138348492,118.230408032,0.0,80.527626,29.818365,6.09662344029,0.0,3.20568,2.89094344029
 06/29  20:00:00,241.695220259,11.6904909328,109.648153741,0.0,80.527626,29.818365,6.09573838734,0.0,3.20568,2.89005838734
 06/29  21:00:00,56.1494888065,0.0,0.0,0.0,15.863942322,29.242365,8.9658511278,0.0,3.20568,5.7601711278
 06/29  22:00:00,55.9427222763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  23:00:00,56.6389199156,0.0,0.0,0.0,15.863942322,29.242365,6.0899695944,0.0,3.20568,2.8842895944
 06/29  24:00:00,55.9345512706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9341269753,0.0,0.0,0.0,15.863942322,29.242365,6.08827922124,0.0,3.20568,2.88259922124
 06/30  02:00:00,55.9337686987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.9031419723,0.0,0.0,0.0,15.863942322,29.242365,6.08825918711,0.0,3.20568,2.88257918711
 06/30  04:00:00,57.2730589961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,57.05712733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,123.933015189,8.95379222376,64.9917289653,0.0,15.863942322,29.818365,6.10822671611,0.0199875763774,3.20568,2.88255913973
 06/30  07:00:00,190.490506636,8.09927203913,69.4680782295,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  08:00:00,284.120247232,13.1746095846,112.732999427,0.0,80.527626,75.0917375,29.8129104518,0.0,24.0426,5.77031045179
 06/30  09:00:00,306.872613942,15.798016923,132.83179387,0.0,80.527626,75.0917375,35.6077022931,0.0,24.0426,11.5651022931
 06/30  10:00:00,331.291062762,19.8504364619,149.17328876,0.0,80.527626,79.0911225,40.7390039538,0.0,32.0568,8.68220395382
 06/30  11:00:00,348.151661745,24.1533308611,161.006994391,0.0,80.527626,79.0911225,43.6435120875,0.0,32.0568,11.5867120875
 06/30  12:00:00,352.952068677,25.6883505035,164.958196764,0.0,80.527626,79.0911225,46.5521497467,0.00148172076614,32.0568,14.4938680259
 06/30  13:00:00,349.533129257,26.8683312867,164.35634529,0.0,80.527626,75.0917375,30.5329484468,0.00311572636886,16.0284,14.5014327204
 06/30  14:00:00,337.653302082,26.2179541218,153.169151805,0.0,80.527626,75.0917375,24.7083880483,0.0,16.0284,8.67998804829
 06/30  15:00:00,340.34097944,29.0692013159,154.997343327,0.0,80.527626,73.092045,14.779308506,0.0,3.20568,11.573628506
 06/30  16:00:00,349.186397763,29.7273528723,163.153285748,0.0,80.527626,73.092045,6.11990425646,0.0295939359877,3.20568,2.88463032047
 06/30  17:00:00,288.205652598,22.743747955,152.432448398,0.0,80.527626,29.818365,3.22674778305,0.00106778304702,3.20568,0.02
 06/30  18:00:00,267.319973864,17.323225343,136.983296546,0.0,80.527626,29.818365,6.09649377848,0.00233022608485,3.20568,2.8884835524
 06/30  19:00:00,259.592925397,14.5278955918,132.058535839,0.0,80.527626,29.818365,8.96775445251,0.0,3.20568,5.76207445251
 06/30  20:00:00,251.643969484,12.5587103585,118.963225801,0.0,80.527626,29.818365,6.09576163748,0.0,3.20568,2.89008163748
 06/30  21:00:00,55.9540224124,0.0,0.0,0.0,15.863942322,29.242365,6.09565570611,0.0,3.20568,2.88997570611
 06/30  22:00:00,55.9502040982,0.0,0.0,0.0,15.863942322,29.242365,6.09134229046,0.0,3.20568,2.88566229046
 06/30  23:00:00,56.6518702798,0.0,0.0,0.0,15.863942322,29.242365,6.08994200004,0.0,3.20568,2.88426200004
 06/30  24:00:00,55.9484568209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.7351338477,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.7339354791,0.0,0.0,0.0,15.863942322,22.030085,6.08746805355,0.0,3.20568,2.88178805355
 07/01  03:00:00,48.7320971616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.9686387881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.9524075653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,41.8000759104,0.0,0.0,0.0,15.863942322,22.030085,6.08744947256,0.0,3.20568,2.88176947256
 07/01  07:00:00,40.2812617569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,51.0197992923,1.88218081409,8.82813353522,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,71.7275969094,4.47891140107,26.9219866323,0.0,15.863942322,22.030085,6.08780570311,0.0,3.20568,2.88212570311
 07/01  10:00:00,70.2543578038,4.12852267258,25.783978433,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,73.9411551921,4.89054246338,28.0128242063,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,70.3834308787,4.20573376036,25.8141470527,0.0,15.863942322,22.030085,6.08832211571,0.0,3.20568,2.88264211571
 07/01  13:00:00,78.481808876,5.30618008751,32.8082479318,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,76.3659618986,4.655460962,31.3382289757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,84.029212631,5.77122562853,37.8863109917,0.0,15.863942322,22.030085,6.08747456516,0.0,3.20568,2.88179456516
 07/01  16:00:00,78.8135338898,4.95536692816,33.4945335015,0.0,15.863942322,22.030085,3.22607392638,0.000393926376444,3.20568,0.02
 07/01  17:00:00,83.3550981296,5.95294771582,37.0465816639,0.0,15.863942322,22.030085,3.22658543762,0.00090543762454,3.20568,0.02
 07/01  18:00:00,76.9110529726,5.01925212399,31.5504450161,0.0,15.863942322,22.030085,3.22609353447,0.000413534465625,3.20568,0.02
 07/01  19:00:00,77.9402564871,5.76478874068,31.549639719,0.0,15.863942322,22.030085,6.08741072923,0.000463144126027,3.20568,2.8812675851
 07/01  20:00:00,74.081503876,4.35774929764,22.0074221846,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,68.6158647206,3.74971602902,15.9138341742,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,56.3578729599,1.78821041717,5.82916393239,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.4220056101,0.0,0.0,0.0,15.863942322,22.030085,6.08739654566,0.0,3.20568,2.88171654566
 07/01  24:00:00,48.7439124883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.7423589278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.7390137796,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.733649168,0.0,0.0,0.0,15.863942322,22.030085,6.08687803504,0.0,3.20568,2.88119803504
 07/02  04:00:00,49.0153864244,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.9902157644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,41.7783676737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2622745256,0.0,0.0,0.0,15.863942322,22.030085,6.08745181122,0.0,3.20568,2.88177181122
 07/02  08:00:00,49.7487550457,1.58803547405,7.8646906469,0.0,15.863942322,22.030085,3.24399753747,0.0183175374726,3.20568,0.02
 07/02  09:00:00,56.4017407512,3.73299760688,12.3567891808,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,69.6266368447,4.11808283862,25.1799873101,0.0,15.863942322,22.030085,6.0883272997,0.0,3.20568,2.8826472997
 07/02  11:00:00,79.1823593882,5.27835147617,32.8685849128,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,76.3671996964,4.67384648239,31.3302246879,0.0,15.863942322,22.030085,6.08832790274,0.0,3.20568,2.88264790274
 07/02  13:00:00,74.4948829721,5.02028153851,29.0976556954,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,81.6532999097,5.01717903749,36.2515908898,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,83.9684729137,5.72293098721,37.8654175373,0.0,15.863942322,22.030085,3.22599923638,0.000319236384882,3.20568,0.02
 07/02  16:00:00,83.9442124036,5.56615735848,38.0062025214,0.0,15.863942322,22.030085,6.08866303204,0.00119599262171,3.20568,2.88178703941
 07/02  17:00:00,83.296976414,6.08665634937,36.854236544,0.0,15.863942322,22.030085,3.22738175695,0.00170175695376,3.20568,0.02
 07/02  18:00:00,80.953986748,5.32178014057,35.2803253344,0.0,15.863942322,22.030085,3.22678333042,0.00110333041526,3.20568,0.02
 07/02  19:00:00,78.4997651081,5.66824611896,32.1827915676,0.0,15.863942322,22.030085,3.22631840379,0.000638403785511,3.20568,0.02
 07/02  20:00:00,81.1479134925,4.95840531052,28.4436008917,0.0,15.863942322,22.030085,6.08746451254,0.0,3.20568,2.88178451254
 07/02  21:00:00,72.2473602555,4.36217048279,18.9087226404,0.0,15.863942322,22.030085,3.25026479688,0.0245847968825,3.20568,0.02
 07/02  22:00:00,55.9803202471,2.49972594607,4.73837807302,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.415080083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.7361848174,0.0,0.0,0.0,15.863942322,22.030085,6.08740228659,0.0,3.20568,2.88172228659
 07/03  01:00:00,48.7344235397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.7254006101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7214659507,0.0,0.0,0.0,15.863942322,22.030085,6.08827090393,0.0,3.20568,2.88259090393
 07/03  04:00:00,48.99833708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.969429717,0.0,0.0,0.0,15.863942322,22.030085,6.08823960947,0.0,3.20568,2.88255960947
 07/03  06:00:00,100.700921484,7.84923815053,50.5128532659,0.0,15.863942322,22.606085,3.23270317155,0.00702317154647,3.20568,0.02
 07/03  07:00:00,113.678241528,7.84923815053,65.0070573462,0.0,15.863942322,22.606085,6.09932959794,0.00882757809801,3.20568,2.88482201984
 07/03  08:00:00,187.379832626,8.47823325293,89.8410495238,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  09:00:00,206.02823221,9.22830677629,107.715193127,0.0,44.73757,41.8366005,18.9131618127,0.0,16.0284,2.8847618127
 07/03  10:00:00,217.996703221,10.0598000819,116.035871245,0.0,44.73757,44.63617,26.927301974,0.0,24.0426,2.884701974
 07/03  11:00:00,231.241715815,10.9796067859,127.644956834,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  12:00:00,243.373183183,12.0250747924,139.417839338,0.0,44.73757,44.63617,26.927242317,0.0,24.0426,2.88464231704
 07/03  13:00:00,243.857776614,13.2967279951,141.422945419,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  14:00:00,253.342624698,15.0678357615,149.124760169,0.0,44.73757,41.8366005,18.9167460126,0.00351555866698,16.0284,2.8848304539
 07/03  15:00:00,256.334222096,16.6615225962,151.720909453,0.0,44.73757,40.636785,6.0936451319,0.00319453558756,3.20568,2.88477059631
 07/03  16:00:00,253.36674725,16.9468282624,148.481415969,0.0,44.73757,40.636785,3.22940067979,0.00372067979041,3.20568,0.02
 07/03  17:00:00,234.067407823,15.1021460288,149.063629103,0.0,44.73757,22.606085,6.0903909009,0.0,3.20568,2.8847109009
 07/03  18:00:00,159.388248071,7.84923815053,81.6428697274,0.0,44.73757,22.606085,6.09439788014,0.0,3.20568,2.88871788014
 07/03  19:00:00,156.112595472,7.84923815053,78.0763444309,0.0,44.73757,22.606085,8.96840394747,0.0,3.20568,5.76272394747
 07/03  20:00:00,125.889898341,7.84923815053,69.7392011047,0.0,15.863942322,22.606085,6.09550269879,0.0,3.20568,2.88982269879
 07/03  21:00:00,51.7210479419,1.70760596083,1.05126850012,0.0,15.863942322,22.030085,6.23071537424,0.13497213469,3.20568,2.89006323955
 07/03  22:00:00,48.7433315339,0.0,0.0,0.0,15.863942322,22.030085,6.09137548635,0.0,3.20568,2.88569548635
 07/03  23:00:00,49.4414146238,0.0,0.0,0.0,15.863942322,22.030085,6.08990696945,0.0,3.20568,2.88422696945
 07/03  24:00:00,48.729880721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.7271875422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.730412297,0.0,0.0,0.0,15.863942322,22.030085,6.0874083834,0.0,3.20568,2.8817283834
 07/04  03:00:00,48.7300643203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,49.0153883971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.9901931107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,43.2022418539,0.0,0.0,0.0,15.863942322,22.030085,6.08738037744,0.0,3.20568,2.88170037744
 07/04  07:00:00,40.2586211956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,43.9315361326,0.587715898688,3.04816277205,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,55.6901189106,3.3365285979,12.0259800776,0.0,15.863942322,22.030085,6.08830942535,0.0,3.20568,2.88262942535
 07/04  10:00:00,76.1303422748,4.59333620955,31.191662883,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,70.4679507538,4.44435767567,24.9792437112,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,80.8230653686,5.10232663109,35.3436188905,0.0,15.863942322,22.030085,6.08832189815,0.0,3.20568,2.88264189815
 07/04  13:00:00,74.8798663724,4.88113870775,29.6143081453,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,85.2830673668,5.48525427175,39.4032489963,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,78.9457869846,5.28080465306,33.2821633119,0.0,15.863942322,22.030085,6.08798308246,0.000528958209653,3.20568,2.88177412425
 07/04  16:00:00,84.2498383113,5.73806165393,38.1477881908,0.0,15.863942322,22.030085,3.22656221804,0.000882218035822,3.20568,0.02
 07/04  17:00:00,78.2944053574,5.6266330741,32.3140394776,0.0,15.863942322,22.030085,3.22651389024,0.000833890243943,3.20568,0.02
 07/04  18:00:00,82.4973675019,5.68975341205,36.4614931799,0.0,15.863942322,22.030085,3.22688200524,0.00120200524289,3.20568,0.02
 07/04  19:00:00,73.7172312475,5.16553558739,27.9139824927,0.0,15.863942322,22.030085,6.08771264648,0.000247431351354,3.20568,2.88178521512
 07/04  20:00:00,79.2698412645,5.04236269843,26.4988258677,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,69.3331234349,4.30591622861,16.0651525079,0.0,15.863942322,22.030085,3.29136313052,0.0656831305232,3.20568,0.02
 07/04  22:00:00,55.2314365691,1.66872091633,4.81487699278,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.4247401833,0.0,0.0,0.0,15.863942322,22.030085,6.08739699314,0.0,3.20568,2.88171699314
 07/04  24:00:00,48.7347257462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7358521326,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.7341345318,0.0,0.0,0.0,15.863942322,22.030085,6.08832525116,0.0,3.20568,2.88264525116
 07/05  03:00:00,48.7302196515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,49.015589285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.9848876193,0.0,0.0,0.0,15.863942322,22.030085,6.08828710312,0.0,3.20568,2.88260710312
 07/05  06:00:00,105.287794019,7.84923815053,53.660215848,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/05  07:00:00,116.465175592,7.84923815053,67.7853802743,0.0,15.863942322,22.606085,6.10243693715,0.0119761629293,3.20568,2.88478077422
 07/05  08:00:00,186.82497858,8.42271562944,89.3384264702,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  09:00:00,202.946486178,8.98158366857,104.879968169,0.0,44.73757,41.8366005,18.9131130238,0.0,16.0284,2.88471302376
 07/05  10:00:00,216.38476246,9.6464622724,114.842232674,0.0,44.73757,44.63617,26.9272456119,0.0,24.0426,2.88464561188
 07/05  11:00:00,229.570744731,10.5006680803,126.46085971,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  12:00:00,208.158487369,10.297118091,105.985655146,0.0,44.73757,44.63617,26.9274252196,0.0,24.0426,2.88482521961
 07/05  13:00:00,189.765148818,10.2893707397,90.4415200407,0.0,44.73757,41.8366005,18.9401866108,0.0270289437726,16.0284,2.88475766707
 07/05  14:00:00,197.056600103,10.9930209126,97.0104062963,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  15:00:00,199.613524938,11.5939611409,100.165045944,0.0,44.73757,40.636785,6.10983278404,0.0194624630705,3.20568,2.88469032097
 07/05  16:00:00,195.827717812,11.551829674,96.4367751617,0.0,44.73757,40.636785,6.09030308995,0.0,3.20568,2.88462308995
 07/05  17:00:00,167.057154765,10.2504335667,87.001878879,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/05  18:00:00,131.51385131,7.84923815053,53.8552021832,0.0,44.73757,22.606085,6.10898691902,0.014635576051,3.20568,2.88867134297
 07/05  19:00:00,135.554070013,7.84923815053,57.6034114098,0.0,44.73757,22.606085,8.96798731939,0.0,3.20568,5.76230731939
 07/05  20:00:00,108.032599128,7.84923815053,51.9447409734,0.0,15.863942322,22.606085,6.09535453072,0.0,3.20568,2.88967453072
 07/05  21:00:00,48.911516188,0.0,0.0,0.0,15.863942322,22.030085,8.96519097406,0.0,3.20568,5.75951097406
 07/05  22:00:00,48.7057083769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,49.3917805109,0.0,0.0,0.0,15.863942322,22.030085,6.09002863802,0.0,3.20568,2.88434863802
 07/05  24:00:00,48.689299345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6888817015,0.0,0.0,0.0,15.863942322,22.030085,6.08830668906,0.0,3.20568,2.88262668906
 07/06  02:00:00,48.6885411173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.688230501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9601603192,0.0,0.0,0.0,15.863942322,22.030085,6.08826534766,0.0,3.20568,2.88258534766
 07/06  05:00:00,48.9369192748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,94.0815651625,7.84923815053,42.4960596544,0.0,15.863942322,22.606085,3.24713969963,0.0214596996269,3.20568,0.02
 07/06  07:00:00,95.3156867707,7.84923815053,46.6792915855,0.0,15.863942322,22.606085,6.09039168917,0.0,3.20568,2.88471168917
 07/06  08:00:00,159.01938917,7.92681504638,62.0656381516,0.0,44.73757,41.8366005,18.9130411256,0.0,16.0284,2.88464112562
 07/06  09:00:00,176.009411719,8.16233869586,78.7851121885,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  10:00:00,193.460038253,8.61931467876,92.9528560488,0.0,44.73757,44.63617,26.9274169317,0.0,24.0426,2.88481693172
 07/06  11:00:00,206.446116348,9.08739899682,104.763824703,0.0,44.73757,44.63617,26.9273458567,0.0,24.0426,2.88474585674
 07/06  12:00:00,195.910784464,9.17112837527,94.8874394717,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,185.332774725,9.45910911768,86.8494266885,0.0,44.73757,41.8366005,18.937840602,0.0247656436682,16.0284,2.88467495836
 07/06  14:00:00,204.302629447,10.3186125897,104.914768889,0.0,44.73757,41.8366005,18.9130041634,0.0,16.0284,2.88460416341
 07/06  15:00:00,224.123893487,11.5531684416,124.662285518,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/06  16:00:00,228.120421359,12.1798634492,128.024403514,0.0,44.73757,40.636785,6.09045979039,0.0,3.20568,2.88477979039
 07/06  17:00:00,200.817286144,11.4271421806,119.516402972,0.0,44.73757,22.606085,6.09038877936,0.0,3.20568,2.88470877936
 07/06  18:00:00,143.318143843,7.84923815053,65.6142347335,0.0,44.73757,22.606085,6.09400201826,0.0,3.20568,2.88832201826
 07/06  19:00:00,142.04505586,7.84923815053,64.0643687361,0.0,44.73757,22.606085,6.09688354562,0.0,3.20568,2.89120354562
 07/06  20:00:00,113.404155878,7.84923815053,57.3002312092,0.0,15.863942322,22.606085,6.09548141134,0.0,3.20568,2.88980141134
 07/06  21:00:00,48.9220209348,0.0,0.0,0.0,15.863942322,22.030085,8.96544208477,0.0,3.20568,5.75976208477
 07/06  22:00:00,48.7000702364,0.0,0.0,0.0,15.863942322,22.030085,6.09121735724,0.0,3.20568,2.88553735724
 07/06  23:00:00,49.3911441636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  24:00:00,48.6791208046,0.0,0.0,0.0,15.863942322,22.030085,6.08823296884,0.0,3.20568,2.88255296884
 07/07  01:00:00,48.6623376709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6515229147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  03:00:00,48.640928075,0.0,0.0,0.0,15.863942322,22.030085,6.0880355044,0.0,3.20568,2.8823555044
 07/07  04:00:00,49.987495372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.7852083492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,99.5242133302,7.84923815053,47.5008788273,0.0,15.863942322,22.606085,6.09826593366,0.00998257563751,3.20568,2.88260335803
 07/07  07:00:00,107.436385233,7.84923815053,58.7839553064,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/07  08:00:00,176.128639652,8.00206152766,79.0656918279,0.0,44.73757,41.8366005,18.9131648037,0.0,16.0284,2.88476480368
 07/07  09:00:00,190.271683681,8.41935862926,92.7648423985,0.0,44.73757,41.8366005,18.9130901881,0.0,16.0284,2.88469018806
 07/07  10:00:00,205.349040397,9.00046236947,104.447866536,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  11:00:00,217.477711359,9.78940524735,115.076903226,0.0,44.73757,44.63617,26.9272158379,0.0,24.0426,2.88461583791
 07/07  12:00:00,235.237313624,10.764278073,132.555587648,0.0,44.73757,44.63617,26.9273876231,0.0,24.0426,2.88478762311
 07/07  13:00:00,241.045374184,11.7451933224,140.177512229,0.0,44.73757,41.8366005,16.0652177838,0.0168177838343,16.0284,0.02
 07/07  14:00:00,246.650780042,12.7726250202,144.747987108,0.0,44.73757,41.8366005,18.9131131169,0.0,16.0284,2.8847131169
 07/07  15:00:00,252.996222273,14.0949002061,150.967478001,0.0,44.73757,40.636785,6.1070155571,0.0166967538325,3.20568,2.88463880327
 07/07  16:00:00,254.513769411,14.7360940653,151.853678284,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/07  17:00:00,230.229039297,13.4255461361,146.916922783,0.0,44.73757,22.606085,6.08998999649,0.0,3.20568,2.88430999649
 07/07  18:00:00,160.418246084,7.84923815053,82.6838269491,0.0,44.73757,22.606085,6.09414947018,0.0,3.20568,2.88846947018
 07/07  19:00:00,154.126809725,7.84923815053,76.4153421738,0.0,44.73757,22.606085,6.09689646178,0.0,3.20568,2.89121646178
 07/07  20:00:00,119.743415769,7.84923815053,63.8970016634,0.0,15.863942322,22.606085,8.96515395445,0.0,3.20568,5.75947395445
 07/07  21:00:00,48.7165665655,0.0,0.0,0.0,15.863942322,22.030085,6.09547117231,0.0,3.20568,2.88979117231
 07/07  22:00:00,48.7146843737,0.0,0.0,0.0,15.863942322,22.030085,6.09121052004,0.0,3.20568,2.88553052004
 07/07  23:00:00,49.4032980815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.6997193823,0.0,0.0,0.0,15.863942322,22.030085,6.08824479378,0.0,3.20568,2.88256479378
 07/08  01:00:00,48.6893204571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6735898989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6586150684,0.0,0.0,0.0,15.863942322,22.030085,6.08745335369,0.0,3.20568,2.88177335369
 07/08  04:00:00,48.9263360148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.897453649,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,43.1741643531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2457385339,0.0,0.0,0.0,15.863942322,22.030085,6.08741447559,0.0,3.20568,2.88173447559
 07/08  08:00:00,40.2868839373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,51.7159597955,2.24059412723,9.15734820802,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,63.7927161054,3.949673855,19.5080203345,0.0,15.863942322,22.030085,6.08831604784,0.0,3.20568,2.88263604784
 07/08  11:00:00,75.5361489876,4.62170067897,29.8796309617,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,72.9599008577,4.66730558797,27.920142225,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,76.8215736638,4.80933829854,31.6286505636,0.0,15.863942322,22.030085,6.08745255789,0.0,3.20568,2.88177255789
 07/08  14:00:00,78.67606151,5.21280433783,33.0940389139,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,82.2445234874,5.44763007278,36.4422785449,0.0,15.863942322,22.030085,3.22591609905,0.000236099047819,3.20568,0.02
 07/08  16:00:00,78.5217586668,5.34528004469,32.8199232451,0.0,15.863942322,22.030085,3.22605472195,0.000374721953985,3.20568,0.02
 07/08  17:00:00,82.4442006227,5.60274759172,36.4859518318,0.0,15.863942322,22.030085,6.0888526792,0.00139997280037,3.20568,2.8817727064
 07/08  18:00:00,76.8838391555,5.34530105616,31.1918242287,0.0,15.863942322,22.030085,3.22600885033,0.000328850326777,3.20568,0.02
 07/08  19:00:00,77.4457569216,5.37627762476,31.438769358,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,76.0723418598,4.99419530243,23.3619911905,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,66.9351209828,3.16766059157,14.8152212403,0.0,15.863942322,22.030085,6.23326050088,0.145807693773,3.20568,2.88177280711
 07/08  22:00:00,51.3932817014,1.35163414944,1.30629658243,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.4136069952,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7258056304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.7217789299,0.0,0.0,0.0,15.863942322,22.030085,6.08745128393,0.0,3.20568,2.88177128393
 07/09  02:00:00,48.7171749973,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.7138038135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.9871125415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.9642218215,0.0,0.0,0.0,15.863942322,22.030085,6.08741013663,0.0,3.20568,2.88173013663
 07/09  06:00:00,43.1874096659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.2542115498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,46.3987966225,0.922288967351,5.18110058232,0.0,15.863942322,22.030085,6.0882960182,0.0,3.20568,2.8826160182
 07/09  09:00:00,51.8720320024,2.59149311085,8.95905894885,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,68.7877873246,4.24167750362,24.2112949287,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,69.545989817,4.4213510309,24.1229693082,0.0,15.863942322,22.030085,6.08826897831,0.0,3.20568,2.88258897831
 07/09  12:00:00,70.0603792068,4.61181695736,25.1044916044,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,79.2404431823,5.1749141362,33.7087514394,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,63.2890916408,4.39468900032,18.6019209488,0.0,15.863942322,22.030085,6.08743902781,0.0,3.20568,2.88175902781
 07/09  15:00:00,62.2780640342,4.33872576918,17.6774071954,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,62.6535569908,4.27749298455,18.1014343938,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,55.513999892,3.4177585407,11.8289709916,0.0,15.863942322,22.030085,3.3424526222,0.116772622195,3.20568,0.02
 07/09  18:00:00,59.8351559927,3.73140195373,15.8338972401,0.0,15.863942322,22.030085,6.36286622746,0.275436064383,3.20568,2.88175016308
 07/09  19:00:00,46.9115126962,2.01142293914,4.33247180789,0.0,15.863942322,22.030085,3.45566055711,0.229980557106,3.20568,0.02
 07/09  20:00:00,47.681069131,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,48.9363691895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.7305127352,0.0,0.0,0.0,15.863942322,22.030085,6.08745349928,0.0,3.20568,2.88177349928
 07/09  23:00:00,49.4125631484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.7299982555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7298008094,0.0,0.0,0.0,15.863942322,22.030085,6.08828883374,0.0,3.20568,2.88260883374
 07/10  02:00:00,48.7109430353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.7016055114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.9694932754,0.0,0.0,0.0,15.863942322,22.030085,6.08823608773,0.0,3.20568,2.88255608773
 07/10  05:00:00,48.9496641535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,99.0166871879,7.84923815053,47.4101658969,0.0,15.863942322,22.606085,3.23351516841,0.00783516841378,3.20568,0.02
 07/10  07:00:00,102.617317682,7.84923815053,53.9625934599,0.0,15.863942322,22.606085,6.09044275865,0.0,3.20568,2.88476275865
 07/10  08:00:00,162.405733181,7.95637796789,65.4192088825,0.0,44.73757,41.8366005,18.9130789983,0.0,16.0284,2.88467899827
 07/10  09:00:00,178.921528325,8.36001662191,81.5123310233,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,169.363969077,8.44370890342,69.0971125831,0.0,44.73757,44.63617,26.9271953927,0.0,24.0426,2.8845953927
 07/10  11:00:00,169.261190819,8.63748595942,68.0971973348,0.0,44.73757,44.63617,26.9273567926,0.0,24.0426,2.88475679257
 07/10  12:00:00,187.77348967,9.26035636327,86.6655785927,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  13:00:00,207.300654727,10.1312526213,108.109157149,0.0,44.73757,41.8366005,18.9350018412,0.0219288720005,16.0284,2.88467296923
 07/10  14:00:00,210.677722899,10.3619521277,111.251788568,0.0,44.73757,41.8366005,18.9129893423,0.0,16.0284,2.88458934234
 07/10  15:00:00,205.892095998,10.5899973401,107.438947681,0.0,44.73757,40.636785,3.24370821361,0.0180282136068,3.20568,0.02
 07/10  16:00:00,202.431059944,10.3426998865,104.229822201,0.0,44.73757,40.636785,6.09043071936,0.0,3.20568,2.88475071936
 07/10  17:00:00,171.641010386,9.29837331253,92.5235633558,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/10  18:00:00,138.22830774,7.84923815053,60.5586896396,0.0,44.73757,22.606085,8.97895558085,0.0161985481381,3.20568,5.75707703272
 07/10  19:00:00,137.820653867,7.84923815053,59.8636746074,0.0,44.73757,22.606085,6.09652217008,0.0,3.20568,2.89084217008
 07/10  20:00:00,112.59274101,7.84923815053,56.4965845615,0.0,15.863942322,22.606085,6.09561298125,0.0,3.20568,2.88993298125
 07/10  21:00:00,48.9287189373,0.0,0.0,0.0,15.863942322,22.030085,8.96545987808,0.0,3.20568,5.75977987808
 07/10  22:00:00,48.7272160754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  23:00:00,49.4259900436,0.0,0.0,0.0,15.863942322,22.030085,6.0898312378,0.0,3.20568,2.8841512378
 07/10  24:00:00,48.7202145083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.6802242579,0.0,0.0,0.0,15.863942322,22.030085,6.08827794546,0.0,3.20568,2.88259794546
 07/11  02:00:00,48.6758596061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.6669395816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,50.0524838778,0.0,0.0,0.0,15.863942322,22.030085,6.08822269831,0.0,3.20568,2.88254269831
 07/11  05:00:00,49.846698251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,108.44082789,7.84923815053,56.3505714585,0.0,15.863942322,22.606085,6.08830721915,0.0,3.20568,2.88262721915
 07/11  07:00:00,118.741784104,7.84923815053,70.061621145,0.0,15.863942322,22.606085,3.23982402591,0.0141440259073,3.20568,0.02
 07/11  08:00:00,182.848378914,7.98947234479,85.7926726831,0.0,44.73757,41.8366005,18.9129874539,0.0,16.0284,2.8845874539
 07/11  09:00:00,174.351978274,8.09494867997,77.1997503303,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,177.572690957,8.30793829492,77.4122128367,0.0,44.73757,44.63617,26.9273458399,0.0,24.0426,2.88474583991
 07/11  11:00:00,189.313457649,8.67973170179,88.0739899791,0.0,44.73757,44.63617,26.9272592664,0.0,24.0426,2.88465926636
 07/11  12:00:00,206.841716309,9.24273692795,105.724325628,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,208.519311245,9.42757420212,110.013862545,0.0,44.73757,41.8366005,18.937627865,0.0246549966973,16.0284,2.88457286826
 07/11  14:00:00,210.029219879,9.94584842651,111.009622093,0.0,44.73757,41.8366005,18.9131311136,0.0,16.0284,2.88473111357
 07/11  15:00:00,212.166902163,10.1902466505,114.103116721,0.0,44.73757,40.636785,3.24384202513,0.0181620251274,3.20568,0.02
 07/11  16:00:00,216.24346397,10.1588754816,118.210336697,0.0,44.73757,40.636785,6.09032454023,0.0,3.20568,2.88464454023
 07/11  17:00:00,188.817807266,9.18249878775,109.791222717,0.0,44.73757,22.606085,6.09023814772,0.0,3.20568,2.88455814772
 07/11  18:00:00,148.492396682,7.84923815053,70.7993398484,0.0,44.73757,22.606085,6.09404880892,0.0,3.20568,2.88836880892
 07/11  19:00:00,146.357993006,7.84923815053,68.6721225426,0.0,44.73757,22.606085,6.09689131153,0.0,3.20568,2.89121131153
 07/11  20:00:00,120.596943924,7.84923815053,64.7581810222,0.0,15.863942322,22.606085,8.96498045197,0.0,3.20568,5.75930045197
 07/11  21:00:00,48.7125997346,0.0,0.0,0.0,15.863942322,22.030085,6.09537092284,0.0,3.20568,2.88969092284
 07/11  22:00:00,48.7048122807,0.0,0.0,0.0,15.863942322,22.030085,6.09120071267,0.0,3.20568,2.88552071267
 07/11  23:00:00,49.390264835,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.6827781562,0.0,0.0,0.0,15.863942322,22.030085,6.08822527331,0.0,3.20568,2.88254527331
 07/12  01:00:00,48.6723141368,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.6721225406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6712193347,0.0,0.0,0.0,15.863942322,22.030085,6.0883062268,0.0,3.20568,2.8826262268
 07/12  04:00:00,48.9401212464,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.9089036711,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,102.789454644,7.84923815053,51.1805935984,0.0,15.863942322,22.606085,6.08824858549,0.0,3.20568,2.88256858549
 07/12  07:00:00,114.256846261,7.84923815053,65.5877765551,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/12  08:00:00,183.658141182,7.98094209486,86.6155002832,0.0,44.73757,41.8366005,18.9130983233,0.0,16.0284,2.88469832325
 07/12  09:00:00,201.959784122,8.4124801838,104.461252251,0.0,44.73757,41.8366005,18.913009016,0.0,16.0284,2.88460901598
 07/12  10:00:00,217.21728909,8.87855280287,116.441476525,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  11:00:00,227.989096915,9.49117051101,125.8883976,0.0,44.73757,44.63617,26.9273642873,0.0,24.0426,2.88476428734
 07/12  12:00:00,237.71571391,10.4959878015,135.296289005,0.0,44.73757,44.63617,26.9272749284,0.0,24.0426,2.88467492837
 07/12  13:00:00,243.958623267,11.3664152573,143.460936703,0.0,44.73757,41.8366005,16.0710083853,0.0226083853134,16.0284,0.02
 07/12  14:00:00,248.653948581,12.2873970484,147.231798936,0.0,44.73757,41.8366005,18.9129858259,0.0,16.0284,2.88458582586
 07/12  15:00:00,252.417353458,13.4003216921,151.088153681,0.0,44.73757,40.636785,3.24333765913,0.0176576591281,3.20568,0.02
