Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  16:00:00,254.872780445,13.8050045678,153.152099361,0.0,44.73757,40.636785,6.09042113901,0.0,3.20568,2.88474113901
 07/12  17:00:00,217.290741519,11.9109890852,135.511968227,0.0,44.73757,22.606085,6.09033187249,0.0,3.20568,2.88465187249
 07/12  18:00:00,152.528780968,7.84923815053,74.8155318271,0.0,44.73757,22.606085,6.09394695991,0.0,3.20568,2.88826695991
 07/12  19:00:00,148.06298124,7.84923815053,70.0652527717,0.0,44.73757,22.606085,6.09665428053,0.0,3.20568,2.89097428053
 07/12  20:00:00,118.432833294,7.84923815053,62.3175895931,0.0,15.863942322,22.606085,8.96512710154,0.0,3.20568,5.75944710154
 07/12  21:00:00,48.9462605778,0.0,0.0,0.0,15.863942322,22.030085,6.095193155,0.0,3.20568,2.889513155
 07/12  22:00:00,48.7252499478,0.0,0.0,0.0,15.863942322,22.030085,6.09123383419,0.0,3.20568,2.88555383419
 07/12  23:00:00,49.4064579038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  24:00:00,48.6942897089,0.0,0.0,0.0,15.863942322,22.030085,6.08826808232,0.0,3.20568,2.88258808232
 07/13  01:00:00,48.6826416932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.6763238191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6663083221,0.0,0.0,0.0,15.863942322,22.030085,6.0882075269,0.0,3.20568,2.8825275269
 07/13  04:00:00,48.9313224378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.9036049485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,101.140812649,7.84923815053,49.5448550443,0.0,15.863942322,22.606085,6.09436311253,0.00607442995382,3.20568,2.88260868258
 07/13  07:00:00,113.173560174,7.84923815053,64.5082446793,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/13  08:00:00,186.384242106,8.06537310211,89.2525449894,0.0,44.73757,41.8366005,18.913171106,0.0,16.0284,2.88477110601
 07/13  09:00:00,202.768453753,8.56870964633,105.110677714,0.0,44.73757,41.8366005,18.9130746585,0.0,16.0284,2.88467465855
 07/13  10:00:00,213.067291414,9.08547448655,112.079728223,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  11:00:00,229.116541148,9.98892107476,126.503767818,0.0,44.73757,44.63617,26.9271829701,0.0,24.0426,2.88458297006
 07/13  12:00:00,244.592398034,10.8847917813,141.767896621,0.0,44.73757,44.63617,26.9273354762,0.0,24.0426,2.88473547622
 07/13  13:00:00,243.979515622,11.3719629837,143.478997699,0.0,44.73757,41.8366005,16.0660843556,0.017684355556,16.0284,0.02
 07/13  14:00:00,243.193272165,11.9167504783,142.1641151,0.0,44.73757,41.8366005,18.9130437124,0.0,16.0284,2.88464371244
 07/13  15:00:00,242.9109985,12.5099252441,142.487271876,0.0,44.73757,40.636785,6.10771722641,0.0174850504842,3.20568,2.88455217593
 07/13  16:00:00,219.425011358,12.1237814557,119.410226522,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/13  17:00:00,172.246117323,10.112731296,92.30379857,0.0,44.73757,22.606085,6.09038468344,0.0,3.20568,2.88470468344
 07/13  18:00:00,134.771863412,7.84923815053,57.0960361539,0.0,44.73757,22.606085,6.09423581981,0.0,3.20568,2.88855581981
 07/13  19:00:00,135.096120201,7.84923815053,57.1320364165,0.0,44.73757,22.606085,6.09638134059,0.0,3.20568,2.89070134059
 07/13  20:00:00,108.817085361,7.84923815053,52.7374133402,0.0,15.863942322,22.606085,8.96519111834,0.0,3.20568,5.75951111834
 07/13  21:00:00,48.8905755883,0.0,0.0,0.0,15.863942322,22.030085,6.09546811537,0.0,3.20568,2.88978811537
 07/13  22:00:00,48.6924527503,0.0,0.0,0.0,15.863942322,22.030085,6.09122673437,0.0,3.20568,2.88554673437
 07/13  23:00:00,49.3830540074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.6706073684,0.0,0.0,0.0,15.863942322,22.030085,6.0882703296,0.0,3.20568,2.8825903296
 07/14  01:00:00,48.6552855926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.6408723293,0.0,0.0,0.0,15.863942322,22.030085,6.08820801157,0.0,3.20568,2.88252801157
 07/14  03:00:00,48.6312586046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,49.9804807207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.7884842397,0.0,0.0,0.0,15.863942322,22.030085,6.08828549925,0.0,3.20568,2.88260549925
 07/14  06:00:00,96.3902714287,7.84923815053,44.379048647,0.0,15.863942322,22.606085,3.23358412715,0.00790412715309,3.20568,0.02
 07/14  07:00:00,97.9264625946,7.84923815053,49.2957236515,0.0,15.863942322,22.606085,6.09023054304,0.0,3.20568,2.88455054304
 07/14  08:00:00,161.870221026,7.94208592045,64.8978139014,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,182.487580444,8.25078828314,85.1741540088,0.0,44.73757,41.8366005,18.9131000965,0.0,16.0284,2.88470009647
 07/14  10:00:00,204.084962644,8.78372316952,103.406872896,0.0,44.73757,44.63617,26.9272059819,0.0,24.0426,2.88460598185
 07/14  11:00:00,219.147337642,9.57636749323,116.953311833,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  12:00:00,230.283760871,10.4557058426,127.897300423,0.0,44.73757,44.63617,26.9273559161,0.0,24.0426,2.88475591612
 07/14  13:00:00,236.04715253,11.4746101233,135.433945776,0.0,44.73757,41.8366005,16.0684512175,0.0200512174635,16.0284,0.02
 07/14  14:00:00,246.243620767,12.9523838486,144.150108089,0.0,44.73757,41.8366005,18.9130617501,0.0,16.0284,2.88466175012
 07/14  15:00:00,252.90819452,14.2646199072,150.697249526,0.0,44.73757,40.636785,6.09024785617,0.0,3.20568,2.88456785617
 07/14  16:00:00,257.951390755,15.2616142179,154.739886055,0.0,44.73757,40.636785,3.22595124579,0.000271245786742,3.20568,0.02
 07/14  17:00:00,230.100757452,14.0596837835,146.127462856,0.0,44.73757,22.606085,6.09039780663,0.0,3.20568,2.88471780663
 07/14  18:00:00,158.25501725,7.84923815053,80.5031065084,0.0,44.73757,22.606085,6.09405331646,0.0,3.20568,2.88837331646
 07/14  19:00:00,158.471916587,7.84923815053,80.7498734611,0.0,44.73757,22.606085,8.96750641749,0.0,3.20568,5.76182641749
 07/14  20:00:00,130.239439595,7.84923815053,74.3939095226,0.0,15.863942322,22.606085,6.09552140529,0.0,3.20568,2.88984140529
 07/14  21:00:00,48.7338864772,0.0,0.0,0.0,15.863942322,22.030085,6.09547130717,0.0,3.20568,2.88979130717
 07/14  22:00:00,48.7317423649,0.0,0.0,0.0,15.863942322,22.030085,6.09118035516,0.0,3.20568,2.88550035516
 07/14  23:00:00,49.415254503,0.0,0.0,0.0,15.863942322,22.030085,6.08986251971,0.0,3.20568,2.88418251971
 07/14  24:00:00,48.7058198845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.6916539154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6806006992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.6745034348,0.0,0.0,0.0,15.863942322,22.030085,6.08741992209,0.0,3.20568,2.88173992209
 07/15  04:00:00,48.9519655065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9292254002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,43.2074170234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2510126923,0.0,0.0,0.0,15.863942322,22.030085,6.08736672196,0.0,3.20568,2.88168672196
 07/15  08:00:00,40.2711267327,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,40.2930720322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.3055146372,0.0,0.0,0.0,15.863942322,22.030085,6.0882557045,0.0,3.20568,2.8825757045
 07/15  11:00:00,55.0979748005,0.849049146762,13.255669682,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,41.9855002937,0.112453185836,1.60994671648,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,58.4134270714,1.41966587159,16.7481918021,0.0,15.863942322,22.030085,6.26754805621,0.180107625655,3.20568,2.88176043055
 07/15  14:00:00,64.8788712881,3.80119924703,20.8097039623,0.0,15.863942322,22.030085,3.35144257734,0.125762577341,3.20568,0.02
 07/15  15:00:00,66.660865218,3.92928060123,22.439624905,0.0,15.863942322,22.030085,3.27822422492,0.0525442249174,3.20568,0.02
 07/15  16:00:00,67.9762302779,4.49566627675,23.1822709964,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,64.602199801,3.90843607719,20.4038405404,0.0,15.863942322,22.030085,6.12065264554,0.0332165556763,3.20568,2.88175608986
 07/15  18:00:00,58.9452798662,3.74252497607,14.9265799773,0.0,15.863942322,22.030085,3.33241593947,0.106735939466,3.20568,0.02
 07/15  19:00:00,48.4724146562,1.54309681169,6.42035923944,0.0,15.863942322,22.030085,5.07932942245,1.85364942245,3.20568,0.02
 07/15  20:00:00,47.5951553944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,48.8719943947,0.0,0.0,0.0,15.863942322,22.030085,6.08738231359,0.0,3.20568,2.88170231359
 07/15  22:00:00,48.6820267248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.3658309273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.6814078066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6494704326,0.0,0.0,0.0,15.863942322,22.030085,6.08742572287,0.0,3.20568,2.88174572287
 07/16  02:00:00,48.611529325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.6030247186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.8656915995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.8445425251,0.0,0.0,0.0,15.863942322,22.030085,6.08737108944,0.0,3.20568,2.88169108944
 07/16  06:00:00,43.1287351922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2007204351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.230861754,0.0,0.0,0.0,15.863942322,22.030085,6.0882420823,0.0,3.20568,2.8825620823
 07/16  09:00:00,44.5964701488,0.343699025849,3.98930403185,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,49.6289042774,2.64983981524,6.68738343037,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,59.2050185774,3.77942039852,14.4183797943,0.0,15.863942322,22.030085,6.08827039812,0.0,3.20568,2.88259039812
 07/16  12:00:00,71.3569906837,4.42821005297,26.5838091127,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,72.7339840699,4.71814319622,27.6594600314,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,77.9482110494,5.15131190421,32.459870251,0.0,15.863942322,22.030085,6.08743172848,0.0,3.20568,2.88175172848
 07/16  15:00:00,74.3755974309,5.04134097159,28.990908791,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,82.4323101419,5.45465089809,36.6139936146,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,68.2321170093,4.94763937468,22.9990997529,0.0,15.863942322,22.030085,3.73696678375,0.511286783755,3.20568,0.02
 07/16  18:00:00,58.9131495874,4.14306584065,14.5347327871,0.0,15.863942322,22.030085,7.23684774968,1.14941896572,3.20568,2.88174878396
 07/16  19:00:00,58.4708678779,3.78639687149,14.1617081653,0.0,15.863942322,22.030085,4.84394975056,1.61826975056,3.20568,0.02
 07/16  20:00:00,49.8556358168,1.91413612143,0.298822137875,0.0,15.863942322,22.030085,4.81918395331,1.59350395331,3.20568,0.02
 07/16  21:00:00,48.9062285224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.7061172995,0.0,0.0,0.0,15.863942322,22.030085,6.08743837399,0.0,3.20568,2.88175837399
 07/16  23:00:00,49.3890604705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,48.7011837938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7021274843,0.0,0.0,0.0,15.863942322,22.030085,6.08821064788,0.0,3.20568,2.88253064788
 07/17  02:00:00,48.7006781308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.6973754617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.9654403577,0.0,0.0,0.0,15.863942322,22.030085,6.0882824444,0.0,3.20568,2.8826024444
 07/17  05:00:00,48.9405803107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,95.1825881586,7.84923815053,43.6228334771,0.0,15.863942322,22.606085,3.23882741809,0.0131474180878,3.20568,0.02
 07/17  07:00:00,95.8130491812,7.84923815053,47.1916648374,0.0,15.863942322,22.606085,6.09033662971,0.0,3.20568,2.88465662971
 07/17  08:00:00,160.416043657,8.04881172831,63.3457033865,0.0,44.73757,41.8366005,18.913075089,0.0,16.0284,2.88467508901
 07/17  09:00:00,181.047352313,8.50117037322,83.4931452948,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  10:00:00,202.155094539,9.0626359231,101.212766133,0.0,44.73757,44.63617,26.9271752502,0.0,24.0426,2.88457525016
 07/17  11:00:00,222.647461399,9.81532171201,120.231075695,0.0,44.73757,44.63617,26.9273185948,0.0,24.0426,2.88471859477
 07/17  12:00:00,239.636038638,10.7469689856,136.974315235,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  13:00:00,246.011965714,11.9043801439,144.984511341,0.0,44.73757,41.8366005,18.9338853997,0.020866850641,16.0284,2.88461854907
 07/17  14:00:00,247.808245443,12.9337940488,145.749187275,0.0,44.73757,41.8366005,18.9129187395,0.0,16.0284,2.8845187395
 07/17  15:00:00,247.267587378,13.8673694305,145.475716762,0.0,44.73757,40.636785,3.24307061632,0.0173906163228,3.20568,0.02
 07/17  16:00:00,233.011930947,13.4453583548,131.667924385,0.0,44.73757,40.636785,6.09034197264,0.0,3.20568,2.88466197264
 07/17  17:00:00,191.482460409,11.6233085477,110.030573908,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/17  18:00:00,145.594787535,7.84923815053,67.9007457976,0.0,44.73757,22.606085,8.96254984319,0.0,3.20568,5.75686984319
 07/17  19:00:00,151.036313378,7.84923815053,73.0310973613,0.0,44.73757,22.606085,6.09632906805,0.0,3.20568,2.89064906805
 07/17  20:00:00,121.75339576,7.84923815053,65.6437302592,0.0,15.863942322,22.606085,6.0954071281,0.0,3.20568,2.8897271281
 07/17  21:00:00,48.919285821,0.0,0.0,0.0,15.863942322,22.030085,8.96509712379,0.0,3.20568,5.75941712379
 07/17  22:00:00,48.7083133497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  23:00:00,49.3955691225,0.0,0.0,0.0,15.863942322,22.030085,6.08984483224,0.0,3.20568,2.88416483224
 07/17  24:00:00,48.6837011958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.6673834609,0.0,0.0,0.0,15.863942322,22.030085,6.08820615175,0.0,3.20568,2.88252615175
 07/18  02:00:00,48.6568790079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6508354857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.00113177,0.0,0.0,0.0,15.863942322,22.030085,6.08827636009,0.0,3.20568,2.88259636009
 07/18  05:00:00,49.779650969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,96.1956682667,7.84923815053,44.1906666327,0.0,15.863942322,22.606085,3.2372562138,0.0115762138018,3.20568,0.02
 07/18  07:00:00,101.963710414,7.84923815053,53.3260343469,0.0,15.863942322,22.606085,6.09034351329,0.0,3.20568,2.88466351329
 07/18  08:00:00,167.252608488,7.98261336306,70.2289930233,0.0,44.73757,41.8366005,18.9129590077,0.0,16.0284,2.88455900773
 07/18  09:00:00,189.856189928,8.39251055404,92.3922658408,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,210.288381923,8.98493892976,109.405526409,0.0,44.73757,44.63617,26.9273006573,0.0,24.0426,2.88470065728
 07/18  11:00:00,219.832950772,9.64875682174,117.579760263,0.0,44.73757,44.63617,26.9271990477,0.0,24.0426,2.8845990477
 07/18  12:00:00,226.329212509,10.4323868382,123.982887332,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  13:00:00,235.546146817,11.4424073484,134.976510875,0.0,44.73757,41.8366005,18.9354903801,0.0223498322672,16.0284,2.8847405478
 07/18  14:00:00,246.481779715,12.8511942256,144.49222191,0.0,44.73757,41.8366005,18.9130387532,0.0,16.0284,2.88463875316
 07/18  15:00:00,251.480591656,14.2827258271,149.256979959,0.0,44.73757,40.636785,3.24249043852,0.0168104385228,3.20568,0.02
 07/18  16:00:00,250.581713419,14.7895933453,147.855854159,0.0,44.73757,40.636785,6.09021723743,0.0,3.20568,2.88453723743
 07/18  17:00:00,183.739186878,11.4998925203,102.409864959,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/18  18:00:00,122.8505531,7.84923815053,45.2118045031,0.0,44.73757,22.606085,8.96907808667,0.00647706661019,3.20568,5.75692102006
 07/18  19:00:00,127.085808931,7.84923815053,49.4478616807,0.0,44.73757,22.606085,6.09643494542,0.0,3.20568,2.89075494542
 07/18  20:00:00,107.104716411,7.84923815053,51.3514373585,0.0,15.863942322,22.606085,6.11561452402,0.0201001970403,3.20568,2.88983432698
 07/18  21:00:00,48.670347457,0.0,0.0,0.0,15.863942322,22.030085,8.96520349257,0.0,3.20568,5.75952349257
 07/18  22:00:00,48.6813369567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  23:00:00,49.37558971,0.0,0.0,0.0,15.863942322,22.030085,6.08994992176,0.0,3.20568,2.88426992176
 07/18  24:00:00,48.6668794232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.6547800578,0.0,0.0,0.0,15.863942322,22.030085,6.08817243425,0.0,3.20568,2.88249243425
 07/19  02:00:00,48.6453401601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.6401219257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9104624749,0.0,0.0,0.0,15.863942322,22.030085,6.08824126252,0.0,3.20568,2.88256126252
 07/19  05:00:00,48.8885567434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,96.0854948149,7.84923815053,44.5135268545,0.0,15.863942322,22.606085,6.09621928806,0.00804810646255,3.20568,2.88249118159
 07/19  07:00:00,96.2587499848,7.84923815053,47.6340098449,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/19  08:00:00,145.932381073,7.87483240362,49.0587785865,0.0,44.73757,41.8366005,18.9130594148,0.0,16.0284,2.88465941484
 07/19  09:00:00,156.717464999,8.10795372587,59.5949768052,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,187.02461787,8.59256896818,86.5735336348,0.0,44.73757,44.63617,26.9272813667,0.0,24.0426,2.88468136673
 07/19  11:00:00,212.716370495,9.35570986445,110.761191407,0.0,44.73757,44.63617,26.9272963789,0.0,24.0426,2.88469637888
 07/19  12:00:00,227.717591272,10.4133206607,125.385706103,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  13:00:00,222.301018053,11.2947392218,121.907187573,0.0,44.73757,41.8366005,18.9399881991,0.0269949604856,16.0284,2.88459323864
 07/19  14:00:00,215.888624009,11.8773316319,114.935999708,0.0,44.73757,41.8366005,18.9131330455,0.0,16.0284,2.8847330455
 07/19  15:00:00,230.592040948,12.9558290747,129.743768967,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/19  16:00:00,246.893748228,13.7663755001,145.219422481,0.0,44.73757,40.636785,6.09030975411,0.0,3.20568,2.88462975411
 07/19  17:00:00,222.847592902,12.487269939,140.482877794,0.0,44.73757,22.606085,6.09020674322,0.0,3.20568,2.88452674322
 07/19  18:00:00,155.301023832,7.84923815053,77.5804704847,0.0,44.73757,22.606085,6.09415214601,0.0,3.20568,2.88847214601
 07/19  19:00:00,148.474778667,7.84923815053,70.4875189304,0.0,44.73757,22.606085,6.09651962223,0.0,3.20568,2.89083962223
 07/19  20:00:00,117.390071397,7.84923815053,61.3172551216,0.0,15.863942322,22.606085,6.09510730329,0.0,3.20568,2.88942730329
 07/19  21:00:00,48.9209041617,0.0,0.0,0.0,15.863942322,22.030085,8.96527014535,0.0,3.20568,5.75959014535
 07/19  22:00:00,48.7205636687,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,49.4004988065,0.0,0.0,0.0,15.863942322,22.030085,6.08981198794,0.0,3.20568,2.88413198794
 07/19  24:00:00,48.690519489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6822915186,0.0,0.0,0.0,15.863942322,22.030085,6.08825685268,0.0,3.20568,2.88257685268
 07/20  02:00:00,48.6810211065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6740495264,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.9422354907,0.0,0.0,0.0,15.863942322,22.030085,6.08818558034,0.0,3.20568,2.88250558034
 07/20  05:00:00,48.9156433444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,102.926378033,7.84923815053,51.3150944721,0.0,15.863942322,22.606085,6.08825309884,0.0,3.20568,2.88257309884
 07/20  07:00:00,109.133471323,7.84923815053,60.4671559683,0.0,15.863942322,22.606085,3.23009361834,0.00441361834411,3.20568,0.02
 07/20  08:00:00,160.615985468,7.85514790296,63.7276045569,0.0,44.73757,41.8366005,18.913138563,0.0,16.0284,2.88473856302
 07/20  09:00:00,172.704473557,8.11712488673,75.5423811365,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  10:00:00,196.120003976,8.56976828514,95.6686151121,0.0,44.73757,44.63617,26.9272340702,0.0,24.0426,2.8846340702
 07/20  11:00:00,190.224860365,8.70191002152,88.9838264849,0.0,44.73757,44.63617,26.9271297794,0.0,24.0426,2.88452977939
 07/20  12:00:00,178.088263494,8.82905548754,77.4365490377,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  13:00:00,194.265193932,9.41730125241,95.7970529402,0.0,44.73757,41.8366005,18.9325708139,0.0195027683683,16.0284,2.88466804552
 07/20  14:00:00,212.050497085,10.12391523,112.852917644,0.0,44.73757,41.8366005,18.9129636028,0.0,16.0284,2.88456360275
 07/20  15:00:00,211.866230195,10.4208718135,113.572014421,0.0,44.73757,40.636785,3.24375216033,0.0180721603323,3.20568,0.02
 07/20  16:00:00,219.538408021,10.9487727667,120.701347338,0.0,44.73757,40.636785,6.09038187497,0.0,3.20568,2.88470187497
 07/20  17:00:00,195.208012148,10.1243720441,115.22059281,0.0,44.73757,22.606085,6.09027732234,0.0,3.20568,2.88459732234
 07/20  18:00:00,143.798270936,7.84923815053,66.0959024909,0.0,44.73757,22.606085,6.09421893542,0.0,3.20568,2.88853893542
 07/20  19:00:00,142.991071986,7.84923815053,65.0405449128,0.0,44.73757,22.606085,6.09658235088,0.0,3.20568,2.89090235088
 07/20  20:00:00,117.841264099,7.84923815053,61.76398533,0.0,15.863942322,22.606085,6.09516880187,0.0,3.20568,2.88948880187
 07/20  21:00:00,48.9209664905,0.0,0.0,0.0,15.863942322,22.030085,8.9653897664,0.0,3.20568,5.7597097664
 07/20  22:00:00,48.7066172493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  23:00:00,49.3797415823,0.0,0.0,0.0,15.863942322,22.030085,6.08987354268,0.0,3.20568,2.88419354268
 07/20  24:00:00,48.6671517343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.6554434992,0.0,0.0,0.0,15.863942322,22.030085,6.08817979452,0.0,3.20568,2.88249979452
 07/21  02:00:00,48.6491527172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.6391831114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.9862664161,0.0,0.0,0.0,15.863942322,22.030085,6.08824621716,0.0,3.20568,2.88256621716
 07/21  05:00:00,49.7938717622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,99.7649704635,7.84923815053,47.7341180617,0.0,15.863942322,22.606085,6.08817388738,0.0,3.20568,2.88249388738
 07/21  07:00:00,107.045594104,7.84923815053,58.3930433127,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/21  08:00:00,172.386588038,7.9745356985,75.3614358487,0.0,44.73757,41.8366005,18.9129530794,0.0,16.0284,2.88455307938
 07/21  09:00:00,192.854995867,8.2905864529,95.4790302594,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,202.507291576,8.64674664187,101.965554114,0.0,44.73757,44.63617,26.9272901763,0.0,24.0426,2.88469017635
 07/21  11:00:00,215.5314374,9.38899871229,113.528674387,0.0,44.73757,44.63617,26.9271845261,0.0,24.0426,2.88458452612
 07/21  12:00:00,235.568252366,10.6109411408,133.036000078,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  13:00:00,233.777535271,11.2957639134,133.359481033,0.0,44.73757,41.8366005,18.9364599784,0.0233384511333,16.0284,2.88472152727
 07/21  14:00:00,240.122566505,12.3967519646,138.595945549,0.0,44.73757,41.8366005,18.9130157396,0.0,16.0284,2.88461573957
 07/21  15:00:00,246.715712983,13.7797368983,145.007799575,0.0,44.73757,40.636785,3.2430960407,0.017416040697,3.20568,0.02
 07/21  16:00:00,252.45070944,14.6416883873,149.884403987,0.0,44.73757,40.636785,6.09019023169,0.0,3.20568,2.88451023169
 07/21  17:00:00,226.758920407,13.2294872145,143.645209001,0.0,44.73757,22.606085,6.09032713237,0.0,3.20568,2.88464713237
 07/21  18:00:00,154.061293542,7.84923815053,76.3410994855,0.0,44.73757,22.606085,6.09383645329,0.0,3.20568,2.88815645329
 07/21  19:00:00,150.457823703,7.84923815053,72.7541143085,0.0,44.73757,22.606085,6.09662592817,0.0,3.20568,2.89094592817
 07/21  20:00:00,125.011631323,7.84923815053,67.7304531996,0.0,15.863942322,22.606085,6.09521160084,0.0,3.20568,2.88953160084
 07/21  21:00:00,48.7308532629,0.0,0.0,0.0,15.863942322,22.030085,8.96488313016,0.0,3.20568,5.75920313016
 07/21  22:00:00,48.7400487228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  23:00:00,49.4152933103,0.0,0.0,0.0,15.863942322,22.030085,6.08991648553,0.0,3.20568,2.88423648553
 07/21  24:00:00,48.7036452053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6947791255,0.0,0.0,0.0,15.863942322,22.030085,6.08742709048,0.0,3.20568,2.88174709048
 07/22  02:00:00,48.6823542695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6723603117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9497987964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.9270603437,0.0,0.0,0.0,15.863942322,22.030085,6.08736581434,0.0,3.20568,2.88168581434
 07/22  06:00:00,43.2068805662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2610880279,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.2780637055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2870951992,0.0,0.0,0.0,15.863942322,22.030085,6.08815492719,0.0,3.20568,2.88247492719
 07/22  10:00:00,40.301316987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,67.7660007345,2.50110691505,24.2582843394,0.0,15.863942322,22.030085,6.08803537236,0.0,3.20568,2.88235537236
 07/22  12:00:00,73.3124780044,3.94676175977,29.0221672989,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,75.051818971,4.82993064035,29.8570158454,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,73.0713337944,4.44834231839,28.2503434489,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,83.9514015936,5.81971271273,37.7580754433,0.0,15.863942322,22.030085,6.08742496017,0.0,3.20568,2.88174496017
 07/22  16:00:00,75.67027576,4.7405576252,30.5595715553,0.0,15.863942322,22.030085,3.22611395076,0.000433950761195,3.20568,0.02
 07/22  17:00:00,85.2466155552,5.97499223914,38.9039042646,0.0,15.863942322,22.030085,3.22584601188,0.000166011882704,3.20568,0.02
 07/22  18:00:00,74.7386799638,4.75827108443,29.6277696532,0.0,15.863942322,22.030085,3.22591668597,0.000236685966152,3.20568,0.02
 07/22  19:00:00,78.0048501172,5.68014236805,31.7009637313,0.0,15.863942322,22.030085,6.08734346312,0.0,3.20568,2.88166346311
 07/22  20:00:00,72.7682210115,3.99613128246,19.6188363212,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,67.3350812052,3.6266817259,14.7369555448,0.0,15.863942322,22.030085,3.27815155352,0.0524715535167,3.20568,0.02
 07/22  22:00:00,51.2931077947,0.224906371673,2.31722605155,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.4350884067,0.0,0.0,0.0,15.863942322,22.030085,6.0873789177,0.0,3.20568,2.8816989177
 07/22  24:00:00,48.7502537037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7420870767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.7387604209,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.738488729,0.0,0.0,0.0,15.863942322,22.030085,6.08741385446,0.0,3.20568,2.88173385446
 07/23  04:00:00,49.0267095486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,49.0014166493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,43.2244191365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2753190803,0.0,0.0,0.0,15.863942322,22.030085,6.0873517678,0.0,3.20568,2.8816717678
 07/23  08:00:00,40.2935979206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,58.8934422066,2.57485998907,15.9957147085,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,76.2358560344,4.74048221549,31.1463808132,0.0,15.863942322,22.030085,6.08826864302,0.0,3.20568,2.88258864302
 07/23  11:00:00,79.4218971603,4.82585728996,33.5452243133,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,78.0617135243,4.94665001666,32.7308005104,0.0,15.863942322,22.030085,6.08827782387,0.0,3.20568,2.88259782387
 07/23  13:00:00,83.7097074649,5.22687930955,38.0912789471,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,85.1411123361,5.48880636347,39.2547211597,0.0,15.863942322,22.030085,3.22670964871,0.00102964871142,3.20568,0.02
 07/23  15:00:00,88.5494690712,5.78885553133,42.3635827518,0.0,15.863942322,22.030085,3.22691637532,0.00123637532358,3.20568,0.02
 07/23  16:00:00,88.3155801836,6.34101147927,41.5905316752,0.0,15.863942322,22.030085,6.08906293794,0.00163781862793,3.20568,2.88174511931
 07/23  17:00:00,88.2466254052,6.34558331112,41.5348997469,0.0,15.863942322,22.030085,3.22691000925,0.00123000925386,3.20568,0.02
 07/23  18:00:00,83.3602547287,6.1010521069,36.9109314655,0.0,15.863942322,22.030085,3.22721477334,0.00153477334073,3.20568,0.02
 07/23  19:00:00,79.6571409367,5.45044026884,33.571048795,0.0,15.863942322,22.030085,3.22611375715,0.000433757148178,3.20568,0.02
 07/23  20:00:00,77.176767818,4.81607812812,23.192208369,0.0,15.863942322,22.030085,6.08742108226,0.0,3.20568,2.88174108226
 07/23  21:00:00,72.8571066164,4.0659111556,19.8147248591,0.0,15.863942322,22.030085,3.27934268753,0.0536626875325,3.20568,0.02
 07/23  22:00:00,68.6444082006,3.58689480061,16.3009273214,0.0,15.863942322,22.030085,3.28113509837,0.0554550983653,3.20568,0.02
 07/23  23:00:00,53.409956329,1.40954434476,2.55926116319,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.7507787291,0.0,0.0,0.0,15.863942322,22.030085,6.08737780212,0.0,3.20568,2.88169780212
 07/24  01:00:00,48.7561444932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.7583056523,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.750002746,0.0,0.0,0.0,15.863942322,22.030085,6.08822299518,0.0,3.20568,2.88254299518
 07/24  04:00:00,49.0313655704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,49.0020500836,0.0,0.0,0.0,15.863942322,22.030085,4.06617529773,0.0,3.20568,0.860495297731
 07/24  06:00:00,111.950502188,7.84923815053,58.8782491215,0.0,15.863942322,22.606085,5.24726181158,0.0,3.20568,2.04158181158
 07/24  07:00:00,125.520113326,7.85186950964,76.8272059915,0.0,15.863942322,22.606085,3.24529792827,0.0196179282725,3.20568,0.02
 07/24  08:00:00,205.703787851,8.96147055799,107.663762018,0.0,44.73757,41.8366005,18.9131341135,0.0,16.0284,2.88473411351
 07/24  09:00:00,219.259244169,9.62393580714,120.538534867,0.0,44.73757,41.8366005,18.9130223966,0.0,16.0284,2.88462239659
 07/24  10:00:00,231.400748784,10.3259609531,129.164475326,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  11:00:00,247.092247236,11.392077198,143.073363223,0.0,44.73757,44.63617,26.9271142566,0.0,24.0426,2.88451425655
 07/24  12:00:00,260.734353993,12.5404519131,156.253998064,0.0,44.73757,44.63617,26.9272483137,0.0,24.0426,2.88464831374
 07/24  13:00:00,266.363867686,13.9109790847,163.299245731,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  14:00:00,272.044731427,17.4969899567,165.388359544,0.0,44.73757,41.8366005,18.9129401749,0.0,16.0284,2.88454017485
 07/24  15:00:00,271.268299146,19.6032821408,163.707063519,0.0,44.73757,40.636785,6.0906745924,0.000320302161122,3.20568,2.88467429024
 07/24  16:00:00,281.813643856,26.1669093034,167.693339397,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/24  17:00:00,259.742643291,26.2638808004,163.571716752,0.0,44.73757,22.606085,6.09024608615,0.0,3.20568,2.88456608615
 07/24  18:00:00,165.8552305,7.84923815053,88.1167527833,0.0,44.73757,22.606085,6.09404548558,0.0,3.20568,2.88836548558
 07/24  19:00:00,157.325671865,7.84923815053,79.3052268271,0.0,44.73757,22.606085,6.09670576675,0.0,3.20568,2.89102576675
 07/24  20:00:00,131.416205448,7.84923815053,73.8368818943,0.0,15.863942322,22.606085,8.96520236223,0.0,3.20568,5.75952236223
 07/24  21:00:00,52.0279801887,1.63876257396,1.41572123787,0.0,15.863942322,22.030085,6.09519167593,0.0,3.20568,2.88951167593
 07/24  22:00:00,48.7472752471,0.0,0.0,0.0,15.863942322,22.030085,6.09125341632,0.0,3.20568,2.88557341632
 07/24  23:00:00,49.4326821467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  24:00:00,48.7313888312,0.0,0.0,0.0,15.863942322,22.030085,6.0881597278,0.0,3.20568,2.8824797278
 07/25  01:00:00,48.7258271419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.7217850915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.721417042,0.0,0.0,0.0,15.863942322,22.030085,6.08822316138,0.0,3.20568,2.88254316138
 07/25  04:00:00,50.1266389362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.9327659863,0.0,0.0,0.0,15.863942322,22.030085,4.40625607344,0.0,3.20568,1.20057607344
 07/25  06:00:00,109.361722032,7.84923815053,55.8333777851,0.0,15.863942322,22.606085,4.90708155499,0.0,3.20568,1.70140155499
 07/25  07:00:00,121.881299556,7.84923815053,73.1973103474,0.0,15.863942322,22.606085,3.2439605625,0.018280562498,3.20568,0.02
 07/25  08:00:00,191.01092912,8.26896172946,93.6726398446,0.0,44.73757,41.8366005,18.913132699,0.0,16.0284,2.88473269898
 07/25  09:00:00,209.88893209,8.9351488613,111.855110135,0.0,44.73757,41.8366005,18.9130204728,0.0,16.0284,2.88462047278
 07/25  10:00:00,226.096324578,9.70517665995,124.472169019,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  11:00:00,242.091102331,10.7800616968,138.683057615,0.0,44.73757,44.63617,26.9271118241,0.0,24.0426,2.88451182413
 07/25  12:00:00,251.908612768,11.9146577413,148.054346395,0.0,44.73757,44.63617,26.92724531,0.0,24.0426,2.88464531
 07/25  13:00:00,253.914597887,13.0283654143,151.743867815,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  14:00:00,262.844140903,14.4405761615,159.251585969,0.0,44.73757,41.8366005,18.9129366653,0.0,16.0284,2.88453666526
 07/25  15:00:00,272.772596159,18.4779834277,166.331206098,0.0,44.73757,40.636785,6.09215988579,0.00180967756846,3.20568,2.88467020822
 07/25  16:00:00,273.931282013,20.0222042659,165.952083959,0.0,44.73757,40.636785,3.22748125687,0.0018012568696,3.20568,0.02
 07/25  17:00:00,250.773488583,18.4478403017,162.415523489,0.0,44.73757,22.606085,6.09024150148,0.0,3.20568,2.88456150148
 07/25  18:00:00,167.020173251,7.84923815053,89.2778413883,0.0,44.73757,22.606085,6.09403930282,0.0,3.20568,2.88835930282
 07/25  19:00:00,158.171995731,7.84923815053,80.449920637,0.0,44.73757,22.606085,6.09669823935,0.0,3.20568,2.89101823935
 07/25  20:00:00,127.816023789,7.84923815053,70.5235453169,0.0,15.863942322,22.606085,8.96518637305,0.0,3.20568,5.75950637305
 07/25  21:00:00,51.4400980795,1.59511343452,1.09101229737,0.0,15.863942322,22.030085,6.21664664492,0.121204581169,3.20568,2.88976206376
 07/25  22:00:00,48.7565722995,0.0,0.0,0.0,15.863942322,22.030085,6.0912448855,0.0,3.20568,2.8855648855
 07/25  23:00:00,49.4486191872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,48.7474026518,0.0,0.0,0.0,15.863942322,22.030085,6.08815169499,0.0,3.20568,2.88247169499
 07/26  01:00:00,48.7469796489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.7242681603,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.7006434271,0.0,0.0,0.0,15.863942322,22.030085,6.08821484933,0.0,3.20568,2.88253484933
 07/26  04:00:00,48.9775191632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.9497751505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,113.34255507,7.84923815053,60.2641328487,0.0,15.863942322,22.606085,6.08827943153,0.0,3.20568,2.88259943153
 07/26  07:00:00,125.501649941,7.84923815053,76.8123006028,0.0,15.863942322,22.606085,3.26443618557,0.0387561855651,3.20568,0.02
 07/26  08:00:00,185.901566317,8.23969908869,88.6071105262,0.0,44.73757,41.8366005,18.9131233273,0.0,16.0284,2.88472332726
 07/26  09:00:00,202.151412635,8.7539127952,104.324333512,0.0,44.73757,41.8366005,18.9130107653,0.0,16.0284,2.88461076529
 07/26  10:00:00,226.989281192,9.45244861809,125.627880641,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,222.363621763,9.739388226,120.024658265,0.0,44.73757,44.63617,26.9271017933,0.0,24.0426,2.88450179329
 07/26  12:00:00,230.277584132,10.803858194,127.559245925,0.0,44.73757,44.63617,26.927234884,0.0,24.0426,2.88463488395
 07/26  13:00:00,240.550994451,11.8098628449,139.610466813,0.0,44.73757,41.8366005,16.0709255,0.0225255000427,16.0284,0.02
 07/26  14:00:00,255.809601827,12.8876613811,153.777782734,0.0,44.73757,41.8366005,18.9129259221,0.0,16.0284,2.88452592215
 07/26  15:00:00,263.794050841,14.2801838341,161.55781181,0.0,44.73757,40.636785,6.10854152959,0.0182024584153,3.20568,2.88465907118
 07/26  16:00:00,267.014723351,15.8497985502,163.206898233,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/26  17:00:00,213.428353764,12.1054416547,131.43528096,0.0,44.73757,22.606085,6.09023005018,0.0,3.20568,2.88455005018
 07/26  18:00:00,132.961942592,7.84923815053,55.2981607788,0.0,44.73757,22.606085,6.10489203041,0.0108653374019,3.20568,2.888346693
 07/26  19:00:00,126.205341099,7.84923815053,48.2998419299,0.0,44.73757,22.606085,6.09668487089,0.0,3.20568,2.89100487089
 07/26  20:00:00,105.434473217,7.84923815053,47.9526503149,0.0,15.863942322,22.606085,8.9831034057,0.0179588674253,3.20568,5.75946453827
 07/26  21:00:00,48.8717375989,0.0,0.0,0.0,15.863942322,22.030085,6.09516887893,0.0,3.20568,2.88948887893
 07/26  22:00:00,48.6829014824,0.0,0.0,0.0,15.863942322,22.030085,6.09123098145,0.0,3.20568,2.88555098145
 07/26  23:00:00,49.3748640333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.6675513578,0.0,0.0,0.0,15.863942322,22.030085,6.08827623725,0.0,3.20568,2.88259623725
 07/27  01:00:00,48.6603909554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.6501305591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.6415176346,0.0,0.0,0.0,15.863942322,22.030085,6.08820066361,0.0,3.20568,2.88252066361
 07/27  04:00:00,48.9116678477,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.8896101391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,99.9912463013,7.84923815053,46.9855956786,0.0,15.863942322,22.606085,6.09659449355,0.00832938177802,3.20568,2.88258511177
 07/27  07:00:00,98.2815452235,7.84923815053,49.6500761675,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/27  08:00:00,153.462725428,7.84923815053,56.6012756479,0.0,44.73757,41.8366005,18.9131086522,0.0,16.0284,2.88470865222
 07/27  09:00:00,166.644877316,7.9441123923,69.6653609824,0.0,44.73757,41.8366005,18.9129959133,0.0,16.0284,2.88459591334
 07/27  10:00:00,189.644306136,8.46626844579,89.3153759487,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,204.176358534,8.99160502842,102.609094856,0.0,44.73757,44.63617,26.9273288578,0.0,24.0426,2.88472885783
 07/27  12:00:00,204.053688766,9.19028267182,103.001746366,0.0,44.73757,44.63617,26.9272194247,0.0,24.0426,2.88461942473
 07/27  13:00:00,220.542096307,10.1326438122,121.32566629,0.0,44.73757,41.8366005,16.0673630816,0.0189630815629,16.0284,0.02
 07/27  14:00:00,239.69468486,11.284884134,139.29536548,0.0,44.73757,41.8366005,18.912910324,0.0,16.0284,2.884510324
 07/27  15:00:00,242.054345446,12.1956068299,141.941015379,0.0,44.73757,40.636785,6.10733287903,0.0170096209092,3.20568,2.88464325812
 07/27  16:00:00,248.322141631,13.0613858482,147.342939964,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/27  17:00:00,226.09444354,12.2462069749,143.961044249,0.0,44.73757,22.606085,6.09021410366,0.0,3.20568,2.88453410366
 07/27  18:00:00,159.372667835,7.84923815053,81.6328335461,0.0,44.73757,22.606085,6.09401019341,0.0,3.20568,2.88833019341
 07/27  19:00:00,155.220292242,7.84923815053,77.1956493501,0.0,44.73757,22.606085,6.09666764283,0.0,3.20568,2.89098764283
 07/27  20:00:00,126.285579474,7.84923815053,68.7525251162,0.0,15.863942322,22.606085,8.96512493527,0.0,3.20568,5.75944493527
 07/27  21:00:00,48.9347587503,0.0,0.0,0.0,15.863942322,22.030085,6.09515177353,0.0,3.20568,2.88947177353
 07/27  22:00:00,48.729526878,0.0,0.0,0.0,15.863942322,22.030085,6.09121399669,0.0,3.20568,2.88553399669
 07/27  23:00:00,49.4090767943,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.7010047203,0.0,0.0,0.0,15.863942322,22.030085,6.08825937959,0.0,3.20568,2.88257937959
 07/28  01:00:00,48.6932865636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.6872415543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.6821264738,0.0,0.0,0.0,15.863942322,22.030085,6.08818384959,0.0,3.20568,2.88250384959
 07/28  04:00:00,50.0842601617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.8650195155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,108.093152091,7.84923815053,54.5879637522,0.0,15.863942322,22.606085,6.08827597849,0.0,3.20568,2.88259597849
 07/28  07:00:00,116.844746174,7.84923815053,68.172428433,0.0,15.863942322,22.606085,3.23515846657,0.00947846657447,3.20568,0.02
 07/28  08:00:00,186.907359448,8.2163883858,89.6298622539,0.0,44.73757,41.8366005,18.9130918383,0.0,16.0284,2.88469183833
 07/28  09:00:00,207.646954502,8.83037091014,109.7266389,0.0,44.73757,41.8366005,18.9129790892,0.0,16.0284,2.88457908916
 07/28  10:00:00,219.516928856,9.437932152,118.17381358,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  11:00:00,232.41675222,10.3226829338,129.476627965,0.0,44.73757,44.63617,26.9273120138,0.0,24.0426,2.88471201378
 07/28  12:00:00,250.888272969,11.4527475136,147.504004794,0.0,44.73757,44.63617,26.9272026217,0.0,24.0426,2.88460262167
 07/28  13:00:00,256.5890199,12.5820997748,154.866085547,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/28  14:00:00,265.521682636,15.0920155773,161.286110107,0.0,44.73757,41.8366005,18.9128935365,0.0,16.0284,2.88449353652
 07/28  15:00:00,272.947644126,19.9538893214,165.0503709,0.0,44.73757,40.636785,6.09030643092,0.0,3.20568,2.88462643092
 07/28  16:00:00,277.93294931,26.4028771216,163.591794172,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/28  17:00:00,238.840085079,15.7728763324,153.178607868,0.0,44.73757,22.606085,6.09019730851,0.0,3.20568,2.88451730851
 07/28  18:00:00,158.22628072,7.84923815053,80.5152777119,0.0,44.73757,22.606085,6.09399345007,0.0,3.20568,2.88831345007
 07/28  19:00:00,156.108673018,7.84923815053,78.4096061026,0.0,44.73757,22.606085,6.09665069012,0.0,3.20568,2.89097069012
 07/28  20:00:00,127.71800677,7.84923815053,70.435764295,0.0,15.863942322,22.606085,8.96509138753,0.0,3.20568,5.75941138753
 07/28  21:00:00,48.7462160242,0.0,0.0,0.0,15.863942322,22.030085,6.09513517388,0.0,3.20568,2.88945517388
 07/28  22:00:00,48.7438861314,0.0,0.0,0.0,15.863942322,22.030085,6.0911971355,0.0,3.20568,2.8855171355
 07/28  23:00:00,49.4379685125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  24:00:00,48.7348996678,0.0,0.0,0.0,15.863942322,22.030085,6.08824251906,0.0,3.20568,2.88256251906
 07/29  01:00:00,48.7236733198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6914936559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.6803476747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.9538969165,0.0,0.0,0.0,15.863942322,22.030085,6.08735689179,0.0,3.20568,2.88167689179
 07/29  05:00:00,48.9308811083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,44.6313971226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.25334697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2804361259,0.0,0.0,0.0,15.863942322,22.030085,6.08739047639,0.0,3.20568,2.88171047639
 07/29  09:00:00,52.5169921791,2.04639880734,10.1514616543,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,61.02079199,3.34751196533,17.3285405497,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,76.5200000832,4.87450905658,30.6217749399,0.0,15.863942322,22.030085,6.08826351452,0.0,3.20568,2.88258351452
 07/29  12:00:00,74.1377194058,4.42263546252,29.3697065522,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,80.8172751537,5.38936480438,35.0685195683,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,70.7857597997,4.44179368053,26.018244365,0.0,15.863942322,22.030085,6.08743021509,0.0,3.20568,2.88175021509
 07/29  15:00:00,70.4826159145,5.22463055194,24.9721702153,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,70.4594534806,4.5289031624,25.615380371,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,81.5554664264,5.82281470747,35.3915392468,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,70.0812802012,4.49295135631,25.2528618793,0.0,15.863942322,22.030085,6.08742496432,0.0,3.20568,2.88174496432
 07/29  19:00:00,73.7335382562,5.28018098989,27.835353462,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,68.74105164,3.39166860557,16.2026605806,0.0,15.863942322,22.030085,3.28174010912,0.056060109124,3.20568,0.02
 07/29  21:00:00,55.9261093269,1.67268777046,5.28592399645,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,49.9976161378,0.8261206424,0.420715843523,0.0,15.863942322,22.030085,6.08736109668,0.0,3.20568,2.88168109668
 07/29  23:00:00,49.4229922033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.7392360045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7338360791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.7298944921,0.0,0.0,0.0,15.863942322,22.030085,6.0873948061,0.0,3.20568,2.8817148061
 07/30  03:00:00,48.7346827571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,49.0265229986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,49.0078353819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,44.6516150595,0.0,0.0,0.0,15.863942322,22.030085,6.08742854428,0.0,3.20568,2.88174854428
 07/30  07:00:00,40.2712888755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,46.8150198875,0.922925173095,5.59275736621,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,55.1655218023,3.10345631879,11.734564849,0.0,15.863942322,22.030085,6.08825552399,0.0,3.20568,2.88257552399
 07/30  10:00:00,72.2514847525,4.63471951697,27.2715755825,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,74.5795069853,4.35028825765,29.1919541722,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
