Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  12:00:00,73.2517479446,4.8415576596,28.0426849439,0.0,15.863942322,22.030085,6.08828224139,0.0,3.20568,2.88260224139
 07/30  13:00:00,83.3794701647,5.13266441168,37.8819177443,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  14:00:00,78.5748454543,5.34353061175,32.867599883,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,85.0889921902,5.36365562366,39.3572038262,0.0,15.863942322,22.030085,6.08756484402,0.000143471469645,3.20568,2.88174137255
 07/30  16:00:00,79.9202912494,5.5627231016,33.9943549272,0.0,15.863942322,22.030085,3.22661286697,0.000932866967183,3.20568,0.02
 07/30  17:00:00,82.3056674546,5.36383598768,36.5921670973,0.0,15.863942322,22.030085,3.22620292972,0.000522929720234,3.20568,0.02
 07/30  18:00:00,74.5018796789,5.38330522652,28.7816362374,0.0,15.863942322,22.030085,3.22584926356,0.000169263564059,3.20568,0.02
 07/30  19:00:00,76.9360740839,5.20698827628,31.1097162027,0.0,15.863942322,22.030085,6.0874357473,0.0,3.20568,2.8817557473
 07/30  20:00:00,72.3279059603,4.64920622608,18.5307896303,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,68.043921466,3.46803547563,15.6078797948,0.0,15.863942322,22.030085,3.27962140391,0.0539414039073,3.20568,0.02
 07/30  22:00:00,50.5605138861,1.2391809636,0.570126055003,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.4287979504,0.0,0.0,0.0,15.863942322,22.030085,6.08735275396,0.0,3.20568,2.88167275396
 07/30  24:00:00,48.7425942264,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.7392497453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.7389579475,0.0,0.0,0.0,15.863942322,22.030085,6.08822527725,0.0,3.20568,2.88254527725
 07/31  03:00:00,48.7386681502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,49.0201400845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.9967948858,0.0,0.0,0.0,15.863942322,22.030085,6.08815062547,0.0,3.20568,2.88247062547
 07/31  06:00:00,111.091540403,7.84923815053,58.0197543454,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/31  07:00:00,123.552598654,7.84923815053,74.8678931859,0.0,15.863942322,22.606085,6.10897498051,0.0187357841102,3.20568,2.8845591964
 07/31  08:00:00,196.008760337,8.43013507566,98.5093700997,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,217.062357614,9.02898889594,118.934261146,0.0,44.73757,41.8366005,18.9130930368,0.0,16.0284,2.88469303679
 07/31  10:00:00,234.089628994,9.71158358637,132.46155066,0.0,44.73757,44.63617,26.9271846187,0.0,24.0426,2.88458461867
 07/31  11:00:00,243.078472973,10.6920150846,139.766291061,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  12:00:00,252.285355969,11.9158090156,148.433591848,0.0,44.73757,44.63617,26.927318647,0.0,24.0426,2.88471864697
 07/31  13:00:00,264.47633634,13.7727607972,161.554726271,0.0,44.73757,41.8366005,18.913010213,0.0,16.0284,2.884610213
 07/31  14:00:00,278.383374723,20.2632107611,168.966393256,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,281.788626625,27.3000212844,166.544304394,0.0,44.73757,40.636785,6.09018208403,0.0,3.20568,2.88450208403
 07/31  16:00:00,281.330908278,28.4854136128,164.908480285,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/31  17:00:00,256.316159894,25.122905282,161.29285052,0.0,44.73757,22.606085,6.0903160584,0.0,3.20568,2.8846360584
 07/31  18:00:00,165.464650991,7.84923815053,87.7260217445,0.0,44.73757,22.606085,6.09417037532,0.0,3.20568,2.88849037532
 07/31  19:00:00,155.602332167,7.84923815053,77.5876399088,0.0,44.73757,22.606085,8.96765229838,0.0,3.20568,5.76197229838
 07/31  20:00:00,126.816131034,7.84923815053,69.2479035485,0.0,15.863942322,22.606085,6.09508772652,0.0,3.20568,2.88940772652
 07/31  21:00:00,50.3291366705,0.8261206424,0.534094015073,0.0,15.863942322,22.030085,6.09551178911,0.0,3.20568,2.88983178911
 07/31  22:00:00,49.3910806105,0.4130603212,0.223250492216,0.0,15.863942322,22.030085,6.09123863958,0.0,3.20568,2.88555863958
 07/31  23:00:00,49.4473994034,0.0,0.0,0.0,15.863942322,22.030085,6.08991560209,0.0,3.20568,2.88423560209
 07/31  24:00:00,48.7469493068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.7427695852,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.7389228783,0.0,0.0,0.0,15.863942322,22.030085,6.088223054,0.0,3.20568,2.882543054
 08/01  03:00:00,48.7348693686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,50.1392561394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.9214106241,0.0,0.0,0.0,15.863942322,22.030085,6.08772095869,0.0,3.20568,2.88204095869
 08/01  06:00:00,108.616237106,7.84923815053,55.1029534051,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/01  07:00:00,117.939317477,7.84923815053,69.2639073847,0.0,15.863942322,22.606085,6.10234108098,0.0121023020189,3.20568,2.88455877896
 08/01  08:00:00,188.137389653,8.28531885508,90.791060104,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  09:00:00,208.042082478,8.92216258381,110.034655546,0.0,44.73757,41.8366005,18.9130933747,0.0,16.0284,2.88469337471
 08/01  10:00:00,219.299274057,9.47537329477,117.921962556,0.0,44.73757,44.63617,26.9271856239,0.0,24.0426,2.88458562391
 08/01  11:00:00,230.106914151,10.2946996855,127.187679415,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  12:00:00,249.230768633,11.4819447624,145.804634951,0.0,44.73757,44.63617,26.9273203881,0.0,24.0426,2.88472038814
 08/01  13:00:00,263.026340727,12.9268297928,160.93776772,0.0,44.73757,41.8366005,18.9130126092,0.0,16.0284,2.88461260916
 08/01  14:00:00,277.756613766,17.0479227876,171.530701859,0.0,44.73757,41.8366005,16.0487233308,0.000323330777148,16.0284,0.02
 08/01  15:00:00,289.152408012,26.0211843264,175.147471948,0.0,44.73757,40.636785,6.0901851319,0.0,3.20568,2.8845051319
 08/01  16:00:00,290.40598921,28.7204374368,173.706494046,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/01  17:00:00,264.822710017,26.0582956297,168.825167329,0.0,44.73757,22.606085,6.09031983671,0.0,3.20568,2.88463983671
 08/01  18:00:00,172.291653064,7.84923815053,94.5036565211,0.0,44.73757,22.606085,6.09417620667,0.0,3.20568,2.88849620667
 08/01  19:00:00,168.835120634,7.84923815053,91.0652477221,0.0,44.73757,22.606085,8.96766790967,0.0,3.20568,5.76198790967
 08/01  20:00:00,146.568013927,7.84923815053,89.2336017447,0.0,15.863942322,22.606085,6.09509600312,0.0,3.20568,2.88941600312
 08/01  21:00:00,73.533784338,3.42603813816,21.3188523919,0.0,15.863942322,22.030085,6.09552103248,0.0,3.20568,2.88984103248
 08/01  22:00:00,54.5745613461,2.32719644263,3.46351571607,0.0,15.863942322,22.030085,6.09125181051,0.0,3.20568,2.88557181051
 08/01  23:00:00,71.7257142931,2.93588993453,19.316590182,0.0,15.863942322,22.030085,6.08992819268,0.0,3.20568,2.88424819268
 08/01  24:00:00,50.5131643241,0.8261206424,0.914734654438,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.7668935383,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.7629712763,0.0,0.0,0.0,15.863942322,22.030085,6.0882320539,0.0,3.20568,2.8825520539
 08/02  03:00:00,48.7584806143,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,49.0487833792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,49.0297428096,0.0,0.0,0.0,15.863942322,22.030085,6.08815870621,0.0,3.20568,2.88247870621
 08/02  06:00:00,116.222220966,7.84923815053,63.1304553815,0.0,15.863942322,22.606085,3.23468727266,0.0090072726598,3.20568,0.02
 08/02  07:00:00,124.925713409,7.85224741843,76.2281865886,0.0,15.863942322,22.606085,6.13469805638,0.044447818163,3.20568,2.88457023822
 08/02  08:00:00,195.042029382,8.8836544743,97.0810550928,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  09:00:00,216.838879689,9.59034134885,118.137269599,0.0,44.73757,41.8366005,18.9131057665,0.0,16.0284,2.88470576648
 08/02  10:00:00,238.388163975,10.3945362768,136.0577549,0.0,44.73757,44.63617,26.9271988061,0.0,24.0426,2.88459880611
 08/02  11:00:00,258.569590674,11.5523425957,154.367046787,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  12:00:00,281.893198774,15.4266545737,174.491540457,0.0,44.73757,44.63617,26.9273344918,0.0,24.0426,2.88473449182
 08/02  13:00:00,296.184462179,24.8197714432,182.177962897,0.0,44.73757,41.8366005,18.9130274944,0.0,16.0284,2.8846274944
 08/02  14:00:00,304.893757414,28.5570690855,187.150351314,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  15:00:00,286.199541079,25.3788267938,172.852183629,0.0,44.73757,40.636785,6.09020081301,0.0,3.20568,2.88452081301
 08/02  16:00:00,240.429116034,15.6632886222,136.870676472,0.0,44.73757,40.636785,3.24522947845,0.0195494784511,3.20568,0.02
 08/02  17:00:00,200.434648497,11.8743318322,118.712983068,0.0,44.73757,22.606085,6.09033645013,0.0,3.20568,2.88465645013
 08/02  18:00:00,140.588836898,7.84923815053,62.907858685,0.0,44.73757,22.606085,6.09419529052,0.0,3.20568,2.88851529052
 08/02  19:00:00,132.030333737,7.84923815053,54.1012180524,0.0,44.73757,22.606085,8.96771103915,0.0,3.20568,5.76203103915
 08/02  20:00:00,108.847347944,7.84923815053,51.3514373585,0.0,15.863942322,22.606085,6.11901002664,0.0238921865607,3.20568,2.88943784008
 08/02  21:00:00,48.9148007737,0.0,0.0,0.0,15.863942322,22.030085,6.09482295381,0.0,3.20568,2.88914295381
 08/02  22:00:00,48.7151222248,0.0,0.0,0.0,15.863942322,22.030085,6.09052776077,0.0,3.20568,2.88484776077
 08/02  23:00:00,49.4137341047,0.0,0.0,0.0,15.863942322,22.030085,6.08994738818,0.0,3.20568,2.88426738818
 08/02  24:00:00,48.7147419411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.7092908315,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.7037122772,0.0,0.0,0.0,15.863942322,22.030085,6.0882551756,0.0,3.20568,2.8825751756
 08/03  03:00:00,48.6562032092,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.9290363354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.9010947864,0.0,0.0,0.0,15.863942322,22.030085,6.08818269404,0.0,3.20568,2.88250269404
 08/03  06:00:00,100.125064887,7.84923815053,47.1148746264,0.0,15.863942322,22.606085,3.23588784574,0.010207845742,3.20568,0.02
 08/03  07:00:00,105.067799231,7.84923815053,56.4227253305,0.0,15.863942322,22.606085,6.09027613511,0.0,3.20568,2.88459613511
 08/03  08:00:00,166.833024753,7.9097302946,69.8915082453,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  09:00:00,186.91912875,8.30160817391,89.557240563,0.0,44.73757,41.8366005,18.9131327994,0.0,16.0284,2.88473279937
 08/03  10:00:00,215.816645742,8.97916825231,114.94232243,0.0,44.73757,44.63617,26.9272267561,0.0,24.0426,2.88462675609
 08/03  11:00:00,235.835281902,9.93820839121,133.279003455,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/03  12:00:00,253.105659719,11.1636515235,150.009141198,0.0,44.73757,44.63617,26.9271210449,0.0,24.0426,2.88452104494
 08/03  13:00:00,261.339083346,12.5115082725,159.685790153,0.0,44.73757,41.8366005,18.913057773,0.0,16.0284,2.88465777298
 08/03  14:00:00,266.812480592,14.1042178936,163.554319927,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  15:00:00,270.496369109,17.9700214486,164.571979391,0.0,44.73757,40.636785,6.09023200244,0.0,3.20568,2.88455200244
 08/03  16:00:00,244.672065348,14.8742813242,141.888092659,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/03  17:00:00,190.236981762,12.0765317765,108.326809807,0.0,44.73757,22.606085,6.09036876789,0.0,3.20568,2.88468876789
 08/03  18:00:00,134.026436964,7.84923815053,56.3518791918,0.0,44.73757,22.606085,6.09423070554,0.0,3.20568,2.88855070554
 08/03  19:00:00,135.405650924,7.84923815053,57.4430346763,0.0,44.73757,22.606085,8.96778749,0.0,3.20568,5.76210749
 08/03  20:00:00,114.618762369,7.84923815053,57.0794980563,0.0,15.863942322,22.606085,6.09515637922,0.0,3.20568,2.88947637922
 08/03  21:00:00,48.9294172524,0.0,0.0,0.0,15.863942322,22.030085,6.09534055647,0.0,3.20568,2.88966055647
 08/03  22:00:00,48.7073940027,0.0,0.0,0.0,15.863942322,22.030085,6.09102513826,0.0,3.20568,2.88534513826
 08/03  23:00:00,49.4061080912,0.0,0.0,0.0,15.863942322,22.030085,6.08998722193,0.0,3.20568,2.88430722193
 08/03  24:00:00,48.6953637569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.684304183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6782397627,0.0,0.0,0.0,15.863942322,22.030085,6.08815633058,0.0,3.20568,2.88247633058
 08/04  03:00:00,48.6687150874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,50.0278625072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.827200279,0.0,0.0,0.0,15.863942322,22.030085,6.08822370664,0.0,3.20568,2.88254370664
 08/04  06:00:00,104.000356762,7.84923815053,50.5230718906,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/04  07:00:00,110.494366387,7.84923815053,61.8350037009,0.0,15.863942322,22.606085,6.0903193268,0.0,3.20568,2.8846393268
 08/04  08:00:00,177.930898632,8.00919828718,80.8750452417,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,201.334156128,8.46845338521,103.787264299,0.0,44.73757,41.8366005,18.9129346476,0.0,16.0284,2.88453464759
 08/04  10:00:00,221.383837304,9.19352962524,120.282123744,0.0,44.73757,44.63617,26.9272726258,0.0,24.0426,2.88467262582
 08/04  11:00:00,237.711696596,10.1754621976,134.90392819,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  12:00:00,252.794328529,11.2921577003,149.563196899,0.0,44.73757,44.63617,26.9271679535,0.0,24.0426,2.88456795349
 08/04  13:00:00,256.536848712,12.2612668817,155.129366164,0.0,44.73757,41.8366005,18.9131060108,0.0,16.0284,2.8847060108
 08/04  14:00:00,248.561954313,12.6539211403,146.790940612,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  15:00:00,231.83812798,13.353477413,130.604341219,0.0,44.73757,40.636785,6.11243178875,0.022150532963,3.20568,2.88460125579
 08/04  16:00:00,229.600811587,13.4342741127,128.283749734,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/04  17:00:00,219.112711356,11.8524536312,137.395726492,0.0,44.73757,22.606085,6.09041934951,0.0,3.20568,2.88473934951
 08/04  18:00:00,162.375049227,7.84923815053,84.6517388457,0.0,44.73757,22.606085,6.09385565304,0.0,3.20568,2.88817565304
 08/04  19:00:00,162.670380338,7.84923815053,84.9502049013,0.0,44.73757,22.606085,8.96735092708,0.0,3.20568,5.76167092708
 08/04  20:00:00,135.022603074,7.84923815053,77.7225506654,0.0,15.863942322,22.606085,6.09521472304,0.0,3.20568,2.88953472304
 08/04  21:00:00,48.7578537316,0.0,0.0,0.0,15.863942322,22.030085,6.09540059144,0.0,3.20568,2.88972059144
 08/04  22:00:00,48.756572967,0.0,0.0,0.0,15.863942322,22.030085,6.09108455101,0.0,3.20568,2.88540455101
 08/04  23:00:00,49.4459767029,0.0,0.0,0.0,15.863942322,22.030085,6.0898253528,0.0,3.20568,2.8841453528
 08/04  24:00:00,48.7290154311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.7063187802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.7002003633,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.6900316229,0.0,0.0,0.0,15.863942322,22.030085,6.08741766271,0.0,3.20568,2.88173766271
 08/05  04:00:00,48.9602273418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9266948883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  06:00:00,44.6329615782,0.0,0.0,0.0,15.863942322,22.030085,6.08735850691,0.0,3.20568,2.88167850691
 08/05  07:00:00,40.2516283274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2779215918,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,55.4663887915,3.22038893845,11.9311920942,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,75.3531637257,4.39277968781,30.6090388381,0.0,15.863942322,22.030085,6.08770336467,0.0,3.20568,2.88202336467
 08/05  11:00:00,74.7997972127,4.53303057965,29.2136637036,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,70.4190626725,4.23732264539,25.817223518,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,80.9034184822,5.28273417892,35.2577174356,0.0,15.863942322,22.030085,6.08742921982,0.0,3.20568,2.88174921982
 08/05  14:00:00,75.0542936909,4.74004723985,29.9469993499,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,82.9280529121,5.58102506188,36.9947804399,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,71.3608818593,4.77191017275,26.2577997605,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,71.8161048592,5.08543121066,26.4225241189,0.0,15.863942322,22.030085,6.08742878767,0.0,3.20568,2.88174878767
 08/05  18:00:00,70.0286970884,4.74002877976,24.9817517706,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,71.6686458925,4.80125878059,26.2586909365,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,63.9923445766,2.98603264763,11.8596747717,0.0,15.863942322,22.030085,6.11175681282,0.0243415995707,3.20568,2.88173521325
 08/05  21:00:00,58.7124539661,1.83256611585,7.91244369649,0.0,15.863942322,22.030085,3.28725849713,0.0615784971316,3.20568,0.02
 08/05  22:00:00,48.7507258964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.4229462149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.7391931557,0.0,0.0,0.0,15.863942322,22.030085,6.08738831006,0.0,3.20568,2.88170831006
 08/06  01:00:00,48.7337840571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.7298287131,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.7295489124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,49.014927273,0.0,0.0,0.0,15.863942322,22.030085,6.08742782869,0.0,3.20568,2.88174782869
 08/06  05:00:00,48.989781117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,44.636268514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.2615565068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,47.0168447331,0.923090773746,5.79270199895,0.0,15.863942322,22.030085,6.08825141275,0.0,3.20568,2.88257141275
 08/06  09:00:00,54.4566267733,2.80078050647,11.3246382603,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,72.788035987,4.67630221208,27.7669355009,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,72.0447165396,4.15634319161,26.8445297765,0.0,15.863942322,22.030085,6.08828790224,0.0,3.20568,2.88260790224
 08/06  12:00:00,76.6198185382,5.04948667817,31.1937580267,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,81.8720190978,4.95784396049,36.5260656431,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,83.6032257386,5.63077754523,37.5754298977,0.0,15.863942322,22.030085,6.08804693749,0.000607854695733,3.20568,2.8817590828
 08/06  15:00:00,86.4858161069,5.35724013219,40.7227111821,0.0,15.863942322,22.030085,3.22681668881,0.00113668881091,3.20568,0.02
 08/06  16:00:00,86.1870675682,6.02869737311,39.7581226818,0.0,15.863942322,22.030085,3.22717194756,0.00149194755587,3.20568,0.02
 08/06  17:00:00,86.4476148579,5.89309605973,40.1768020055,0.0,15.863942322,22.030085,3.22698111738,0.00130111737596,3.20568,0.02
 08/06  18:00:00,81.356481922,5.83177844585,35.172421757,0.0,15.863942322,22.030085,6.08912253425,0.0016827414472,3.20568,2.8817597928
 08/06  19:00:00,79.7202091662,5.11050166999,32.5397374946,0.0,15.863942322,22.030085,3.22629157126,0.000611571257256,3.20568,0.02
 08/06  20:00:00,81.072624977,5.28759306614,26.6084335621,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,71.7732994921,3.80268410796,18.979216336,0.0,15.863942322,22.030085,6.08744039194,0.0,3.20568,2.88176039194
 08/06  22:00:00,65.7157542279,3.1525330989,13.7908562153,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,56.8784753947,1.32263742568,6.10236861049,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.7623790706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.7554687304,0.0,0.0,0.0,15.863942322,22.030085,6.08820667098,0.0,3.20568,2.88252667098
 08/07  02:00:00,48.750121505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.7462128842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,49.0367396627,0.0,0.0,0.0,15.863942322,22.030085,6.08827817832,0.0,3.20568,2.88259817832
 08/07  05:00:00,49.0057656596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,112.428255463,7.84923815053,59.3562157765,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/07  07:00:00,124.415680254,7.84923815053,75.7248070584,0.0,15.863942322,22.606085,6.10942537453,0.0190268079208,3.20568,2.88471856661
 08/07  08:00:00,198.478281751,8.60423624484,100.795713067,0.0,44.73757,41.8366005,18.9129649375,0.0,16.0284,2.8845649375
 08/07  09:00:00,218.030194962,9.23624903883,119.691480882,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  10:00:00,230.111201695,9.86635018894,128.329482358,0.0,44.73757,44.63617,26.9273082535,0.0,24.0426,2.88470825353
 08/07  11:00:00,244.570758231,11.00927544,140.928844884,0.0,44.73757,44.63617,26.9272080746,0.0,24.0426,2.88460807459
 08/07  12:00:00,252.318374428,12.2259699325,148.150230692,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  13:00:00,262.999466903,13.7791659393,160.063017866,0.0,44.73757,41.8366005,18.9130011129,0.0,16.0284,2.8846011129
 08/07  14:00:00,277.744279131,17.7728708527,170.798629966,0.0,44.73757,41.8366005,18.9137513856,0.000700601145775,16.0284,2.88465078449
 08/07  15:00:00,285.159702106,23.996210323,173.183667147,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/07  16:00:00,287.168553382,28.2482461695,170.94702287,0.0,44.73757,40.636785,6.09023066377,0.0,3.20568,2.88455066377
 08/07  17:00:00,266.298415162,27.9840470838,168.387146928,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,167.46057295,7.84923815053,89.7161749672,0.0,44.73757,22.606085,8.9626380556,0.0,3.20568,5.7569580556
 08/07  19:00:00,132.154425989,7.84923815053,52.7786626208,0.0,44.73757,22.606085,6.10562705142,0.0091694954624,3.20568,2.89077755596
 08/07  20:00:00,95.6891844774,7.84923815053,38.2229703309,0.0,15.863942322,22.606085,6.13413369453,0.0385951801496,3.20568,2.88985851438
 08/07  21:00:00,48.9036654773,0.0,0.0,0.0,15.863942322,22.030085,8.96525513312,0.0,3.20568,5.75957513312
 08/07  22:00:00,48.7133013985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  23:00:00,49.4096868365,0.0,0.0,0.0,15.863942322,22.030085,6.08997396198,0.0,3.20568,2.88429396198
 08/07  24:00:00,48.7156220396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.7176824081,0.0,0.0,0.0,15.863942322,22.030085,6.08819845169,0.0,3.20568,2.88251845169
 08/08  02:00:00,48.7049727053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.6979546322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,50.0522462365,0.0,0.0,0.0,15.863942322,22.030085,6.08827168027,0.0,3.20568,2.88259168027
 08/08  05:00:00,49.8561931908,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,101.108313914,7.84923815053,47.6303471944,0.0,15.863942322,22.606085,6.09774688776,0.00954110441706,3.20568,2.88252578334
 08/08  07:00:00,102.094024419,7.84923815053,53.4437744617,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/08  08:00:00,161.132912271,8.03643688941,64.0700213641,0.0,44.73757,41.8366005,18.913104282,0.0,16.0284,2.88470428201
 08/08  09:00:00,180.129981022,8.51711367643,82.5547296863,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  10:00:00,202.600980153,9.13777723367,101.575394106,0.0,44.73757,44.63617,26.9272061163,0.0,24.0426,2.88460611633
 08/08  11:00:00,224.477644049,10.0665321719,121.794933599,0.0,44.73757,44.63617,26.927351305,0.0,24.0426,2.88475130503
 08/08  12:00:00,244.740401387,11.3392750936,141.465721328,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  13:00:00,256.066709944,12.8824836662,154.032203701,0.0,44.73757,41.8366005,18.9130527548,0.0,16.0284,2.88465275478
 08/08  14:00:00,269.129333362,15.7258528294,164.244478435,0.0,44.73757,41.8366005,18.9129544586,0.0,16.0284,2.8845544586
 08/08  15:00:00,274.923147348,19.2544301105,167.705006909,0.0,44.73757,40.636785,3.22873396441,0.0030539644089,3.20568,0.02
 08/08  16:00:00,273.084981317,20.1050701417,165.018783189,0.0,44.73757,40.636785,6.09133914429,0.000959672678081,3.20568,2.88469947161
 08/08  17:00:00,250.112712799,18.2556051175,161.939800896,0.0,44.73757,22.606085,6.09092056733,0.000639536690836,3.20568,2.88460103064
 08/08  18:00:00,168.701495701,7.84924603712,90.9509378512,0.0,44.73757,22.606085,6.09424218468,0.0,3.20568,2.88856218468
 08/08  19:00:00,163.071117139,7.84923815053,83.9157019211,0.0,44.73757,22.606085,6.09662023495,0.0,3.20568,2.89094023495
 08/08  20:00:00,133.458006187,7.84923815053,76.1545119624,0.0,15.863942322,22.606085,6.09520910779,0.0,3.20568,2.88952910779
 08/08  21:00:00,51.7108708267,1.59511343452,1.35085896631,0.0,15.863942322,22.030085,8.96539590425,0.0,3.20568,5.75971590425
 08/08  22:00:00,48.7546091904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  23:00:00,49.4534196664,0.0,0.0,0.0,15.863942322,22.030085,6.08991693248,0.0,3.20568,2.88423693248
 08/08  24:00:00,48.7509450832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.7468745365,0.0,0.0,0.0,15.863942322,22.030085,6.08822538122,0.0,3.20568,2.88254538122
 08/09  02:00:00,48.7422827161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.7043907953,0.0,0.0,0.0,15.863942322,22.030085,5.27082673541,0.0,3.20568,2.06514673541
 08/09  04:00:00,48.9861833635,0.0,0.0,0.0,15.863942322,22.030085,4.04257208329,0.0,3.20568,0.836892083293
 08/09  05:00:00,48.9478325609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,110.077060402,7.84923815053,55.5871915244,0.0,15.863942322,22.606085,6.08823638389,0.0,3.20568,2.88255638389
 08/09  07:00:00,122.077000075,7.84923815053,73.390893479,0.0,15.863942322,22.606085,3.23705814404,0.0113781440428,3.20568,0.02
 08/09  08:00:00,191.755113923,8.34425256288,94.3325627418,0.0,44.73757,41.8366005,18.91303512,0.0,16.0284,2.88463511995
 08/09  09:00:00,212.83775345,9.03505447955,114.695026865,0.0,44.73757,41.8366005,18.9129389805,0.0,16.0284,2.88453898053
 08/09  10:00:00,229.37461731,9.72038319585,127.725696571,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  11:00:00,249.699797477,10.9196529411,146.137346963,0.0,44.73757,44.63617,26.9272862333,0.0,24.0426,2.88468623325
 08/09  12:00:00,263.183430972,12.3561758308,158.870478815,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  13:00:00,266.864750057,13.9550675433,163.744996224,0.0,44.73757,41.8366005,18.9129898398,0.0,16.0284,2.88458983976
 08/09  14:00:00,276.831234692,17.5719396552,170.082373127,0.0,44.73757,41.8366005,18.9150672534,0.0019301639747,16.0284,2.88473708938
 08/09  15:00:00,282.339635187,24.9027411326,169.472904943,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/09  16:00:00,282.279271254,28.369817047,165.963353284,0.0,44.73757,40.636785,6.09032052519,0.0,3.20568,2.88464052519
 08/09  17:00:00,258.225121061,25.7439005211,162.573684544,0.0,44.73757,22.606085,6.09022420734,0.0,3.20568,2.88454420734
 08/09  18:00:00,166.320460875,7.84923815053,88.573247524,0.0,44.73757,22.606085,6.09400411155,0.0,3.20568,2.88832411155
 08/09  19:00:00,160.980606472,7.84923815053,81.5192772885,0.0,44.73757,22.606085,6.09682027347,0.0,3.20568,2.89114027347
 08/09  20:00:00,132.801471249,7.84923815053,75.217135567,0.0,15.863942322,22.606085,8.96482240225,0.0,3.20568,5.75914240225
 08/09  21:00:00,52.5659758493,1.80164359512,1.77947316585,0.0,15.863942322,22.030085,6.09527473388,0.0,3.20568,2.88959473388
 08/09  22:00:00,48.7674884015,0.0,0.0,0.0,15.863942322,22.030085,6.0911154872,0.0,3.20568,2.8854354872
 08/09  23:00:00,49.4499499299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  24:00:00,48.7473437883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.7241529598,0.0,0.0,0.0,15.863942322,22.030085,6.08828581576,0.0,3.20568,2.88260581576
 08/10  02:00:00,48.6965922822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6794558579,0.0,0.0,0.0,15.863942322,22.030085,6.08822356363,0.0,3.20568,2.88254356363
 08/10  04:00:00,48.9505335494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.9284012374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,109.724449094,7.84923815053,55.228507594,0.0,15.863942322,22.606085,6.08830066483,0.0,3.20568,2.88262066483
 08/10  07:00:00,119.676005587,7.84923815053,70.9968932454,0.0,15.863942322,22.606085,3.23927774676,0.0135977467564,3.20568,0.02
 08/10  08:00:00,188.686175592,8.27404588778,91.3466137463,0.0,44.73757,41.8366005,18.9129997195,0.0,16.0284,2.88459971952
 08/10  09:00:00,207.472371014,8.84748509186,109.526387636,0.0,44.73757,41.8366005,18.9131494024,0.0,16.0284,2.88474940236
 08/10  10:00:00,220.361906752,9.4949747225,118.948164885,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,232.564312587,10.4720664681,129.451808073,0.0,44.73757,44.63617,26.9272549675,0.0,24.0426,2.88465496749
 08/10  12:00:00,246.56893984,11.795460306,142.823336779,0.0,44.73757,44.63617,26.927160773,0.0,24.0426,2.88456077302
 08/10  13:00:00,257.224747804,13.4251301932,154.635120392,0.0,44.73757,41.8366005,16.0486953952,0.000295395199004,16.0284,0.02
 08/10  14:00:00,268.676498401,15.489389065,164.008520268,0.0,44.73757,41.8366005,18.9163528352,0.00324247920758,16.0284,2.88471035599
 08/10  15:00:00,276.815882775,19.1428317651,169.692141287,0.0,44.73757,40.636785,3.2300346292,0.00435462920237,3.20568,0.02
 08/10  16:00:00,281.436740051,21.4549824524,172.001334894,0.0,44.73757,40.636785,6.09517261806,0.00487660179413,3.20568,2.88461601626
 08/10  17:00:00,249.116978462,17.0604047758,162.109713363,0.0,44.73757,22.606085,6.09430753527,0.00444481923147,3.20568,2.88418271604
 08/10  18:00:00,168.996339716,7.84925010521,91.2256616811,0.0,44.73757,22.606085,6.09423237227,0.0,3.20568,2.88855237227
 08/10  19:00:00,167.685090974,7.84923815053,88.2088597296,0.0,44.73757,22.606085,6.0964957442,0.0,3.20568,2.8908157442
 08/10  20:00:00,133.697438402,7.84923815053,76.115647903,0.0,15.863942322,22.606085,8.9650597291,0.0,3.20568,5.7593797291
 08/10  21:00:00,51.7923005706,1.48877253889,1.33138190414,0.0,15.863942322,22.030085,6.12271023045,0.0271820149346,3.20568,2.88984821551
 08/10  22:00:00,65.6936891272,2.74071079597,14.2008371514,0.0,15.863942322,22.030085,6.12518526803,0.0339217607448,3.20568,2.88558350728
 08/10  23:00:00,49.4463669965,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.738243826,0.0,0.0,0.0,15.863942322,22.030085,6.08824267845,0.0,3.20568,2.88256267845
 08/11  01:00:00,48.7301307099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.7183308316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6991377994,0.0,0.0,0.0,15.863942322,22.030085,6.08818331299,0.0,3.20568,2.88250331299
 08/11  04:00:00,50.1061354256,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.8948332748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,113.007628743,7.84923815053,58.0495572585,0.0,15.863942322,22.606085,6.0882638792,0.0,3.20568,2.8825838792
 08/11  07:00:00,120.241268908,7.84929634643,71.5568408051,0.0,15.863942322,22.606085,3.24393073573,0.018250735733,3.20568,0.02
 08/11  08:00:00,189.325753011,8.43778860954,91.8197337641,0.0,44.73757,41.8366005,18.9131269629,0.0,16.0284,2.88472696292
 08/11  09:00:00,206.226460881,9.0694554819,108.059041058,0.0,44.73757,41.8366005,18.9131536281,0.0,16.0284,2.88475362807
 08/11  10:00:00,225.142056993,9.81167809445,123.402174878,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,244.639762589,10.92680605,141.069114061,0.0,44.73757,44.63617,26.9272614745,0.0,24.0426,2.88466147455
 08/11  12:00:00,259.938497129,12.3958126563,155.577800991,0.0,44.73757,44.63617,26.927169564,0.0,24.0426,2.88456956396
 08/11  13:00:00,267.192097666,13.9838927232,164.033575303,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/11  14:00:00,275.617458991,17.3110248575,169.131934479,0.0,44.73757,41.8366005,18.9138693957,0.000747687181734,16.0284,2.88472170848
 08/11  15:00:00,285.313094194,22.4598413779,174.872066409,0.0,44.73757,40.636785,6.09203029333,0.0017206468903,3.20568,2.88462964644
 08/11  16:00:00,281.719198974,22.3436874037,171.404297204,0.0,44.73757,40.636785,3.22612316159,0.000443161594108,3.20568,0.02
 08/11  17:00:00,234.549616605,15.1150210423,149.537149133,0.0,44.73757,22.606085,6.09021778587,0.0,3.20568,2.88453778587
 08/11  18:00:00,150.96019314,7.84923815053,73.2466327831,0.0,44.73757,22.606085,6.09406773611,0.0,3.20568,2.88838773611
 08/11  19:00:00,147.292686379,7.84923815053,68.1704791282,0.0,44.73757,22.606085,6.09676926732,0.0,3.20568,2.89108926732
 08/11  20:00:00,115.076071624,7.84923815053,57.8061356322,0.0,15.863942322,22.606085,8.964604779,0.0,3.20568,5.758924779
 08/11  21:00:00,48.7318950624,0.0,0.0,0.0,15.863942322,22.030085,6.09529807153,0.0,3.20568,2.88961807153
 08/11  22:00:00,48.7249460979,0.0,0.0,0.0,15.863942322,22.030085,6.09105758255,0.0,3.20568,2.88537758255
 08/11  23:00:00,49.4089206758,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  24:00:00,48.6922283813,0.0,0.0,0.0,15.863942322,22.030085,6.08824024647,0.0,3.20568,2.88256024647
 08/12  01:00:00,48.6744839511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.6626499204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6513148993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.916789585,0.0,0.0,0.0,15.863942322,22.030085,6.08740425816,0.0,3.20568,2.88172425816
 08/12  05:00:00,48.8933883521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,46.0318205852,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.234543912,0.0,0.0,0.0,15.863942322,22.030085,6.08735573335,0.0,3.20568,2.88167573335
 08/12  08:00:00,40.2792356694,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,52.5513508474,2.51085892308,9.71627281365,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,57.4539269646,3.78912660008,13.3096229071,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,73.1490542029,4.20597549596,27.9159392207,0.0,15.863942322,22.030085,6.08828265761,0.0,3.20568,2.88260265761
 08/12  12:00:00,77.1106872379,5.15345796786,31.6018587871,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,70.9394238701,4.27629728215,26.2965324061,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,83.2090096523,5.80924678619,37.0326273271,0.0,15.863942322,22.030085,6.08704550565,0.0,3.20568,2.88136550565
 08/12  15:00:00,72.86783677,4.61453736188,27.8955049274,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,83.1285761604,5.88177420448,36.8813347834,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  17:00:00,73.3325942443,4.64384747531,28.3227047835,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,80.2645989,5.81411005829,34.1016850743,0.0,15.863942322,22.030085,6.08744084448,0.0,3.20568,2.88176084448
 08/12  19:00:00,68.821851787,4.29886213909,22.4642497156,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,69.891320226,3.87245904127,16.8674297262,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,57.188903492,2.20750421196,6.02513611944,0.0,15.863942322,22.030085,6.08739202907,0.0,3.20568,2.88171202907
 08/12  22:00:00,48.734968628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,49.4132653595,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7254850603,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.7172300342,0.0,0.0,0.0,15.863942322,22.030085,6.08744232335,0.0,3.20568,2.88176232335
 08/13  02:00:00,48.7138405126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.7135276005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.9868588329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.9639847933,0.0,0.0,0.0,15.863942322,22.030085,6.08739569457,0.0,3.20568,2.88171569457
 08/13  06:00:00,46.0454928457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2433207109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.2774731386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,53.6482202342,2.72054993009,10.6079258255,0.0,15.863942322,22.030085,6.08831043334,0.0,3.20568,2.88263043334
 08/13  10:00:00,61.085647212,3.6505352112,17.0962648108,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,65.986223429,3.35805510511,21.5946140202,0.0,15.863942322,22.030085,6.08831123922,0.0,3.20568,2.88263123922
 08/13  12:00:00,62.622302857,3.65561689895,18.6469236053,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,71.3043886849,4.12773515063,26.831082424,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,79.5149002043,5.37474783379,33.7578397515,0.0,15.863942322,22.030085,6.08744646163,0.0,3.20568,2.88176646163
 08/13  15:00:00,76.9360551939,4.77754621633,31.7757113186,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,79.7893316028,5.60961749463,33.8062567634,0.0,15.863942322,22.030085,3.22593563846,0.000255638462485,3.20568,0.02
 08/13  17:00:00,76.1898606932,4.87350603832,30.9495674545,0.0,15.863942322,22.030085,3.22662772794,0.000947727942579,3.20568,0.02
 08/13  18:00:00,77.7997786848,5.58054132933,31.8621793857,0.0,15.863942322,22.030085,6.08787584642,0.000436593846221,3.20568,2.88175925257
 08/13  19:00:00,72.097446564,4.4093389664,25.6251111052,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,71.500967566,4.20971018377,18.1403982571,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,59.5125708912,2.23165571765,8.32488541446,0.0,15.863942322,22.030085,3.44693833489,0.221258334891,3.20568,0.02
 08/13  22:00:00,48.7347519477,0.0,0.0,0.0,15.863942322,22.030085,6.08741199468,0.0,3.20568,2.88173199468
 08/13  23:00:00,49.4130541747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.7210415319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.7140219028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.7230720786,0.0,0.0,0.0,15.863942322,22.030085,6.08818864201,0.0,3.20568,2.88250864201
 08/14  03:00:00,48.7294999856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,49.0025302359,0.0,0.0,0.0,15.863942322,22.030085,6.08827544486,0.0,3.20568,2.88259544486
 08/14  05:00:00,48.9688359749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,104.41351185,7.84923815053,49.944433363,0.0,15.863942322,22.606085,3.23164971454,0.00596971454246,3.20568,0.02
 08/14  07:00:00,107.382032816,7.84923815053,58.7205936239,0.0,15.863942322,22.606085,6.09044714989,0.0,3.20568,2.88476714989
 08/14  08:00:00,171.888910008,7.95050637914,74.882643534,0.0,44.73757,41.8366005,18.9130830231,0.0,16.0284,2.88468302306
 08/14  09:00:00,192.074294007,8.28603033407,94.703342652,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  10:00:00,201.888950728,8.65687538563,101.345507669,0.0,44.73757,44.63617,26.9271990174,0.0,24.0426,2.88459901736
 08/14  11:00:00,210.552412747,9.15094833376,108.810494855,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  12:00:00,224.860104129,9.81281043178,123.141943294,0.0,44.73757,44.63617,26.9273599653,0.0,24.0426,2.88475996528
 08/14  13:00:00,229.601245777,10.6219162027,129.875884571,0.0,44.73757,41.8366005,18.9363246469,0.0232489354972,16.0284,2.88467571137
 08/14  14:00:00,232.375755997,11.0124521648,132.258886655,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  15:00:00,223.970429041,11.1174928143,124.965277944,0.0,44.73757,40.636785,6.11076273163,0.0204910741128,3.20568,2.88459165752
 08/14  16:00:00,209.965449078,10.9057254574,111.176877161,0.0,44.73757,40.636785,6.09043256792,0.0,3.20568,2.88475256792
 08/14  17:00:00,178.112552138,9.78848390112,98.4620530285,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/14  18:00:00,146.422804879,7.84923815053,68.7090348226,0.0,44.73757,22.606085,6.09434731982,0.0,3.20568,2.88866731982
 08/14  19:00:00,143.760258814,7.84923815053,64.3470307843,0.0,44.73757,22.606085,8.9680391795,0.0,3.20568,5.7623591795
 08/14  20:00:00,113.982342525,7.84923815053,56.4542421708,0.0,15.863942322,22.606085,6.09536372585,0.0,3.20568,2.88968372585
 08/14  21:00:00,48.9286220014,0.0,0.0,0.0,15.863942322,22.030085,8.96515310567,0.0,3.20568,5.75947310567
 08/14  22:00:00,48.7221551936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  23:00:00,49.4138270781,0.0,0.0,0.0,15.863942322,22.030085,6.09003090652,0.0,3.20568,2.88435090652
 08/14  24:00:00,48.6823489597,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.6671541377,0.0,0.0,0.0,15.863942322,22.030085,6.0883124841,0.0,3.20568,2.8826324841
 08/15  02:00:00,48.6614819124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.6588222015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.0520170057,0.0,0.0,0.0,15.863942322,22.030085,6.08826189584,0.0,3.20568,2.88258189584
 08/15  05:00:00,49.8470167459,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,107.35115195,7.84923815053,52.4274823146,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/15  07:00:00,103.978441321,7.84923815053,55.3298419782,0.0,15.863942322,22.606085,6.10015967392,0.00972650372243,3.20568,2.88475317019
 08/15  08:00:00,151.125448813,7.84923815053,54.271451369,0.0,44.73757,41.8366005,18.9130062554,0.0,16.0284,2.88460625542
 08/15  09:00:00,152.412701057,7.85045631771,55.5611657822,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  10:00:00,155.912740589,7.8567715595,56.2551130605,0.0,44.73757,44.63617,26.9273708023,0.0,24.0426,2.88477080225
 08/15  11:00:00,159.178636992,7.90199663743,58.7798465906,0.0,44.73757,44.63617,26.9272895883,0.0,24.0426,2.88468958828
 08/15  12:00:00,163.502228109,8.02713481013,63.6734695777,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,159.718188626,8.06959353392,62.6518196543,0.0,44.73757,41.8366005,18.9380253526,0.0250168466924,16.0284,2.88460850588
 08/15  14:00:00,157.978627661,8.08808982096,60.8974659459,0.0,44.73757,41.8366005,18.9131727286,0.0,16.0284,2.88477272856
 08/15  15:00:00,155.72870218,8.1102208265,59.820460051,0.0,44.73757,40.636785,3.24422376672,0.0185437667188,3.20568,0.02
 08/15  16:00:00,159.431325949,8.13001007626,63.4893110671,0.0,44.73757,40.636785,6.09037139404,0.0,3.20568,2.88469139404
 08/15  17:00:00,138.623504803,7.85165505673,60.9937238771,0.0,44.73757,22.606085,6.0902902603,0.0,3.20568,2.8846102603
 08/15  18:00:00,129.396503117,7.84923815053,51.8153453421,0.0,44.73757,22.606085,6.09430664496,0.0,3.20568,2.88862664496
 08/15  19:00:00,130.789655171,7.84923815053,51.7646325979,0.0,44.73757,22.606085,6.09672630931,0.0,3.20568,2.89104630931
 08/15  20:00:00,110.259038476,7.84923815053,53.0651452355,0.0,15.863942322,22.606085,6.09532139954,0.0,3.20568,2.88964139954
 08/15  21:00:00,48.6758857832,0.0,0.0,0.0,15.863942322,22.030085,8.96518682402,0.0,3.20568,5.75950682402
 08/15  22:00:00,48.6739241088,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.3562522588,0.0,0.0,0.0,15.863942322,22.030085,6.09003936418,0.0,3.20568,2.88435936418
 08/15  24:00:00,48.6570419558,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.6522182728,0.0,0.0,0.0,15.863942322,22.030085,6.08820956251,0.0,3.20568,2.88252956251
 08/16  02:00:00,48.6539060831,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.6453648911,0.0,0.0,0.0,15.863942322,22.030085,6.08830203883,0.0,3.20568,2.88262203883
 08/16  04:00:00,48.9289290898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  05:00:00,48.9176688677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,112.844329826,7.84923815053,58.3496793104,0.0,15.863942322,22.606085,6.09650989216,0.00825566063348,3.20568,2.88257423153
 08/16  07:00:00,119.557272135,7.84923815053,70.872326642,0.0,15.863942322,22.606085,3.24451628142,0.0188362814219,3.20568,0.02
 08/16  08:00:00,180.570945504,7.86281340793,83.6384219491,0.0,44.73757,41.8366005,18.9131132243,0.0,16.0284,2.88471322427
 08/16  09:00:00,173.138226034,7.88255981341,76.1933009383,0.0,44.73757,41.8366005,18.913154656,0.0,16.0284,2.88475465603
 08/16  10:00:00,176.532313873,8.17586981792,76.500319292,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  11:00:00,192.582672634,8.82235273584,91.1935191716,0.0,44.73757,44.63617,26.9272765403,0.0,24.0426,2.88467654032
 08/16  12:00:00,211.264266114,9.48472687033,109.895660466,0.0,44.73757,44.63617,26.9271985563,0.0,24.0426,2.88459855625
 08/16  13:00:00,226.939470711,10.6441010053,127.188155206,0.0,44.73757,41.8366005,16.0693118535,0.0209118534587,16.0284,0.02
 08/16  14:00:00,248.847501278,11.9461255555,147.773767563,0.0,44.73757,41.8366005,18.9131661953,0.0,16.0284,2.88476619533
 08/16  15:00:00,266.751240837,14.768842931,164.036791579,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/16  16:00:00,270.537157078,17.8162610075,164.774292441,0.0,44.73757,40.636785,6.09036799133,0.0,3.20568,2.88468799133
 08/16  17:00:00,236.544092248,12.4881361651,154.158244785,0.0,44.73757,22.606085,6.09028996363,0.0,3.20568,2.88460996363
 08/16  18:00:00,159.830175086,7.84923815053,82.1001047785,0.0,44.73757,22.606085,6.09419348373,0.0,3.20568,2.88851348373
 08/16  19:00:00,154.201985549,7.84923815053,74.7701256927,0.0,44.73757,22.606085,6.09667329963,0.0,3.20568,2.89099329963
 08/16  20:00:00,128.207073111,7.84923815053,70.6519201091,0.0,15.863942322,22.606085,8.96518864208,0.0,3.20568,5.75950864208
 08/16  21:00:00,48.940572847,0.0,0.0,0.0,15.863942322,22.030085,6.09524162386,0.0,3.20568,2.88956162386
 08/16  22:00:00,48.7321140172,0.0,0.0,0.0,15.863942322,22.030085,6.0912710648,0.0,3.20568,2.8855910648
 08/16  23:00:00,49.4133127921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  24:00:00,48.7063495605,0.0,0.0,0.0,15.863942322,22.030085,6.08829921419,0.0,3.20568,2.88261921419
 08/17  01:00:00,48.7032642142,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.7007558343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.6862284892,0.0,0.0,0.0,15.863942322,22.030085,6.08825526854,0.0,3.20568,2.88257526854
