Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  04:00:00,48.9726063012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.9466680644,0.0,0.0,0.0,15.863942322,22.030085,6.08821040016,0.0,3.20568,2.88253040016
 08/17  06:00:00,111.629607556,7.84923815053,57.134901306,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/17  07:00:00,121.687645546,7.84923815053,73.0066471683,0.0,15.863942322,22.606085,6.10229555923,0.0119959156934,3.20568,2.88461964354
 08/17  08:00:00,195.480599939,8.14611769507,98.2544843718,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  09:00:00,217.467715116,8.73629358848,119.618682461,0.0,44.73757,41.8366005,18.9131908347,0.0,16.0284,2.88479083466
 08/17  10:00:00,234.673432562,9.54358377653,133.199004542,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  11:00:00,251.297180033,10.7281061923,147.933152889,0.0,44.73757,44.63617,26.9273158038,0.0,24.0426,2.88471580381
 08/17  12:00:00,264.372332288,12.1099474208,160.322413305,0.0,44.73757,44.63617,26.9272409831,0.0,24.0426,2.88464098309
 08/17  13:00:00,246.976469473,12.8323057709,145.032722301,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  14:00:00,248.6313752,13.9693882509,145.551154571,0.0,44.73757,41.8366005,18.9128318362,0.0,16.0284,2.88443183619
 08/17  15:00:00,273.237803882,21.3321924744,163.964748714,0.0,44.73757,40.636785,6.09041745842,0.0,3.20568,2.88473745842
 08/17  16:00:00,277.634282413,26.5848852093,163.111905953,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/17  17:00:00,234.371881559,14.2199746153,150.267129068,0.0,44.73757,22.606085,6.09034261093,0.0,3.20568,2.88466261093
 08/17  18:00:00,161.422364579,7.84923815053,83.6966331443,0.0,44.73757,22.606085,6.09405647524,0.0,3.20568,2.88837647524
 08/17  19:00:00,161.796837954,7.84923815053,80.9275094697,0.0,44.73757,22.606085,8.96762876805,0.0,3.20568,5.76194876805
 08/17  20:00:00,131.170187981,7.84923815053,73.6054341234,0.0,15.863942322,22.606085,6.09560394643,0.0,3.20568,2.88992394643
 08/17  21:00:00,48.9664118526,0.0,0.0,0.0,15.863942322,22.030085,6.09557506922,0.0,3.20568,2.88989506922
 08/17  22:00:00,48.7516617744,0.0,0.0,0.0,15.863942322,22.030085,6.09126202188,0.0,3.20568,2.88558202188
 08/17  23:00:00,49.4444827273,0.0,0.0,0.0,15.863942322,22.030085,6.08995087877,0.0,3.20568,2.88427087877
 08/17  24:00:00,48.7428831353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.7343474583,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.7036223943,0.0,0.0,0.0,15.863942322,22.030085,6.08826191786,0.0,3.20568,2.88258191786
 08/18  03:00:00,48.67965847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.0625481129,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.8462774855,0.0,0.0,0.0,15.863942322,22.030085,6.08822008898,0.0,3.20568,2.88254008898
 08/18  06:00:00,109.959520176,7.84923815053,55.0248999477,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/18  07:00:00,119.702554501,7.84923815053,71.0260881452,0.0,15.863942322,22.606085,6.09784066842,0.00745583350969,3.20568,2.88470483491
 08/18  08:00:00,189.140276499,8.03960974238,92.0282762089,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  09:00:00,211.112047233,8.64487808001,113.363776591,0.0,44.73757,41.8366005,18.9130334318,0.0,16.0284,2.88463343181
 08/18  10:00:00,227.351604091,9.39897295049,126.032812227,0.0,44.73757,44.63617,26.9274085041,0.0,24.0426,2.88480850406
 08/18  11:00:00,244.104141639,10.6011758636,140.869523496,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  12:00:00,259.492956143,12.1223722403,155.421838581,0.0,44.73757,44.63617,26.9273368817,0.0,24.0426,2.88473688173
 08/18  13:00:00,270.60610092,14.662275998,166.781083334,0.0,44.73757,41.8366005,18.9130654582,0.0,16.0284,2.88466545818
 08/18  14:00:00,281.748480435,20.0405371171,172.534206332,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  15:00:00,288.31972467,26.4909845162,173.848295663,0.0,44.73757,40.636785,6.09027414894,0.0,3.20568,2.88459414894
 08/18  16:00:00,292.532193583,28.7052046409,175.843712638,0.0,44.73757,40.636785,6.09044917666,0.0,3.20568,2.88476917666
 08/18  17:00:00,270.536325903,28.3207151261,172.279762673,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/18  18:00:00,181.780876438,7.84923815053,104.019648548,0.0,44.73757,22.606085,6.09423905302,0.0,3.20568,2.88855905302
 08/18  19:00:00,176.197379334,7.84923815053,95.602912777,0.0,44.73757,22.606085,8.96773713466,0.0,3.20568,5.76205713466
 08/18  20:00:00,144.595431329,7.84923815053,87.2818797913,0.0,15.863942322,22.606085,6.09522705141,0.0,3.20568,2.88954705141
 08/18  21:00:00,52.5001533991,1.63876257396,2.08328786095,0.0,15.863942322,22.030085,6.09562278142,0.0,3.20568,2.88994278142
 08/18  22:00:00,61.859099928,1.98987189812,11.0891767575,0.0,15.863942322,22.030085,6.0913139403,0.0,3.20568,2.8856339403
 08/18  23:00:00,49.470643111,0.0,0.0,0.0,15.863942322,22.030085,6.09001648955,0.0,3.20568,2.88433648955
 08/18  24:00:00,48.762808704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.7557397845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.7553556743,0.0,0.0,0.0,15.863942322,22.030085,6.08744015561,0.0,3.20568,2.88176015561
 08/19  03:00:00,48.7271407849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,49.0004401046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9751629081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,46.0913953754,0.0,0.0,0.0,15.863942322,22.030085,6.08740802507,0.0,3.20568,2.88172802507
 08/19  07:00:00,40.2763426875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,50.924359025,1.50555665257,9.11287344682,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,54.3377660221,3.20307500075,10.7970330887,0.0,15.863942322,22.030085,6.08831802249,0.0,3.20568,2.88263802249
 08/19  10:00:00,76.0845989655,4.54939053554,31.1710285511,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,81.7704003176,4.86564340642,35.8431509876,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,79.3406621602,5.00615108282,33.9458118597,0.0,15.863942322,22.030085,6.08831475523,0.0,3.20568,2.88263475523
 08/19  13:00:00,87.1411040755,5.45612110973,41.2835927229,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,85.4850187984,5.47226248504,39.5988875262,0.0,15.863942322,22.030085,3.22683231317,0.00115231317489,3.20568,0.02
 08/19  15:00:00,90.5929066265,5.89070437909,44.2888904393,0.0,15.863942322,22.030085,3.2267155649,0.00103556490044,3.20568,0.02
 08/19  16:00:00,88.6556739255,6.34112300622,41.9108032212,0.0,15.863942322,22.030085,6.08867294954,0.00122303180264,3.20568,2.88176991774
 08/19  17:00:00,91.7799350065,6.81391587317,44.588254856,0.0,15.863942322,22.030085,3.22681016435,0.00113016435196,3.20568,0.02
 08/19  18:00:00,83.6762537588,6.0341532206,37.287673847,0.0,15.863942322,22.030085,3.22689012859,0.00121012858514,3.20568,0.02
 08/19  19:00:00,84.473767967,5.52069042382,35.4566966122,0.0,15.863942322,22.030085,6.08779718373,0.000339627986969,3.20568,2.88177755575
 08/19  20:00:00,77.7546027877,4.79791446167,23.7896025887,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,72.966498638,4.01667061122,19.9682178578,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,69.3476567964,3.77462432045,16.8041097372,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,52.8869636733,1.2139473757,2.22223502337,0.0,15.863942322,22.030085,6.08738607598,0.0,3.20568,2.88170607598
 08/19  24:00:00,48.758890572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.7555258914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.7593969659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7621081435,0.0,0.0,0.0,15.863942322,22.030085,6.08745536414,0.0,3.20568,2.88177536414
 08/20  04:00:00,49.0522069559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,49.0292244418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,46.0958764229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.2804801058,0.0,0.0,0.0,15.863942322,22.030085,6.08742625064,0.0,3.20568,2.88174625064
 08/20  08:00:00,40.3020253403,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,65.1494507067,2.74386599289,22.079249674,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,77.3684439599,4.99475833502,32.0246162722,0.0,15.863942322,22.030085,6.08831083575,0.0,3.20568,2.88263083575
 08/20  11:00:00,74.1066570948,4.28029952144,28.7813530062,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,83.43017881,5.53910602315,37.5147262175,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,82.0527976248,4.93656148697,36.7282237346,0.0,15.863942322,22.030085,6.08846989523,0.000144917987256,3.20568,2.88264497724
 08/20  14:00:00,75.6735702973,5.59972304815,29.7737263684,0.0,15.863942322,22.030085,3.56936460155,0.343684601552,3.20568,0.02
 08/20  15:00:00,63.9901027597,4.34313441068,19.408386008,0.0,15.863942322,22.030085,4.03360428287,0.807924282873,3.20568,0.02
 08/20  16:00:00,61.2532962716,4.7025969022,16.3080978672,0.0,15.863942322,22.030085,6.97354410103,0.886086341673,3.20568,2.88177775936
 08/20  17:00:00,58.5390921696,3.4841817896,14.8079333729,0.0,15.863942322,22.030085,4.0606517692,0.834971769204,3.20568,0.02
 08/20  18:00:00,50.1955303239,2.99463324777,6.95104845571,0.0,15.863942322,22.030085,3.77759488971,0.551914889707,3.20568,0.02
 08/20  19:00:00,48.0978822973,0.816263782283,3.89124551355,0.0,15.863942322,22.030085,3.44910434815,0.223424348148,3.20568,0.02
 08/20  20:00:00,49.0822723357,0.0,0.0,0.0,15.863942322,22.030085,6.08736934247,0.0,3.20568,2.88168934247
 08/20  21:00:00,48.9165190774,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.7143903761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.3904622475,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.7050973861,0.0,0.0,0.0,15.863942322,22.030085,6.08743901262,0.0,3.20568,2.88175901262
 08/21  01:00:00,48.7006004786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.6973362996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.6919858324,0.0,0.0,0.0,15.863942322,22.030085,6.08824940032,0.0,3.20568,2.88256940032
 08/21  04:00:00,48.9602931075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.9370682498,0.0,0.0,0.0,15.863942322,22.030085,6.08821754355,0.0,3.20568,2.88253754355
 08/21  06:00:00,96.1652081679,7.84923815053,41.7263379949,0.0,15.863942322,22.606085,3.25098361221,0.0253036122085,3.20568,0.02
 08/21  07:00:00,95.6904913711,7.84923815053,47.0577926232,0.0,15.863942322,22.606085,6.09033705529,0.0,3.20568,2.88465705529
 08/21  08:00:00,162.784437314,8.00473305526,65.7564528864,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  09:00:00,178.780730627,8.2693224085,81.4577021091,0.0,44.73757,41.8366005,18.9125902316,0.0,16.0284,2.8841902316
 08/21  10:00:00,202.39594357,8.89691529173,101.619025348,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  11:00:00,222.305476665,9.73368049334,119.978232971,0.0,44.73757,44.63617,26.9273842554,0.0,24.0426,2.88478425539
 08/21  12:00:00,234.505200844,10.7942763912,131.805578559,0.0,44.73757,44.63617,26.9273239471,0.0,24.0426,2.88472394714
 08/21  13:00:00,241.608385325,11.8704251098,140.623809015,0.0,44.73757,41.8366005,16.0709546667,0.0225546666802,16.0284,0.02
 08/21  14:00:00,254.807924701,13.6666091089,152.009149279,0.0,44.73757,41.8366005,18.9130637442,0.0,16.0284,2.88466374423
 08/21  15:00:00,263.781808301,15.8501414652,159.984660976,0.0,44.73757,40.636785,6.09028361203,0.0,3.20568,2.88460361203
 08/21  16:00:00,266.522471742,17.4895830843,161.082093712,0.0,44.73757,40.636785,3.22605413,0.00037413000381,3.20568,0.02
 08/21  17:00:00,235.860500187,13.5935009469,152.352475616,0.0,44.73757,22.606085,6.09047106722,0.0,3.20568,2.88479106722
 08/21  18:00:00,164.360321865,7.84923815053,86.606206024,0.0,44.73757,22.606085,6.09422838526,0.0,3.20568,2.88854838526
 08/21  19:00:00,160.982435801,7.84923815053,80.1003627066,0.0,44.73757,22.606085,8.96806172365,0.0,3.20568,5.76238172365
 08/21  20:00:00,127.49515778,7.84923815053,69.9260168276,0.0,15.863942322,22.606085,6.09533422612,0.0,3.20568,2.88965422612
 08/21  21:00:00,48.9690824007,0.0,0.0,0.0,15.863942322,22.030085,6.0955731591,0.0,3.20568,2.8898931591
 08/21  22:00:00,48.756325094,0.0,0.0,0.0,15.863942322,22.030085,6.09120434725,0.0,3.20568,2.88552434725
 08/21  23:00:00,49.4415381025,0.0,0.0,0.0,15.863942322,22.030085,6.08996233117,0.0,3.20568,2.88428233117
 08/21  24:00:00,48.7346200423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.7305259258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.7250641673,0.0,0.0,0.0,15.863942322,22.030085,6.08821769505,0.0,3.20568,2.88253769505
 08/22  03:00:00,48.7031174546,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,50.0395270336,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.8342336578,0.0,0.0,0.0,15.863942322,22.030085,6.08833093751,0.0,3.20568,2.88265093751
 08/22  06:00:00,106.173134695,7.84923815053,51.2635788781,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/22  07:00:00,108.704446231,7.84923815053,60.0503179582,0.0,15.863942322,22.606085,6.09041947057,0.0,3.20568,2.88473947057
 08/22  08:00:00,174.69304195,8.00519917528,77.6451622851,0.0,44.73757,41.8366005,18.9130834638,0.0,16.0284,2.88468346379
 08/22  09:00:00,198.251212887,8.38508184192,100.787927741,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  10:00:00,224.558401467,9.06496195264,123.584795717,0.0,44.73757,44.63617,26.9272274155,0.0,24.0426,2.88462741546
 08/22  11:00:00,244.064838696,10.2502025245,141.187502857,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  12:00:00,257.003655831,11.8320090566,153.225294784,0.0,44.73757,44.63617,26.9274194187,0.0,24.0426,2.88481941874
 08/22  13:00:00,265.36577175,13.7441862971,162.464544555,0.0,44.73757,41.8366005,18.9131630831,0.0,16.0284,2.88476308311
 08/22  14:00:00,271.450610144,16.7962864302,165.498336506,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,272.969153127,19.2301919542,165.783075321,0.0,44.73757,40.636785,6.10814326722,0.017756403174,3.20568,2.88470686405
 08/22  16:00:00,282.305391352,26.5620402202,167.784963076,0.0,44.73757,40.636785,6.09033071915,0.0,3.20568,2.88465071915
 08/22  17:00:00,230.879092048,13.9411702887,147.049340501,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/22  18:00:00,147.687134797,7.84923815053,69.9899120017,0.0,44.73757,22.606085,8.96284542084,0.0,3.20568,5.75716542084
 08/22  19:00:00,149.12476345,7.84923815053,68.5835800303,0.0,44.73757,22.606085,6.09660213566,0.0,3.20568,2.89092213566
 08/22  20:00:00,125.698343546,7.84923815053,68.4178310167,0.0,15.863942322,22.606085,6.09570938321,0.0,3.20568,2.89002938321
 08/22  21:00:00,48.749692923,0.0,0.0,0.0,15.863942322,22.030085,8.96574588125,0.0,3.20568,5.76006588125
 08/22  22:00:00,48.7477880237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  23:00:00,49.4393696037,0.0,0.0,0.0,15.863942322,22.030085,6.08993598915,0.0,3.20568,2.88425598915
 08/22  24:00:00,48.7306996138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.7018330835,0.0,0.0,0.0,15.863942322,22.030085,6.08824892692,0.0,3.20568,2.88256892692
 08/23  02:00:00,48.6904677643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.6810389092,0.0,0.0,0.0,15.863942322,22.030085,6.08822437354,0.0,3.20568,2.88254437354
 08/23  04:00:00,48.9489399622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.9168795025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  06:00:00,107.829724125,7.84923815053,53.3555639959,0.0,15.863942322,22.606085,6.08834158056,0.0,3.20568,2.88266158056
 08/23  07:00:00,114.910814267,7.84923815053,66.238660333,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  08:00:00,185.506960268,8.05790052475,88.3834002057,0.0,44.73757,41.8366005,18.9132351143,0.0,16.0284,2.88483511434
 08/23  09:00:00,206.203756284,8.42401225256,108.680377826,0.0,44.73757,41.8366005,18.913183125,0.0,16.0284,2.88478312503
 08/23  10:00:00,225.964458509,9.14372543605,124.895244327,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,235.177303199,9.74262861547,132.81181541,0.0,44.73757,44.63617,26.9273311425,0.0,24.0426,2.88473114251
 08/23  12:00:00,252.472036023,11.1100265384,149.419517957,0.0,44.73757,44.63617,26.9272791869,0.0,24.0426,2.88467918688
 08/23  13:00:00,232.253554546,10.7428382427,132.413446213,0.0,44.73757,41.8366005,16.0857318055,0.0373318054866,16.0284,0.02
 08/23  14:00:00,221.598714645,10.8899163287,121.652426373,0.0,44.73757,41.8366005,18.9130272666,0.0,16.0284,2.88462726659
 08/23  15:00:00,243.156884146,12.0471689083,143.216450837,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  16:00:00,258.566205926,13.1676309062,157.47501802,0.0,44.73757,40.636785,6.09050388874,0.0,3.20568,2.88482388874
 08/23  17:00:00,233.508269149,11.8521943733,151.76042027,0.0,44.73757,22.606085,6.09045174104,0.0,3.20568,2.88477174104
 08/23  18:00:00,163.762087187,7.84923815053,86.0229243726,0.0,44.73757,22.606085,6.09417804341,0.0,3.20568,2.88849804341
 08/23  19:00:00,159.171983384,7.84923815053,78.29808476,0.0,44.73757,22.606085,6.09698154761,0.0,3.20568,2.89130154761
 08/23  20:00:00,127.65072313,7.84923815053,70.0867065268,0.0,15.863942322,22.606085,8.96535160238,0.0,3.20568,5.75967160238
 08/23  21:00:00,48.9660236766,0.0,0.0,0.0,15.863942322,22.030085,6.09561533193,0.0,3.20568,2.88993533193
 08/23  22:00:00,48.7512627189,0.0,0.0,0.0,15.863942322,22.030085,6.09132872714,0.0,3.20568,2.88564872714
 08/23  23:00:00,49.4331441608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,48.7069645668,0.0,0.0,0.0,15.863942322,22.030085,6.08773914241,0.0,3.20568,2.88205914241
 08/24  01:00:00,48.6993120381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.6880375609,0.0,0.0,0.0,15.863942322,22.030085,6.08833138693,0.0,3.20568,2.88265138693
 08/24  03:00:00,48.6734002166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.9471127005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.9185366414,0.0,0.0,0.0,15.863942322,22.030085,6.08831065671,0.0,3.20568,2.88263065671
 08/24  06:00:00,107.759317464,7.84923815053,53.2863167971,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/24  07:00:00,116.310197017,7.84923815053,67.6378312116,0.0,15.863942322,22.606085,6.09049040324,0.0,3.20568,2.88481040324
 08/24  08:00:00,188.76688625,8.04990725202,91.6506903036,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  09:00:00,210.046960731,8.45189004002,112.495270481,0.0,44.73757,41.8366005,18.9131625654,0.0,16.0284,2.88476256542
 08/24  10:00:00,224.942900908,9.15053636244,123.871977452,0.0,44.73757,44.63617,26.9273148433,0.0,24.0426,2.88471484327
 08/24  11:00:00,239.590402399,10.211991081,136.744865664,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  12:00:00,254.415890922,11.2805802156,151.191683558,0.0,44.73757,44.63617,26.9272671936,0.0,24.0426,2.88466719362
 08/24  13:00:00,219.483308936,10.7599893909,119.636130733,0.0,44.73757,41.8366005,18.9305724736,0.0173037934728,16.0284,2.88486868015
 08/24  14:00:00,218.280628865,11.0815581334,118.127459163,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  15:00:00,254.832945094,13.2379460777,153.673294453,0.0,44.73757,40.636785,6.09050075715,0.0,3.20568,2.88482075715
 08/24  16:00:00,253.340374017,12.7950349826,152.626996279,0.0,44.73757,40.636785,6.09045297348,0.0,3.20568,2.88477297348
 08/24  17:00:00,219.378961848,10.8704629496,138.633946649,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/24  18:00:00,157.644906013,7.84923815053,79.9228038991,0.0,44.73757,22.606085,6.09430338486,0.0,3.20568,2.88862338486
 08/24  19:00:00,154.248198897,7.84923815053,73.3840064254,0.0,44.73757,22.606085,8.96803063711,0.0,3.20568,5.76235063711
 08/24  20:00:00,112.780014687,7.84923815053,55.2636255536,0.0,15.863942322,22.606085,6.14913500661,0.0534736635169,3.20568,2.8899813431
 08/24  21:00:00,48.9001047598,0.0,0.0,0.0,15.863942322,22.030085,8.96533654442,0.0,3.20568,5.75965654442
 08/24  22:00:00,48.6889951543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  23:00:00,49.3744736904,0.0,0.0,0.0,15.863942322,22.030085,6.09007705754,0.0,3.20568,2.88439705754
 08/24  24:00:00,48.669104552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.6624118023,0.0,0.0,0.0,15.863942322,22.030085,6.08821937175,0.0,3.20568,2.88253937175
 08/25  02:00:00,48.6625317432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.6620593324,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,50.039284027,0.0,0.0,0.0,15.863942322,22.030085,6.08834493386,0.0,3.20568,2.88266493386
 08/25  05:00:00,49.8458056866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,107.538369087,7.84923815053,52.6096998353,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/25  07:00:00,107.005796645,7.84923815053,58.3491117786,0.0,15.863942322,22.606085,6.10050186858,0.00997082479333,3.20568,2.88485104379
 08/25  08:00:00,163.225567944,8.00008673054,66.1902637247,0.0,44.73757,41.8366005,18.9132036016,0.0,16.0284,2.88480360156
 08/25  09:00:00,181.483903629,8.5735496204,83.8489138682,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,204.873903494,9.36197373652,103.618696284,0.0,44.73757,44.63617,26.9273607244,0.0,24.0426,2.88476072443
 08/25  11:00:00,229.157192591,10.3980474824,126.147341181,0.0,44.73757,44.63617,26.927317682,0.0,24.0426,2.88471768202
 08/25  12:00:00,249.696927213,11.8658505541,145.90277161,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  13:00:00,258.710470019,13.5168937079,156.053661107,0.0,44.73757,41.8366005,18.9130745916,0.0,16.0284,2.88467459161
 08/25  14:00:00,272.942405113,17.7929071347,165.996407608,0.0,44.73757,41.8366005,18.9127889302,0.0,16.0284,2.88438893021
 08/25  15:00:00,281.625934861,24.8607974045,168.805496084,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/25  16:00:00,283.383913903,28.3546993258,167.083535567,0.0,44.73757,40.636785,6.09051773381,0.0,3.20568,2.88483773381
 08/25  17:00:00,257.761494069,26.8179668103,161.046917968,0.0,44.73757,22.606085,6.09047441989,0.0,3.20568,2.88479441989
 08/25  18:00:00,168.037704561,7.84923815053,90.3063554737,0.0,44.73757,22.606085,6.09442014208,0.0,3.20568,2.88874014208
 08/25  19:00:00,135.98564383,7.84923815053,55.4520159553,0.0,44.73757,22.606085,6.09680310922,0.0,3.20568,2.89112310922
 08/25  20:00:00,93.1900104154,7.84923815053,35.9785447148,0.0,15.863942322,22.606085,9.03898192088,0.0731953073963,3.20568,5.76010661349
 08/25  21:00:00,48.6393121277,0.0,0.0,0.0,15.863942322,22.030085,6.0954608456,0.0,3.20568,2.8897808456
 08/25  22:00:00,48.659126755,0.0,0.0,0.0,15.863942322,22.030085,6.09116373458,0.0,3.20568,2.88548373458
 08/25  23:00:00,49.3701564416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  24:00:00,48.6670987903,0.0,0.0,0.0,15.863942322,22.030085,6.08832332381,0.0,3.20568,2.88264332381
 08/26  01:00:00,48.6538158621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6426073628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6318806803,0.0,0.0,0.0,15.863942322,22.030085,6.08740777128,0.0,3.20568,2.88172777128
 08/26  04:00:00,48.8924587047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.8755807659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,46.0195164253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2142337887,0.0,0.0,0.0,15.863942322,22.030085,6.08739827221,0.0,3.20568,2.88171827221
 08/26  08:00:00,40.2346050152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.26913381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,50.9004482094,2.64374304501,7.96023855137,0.0,15.863942322,22.030085,6.13688182034,0.0485311093751,3.20568,2.88267071097
 08/26  11:00:00,64.2900228629,4.03304450871,19.2495718857,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,68.4311071388,3.88185116035,24.2088267479,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,79.3392788218,5.5573487044,33.4388433017,0.0,15.863942322,22.030085,6.08707143306,0.0,3.20568,2.88139143306
 08/26  14:00:00,74.2468880776,4.70371286154,29.1936353411,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,83.4684355519,5.99382574359,37.1172712463,0.0,15.863942322,22.030085,3.22650558924,0.000825589236495,3.20568,0.02
 08/26  16:00:00,76.0643462374,4.9057881051,30.7950648849,0.0,15.863942322,22.030085,3.2265192207,0.00083922070311,3.20568,0.02
 08/26  17:00:00,82.3832909684,5.96050040695,36.0647775024,0.0,15.863942322,22.030085,6.08826836791,0.000792549279501,3.20568,2.88179581863
 08/26  18:00:00,71.9571852443,4.69381088764,26.9233224791,0.0,15.863942322,22.030085,3.22590445118,0.000224451181216,3.20568,0.02
 08/26  19:00:00,75.3714349059,5.40528006698,26.4963514849,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,70.3515845933,3.51830864352,17.6911437096,0.0,15.863942322,22.030085,3.28122700898,0.0555470089831,3.20568,0.02
 08/26  21:00:00,52.5509747417,1.80750977221,1.7757778448,0.0,15.863942322,22.030085,6.0874565961,0.0,3.20568,2.8817765961
 08/26  22:00:00,53.078482073,1.11956741387,3.2172922705,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.4132643017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.7255135533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.7121856514,0.0,0.0,0.0,15.863942322,22.030085,6.08739893674,0.0,3.20568,2.88171893674
 08/27  02:00:00,48.7008952132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.6975362946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.9723537251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.9544906344,0.0,0.0,0.0,15.863942322,22.030085,6.08739288026,0.0,3.20568,2.88171288026
 08/27  06:00:00,47.4772501275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,40.2408208955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2608612787,0.0,0.0,0.0,15.863942322,22.030085,6.08834513992,0.0,3.20568,2.88266513992
 08/27  09:00:00,40.28977921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,55.7531835938,1.64073983065,13.8001627857,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,66.0608755724,3.24812081967,21.8093289395,0.0,15.863942322,22.030085,6.08833817564,0.0,3.20568,2.88265817564
 08/27  12:00:00,68.0614323653,4.40393038545,23.3321658748,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,71.9844413065,4.61458051027,27.0453403399,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,76.4512691794,5.22042724663,30.8889283057,0.0,15.863942322,22.030085,6.08748534468,0.0,3.20568,2.88180534468
 08/27  15:00:00,75.968430493,5.29070468451,30.3612496681,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  16:00:00,71.1163650623,5.0853342244,25.7181753574,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,72.6216586274,5.02878389836,27.2767339637,0.0,15.863942322,22.030085,6.08748009391,0.0,3.20568,2.88180009391
 08/27  18:00:00,64.323148705,4.49641662332,19.5270326013,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,63.9729272791,3.61287230832,15.4874758709,0.0,15.863942322,22.030085,3.24007830541,0.0143983054063,3.20568,0.02
 08/27  20:00:00,50.8673418645,1.2391809636,0.504944875859,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.9348288935,0.0,0.0,0.0,15.863942322,22.030085,6.08743445839,0.0,3.20568,2.88175445839
 08/27  22:00:00,48.7176839108,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.3906308399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7009335472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.6975883076,0.0,0.0,0.0,15.863942322,22.030085,6.08830306826,0.0,3.20568,2.88262306826
 08/28  02:00:00,48.6973134018,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.691936907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.9602389273,0.0,0.0,0.0,15.863942322,22.030085,6.08829910884,0.0,3.20568,2.88261910884
 08/28  05:00:00,48.8695396835,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,94.869281974,7.84923815053,39.0391946546,0.0,15.863942322,22.606085,6.11101819512,0.0227230202756,3.20568,2.88261517484
 08/28  07:00:00,90.6580953734,7.84923815053,42.0564087178,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/28  08:00:00,150.897549065,7.89064430765,53.9965011079,0.0,44.73757,41.8366005,18.9132379814,0.0,16.0284,2.8848379814
 08/28  09:00:00,168.332117342,8.14205992567,71.1465374185,0.0,44.73757,41.8366005,18.9132092876,0.0,16.0284,2.88480928761
 08/28  10:00:00,190.40533813,8.88062895475,89.6589850297,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,211.804973652,9.87588015109,109.338865113,0.0,44.73757,44.63617,26.9273804777,0.0,24.0426,2.88478047775
 08/28  12:00:00,229.346499633,10.8957465197,126.546139366,0.0,44.73757,44.63617,26.9273516347,0.0,24.0426,2.88475163472
 08/28  13:00:00,239.336021101,12.1052258007,138.112548475,0.0,44.73757,41.8366005,16.0697972409,0.0213972408853,16.0284,0.02
 08/28  14:00:00,248.88350191,13.581877207,146.171433767,0.0,44.73757,41.8366005,18.913122793,0.0,16.0284,2.884722793
 08/28  15:00:00,248.197711835,14.1214142655,146.142961265,0.0,44.73757,40.636785,6.10785835395,0.0174843870155,3.20568,2.88469396693
 08/28  16:00:00,237.634801971,13.1831679783,136.52836973,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/28  17:00:00,202.613733119,10.9998474677,121.744041226,0.0,44.73757,22.606085,6.09021289843,0.0,3.20568,2.88453289843
 08/28  18:00:00,151.272454916,7.84923815053,73.564685865,0.0,44.73757,22.606085,6.09439201344,0.0,3.20568,2.88871201344
 08/28  19:00:00,155.029689451,7.84923815053,72.7480377623,0.0,44.73757,22.606085,8.96737471631,0.0,3.20568,5.76169471631
 08/28  20:00:00,113.765114554,7.84923815053,56.2597986454,0.0,15.863942322,22.606085,6.09568408118,0.0,3.20568,2.89000408118
 08/28  21:00:00,48.8852021338,0.0,0.0,0.0,15.863942322,22.030085,6.09570863853,0.0,3.20568,2.89002863853
 08/28  22:00:00,48.6859086024,0.0,0.0,0.0,15.863942322,22.030085,6.09134125317,0.0,3.20568,2.88566125317
 08/28  23:00:00,49.3842265518,0.0,0.0,0.0,15.863942322,22.030085,6.09004643388,0.0,3.20568,2.88436643388
 08/28  24:00:00,48.6766965313,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6693509224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.663399712,0.0,0.0,0.0,15.863942322,22.030085,6.08836032536,0.0,3.20568,2.88268032536
 08/29  03:00:00,48.6582079582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,50.0348937928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.8185740579,0.0,0.0,0.0,15.863942322,22.030085,6.08836084731,0.0,3.20568,2.88268084731
 08/29  06:00:00,106.980899753,7.84923815053,50.6462165566,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/29  07:00:00,106.20759832,7.84923815053,57.5528887187,0.0,15.863942322,22.606085,6.0960012236,0.00562907402341,3.20568,2.88469214958
 08/29  08:00:00,162.813865354,7.87844818299,65.9042533195,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  09:00:00,180.404587038,8.16644486905,83.1783124932,0.0,44.73757,41.8366005,18.9133203475,0.0,16.0284,2.8849203475
 08/29  10:00:00,202.246657075,8.9541102798,101.413875148,0.0,44.73757,44.63617,26.9274963689,0.0,24.0426,2.88489636892
 08/29  11:00:00,214.539444297,9.83781774748,112.116526041,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,224.867736138,10.7613340974,122.210598432,0.0,44.73757,44.63617,26.9274724301,0.0,24.0426,2.88487243009
 08/29  13:00:00,242.505343519,12.5512450115,140.834200243,0.0,44.73757,41.8366005,18.9336490523,0.0204005317871,16.0284,2.88484852056
 08/29  14:00:00,251.869769788,13.8161933383,148.924678261,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  15:00:00,257.815929501,15.6305362807,154.260563092,0.0,44.73757,40.636785,6.1080879181,0.017583282142,3.20568,2.88482463596
 08/29  16:00:00,261.065031334,16.8309005829,156.30341769,0.0,44.73757,40.636785,6.09048077447,0.0,3.20568,2.88480077447
 08/29  17:00:00,229.341634522,12.9167689633,146.521636039,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,161.173281805,7.84923815053,83.4228088862,0.0,44.73757,22.606085,8.96328863716,0.0,3.20568,5.75760863716
 08/29  19:00:00,161.984356379,7.84923815053,79.9739386395,0.0,44.73757,22.606085,6.09696137467,0.0,3.20568,2.89128137467
 08/29  20:00:00,128.821584161,7.84923815053,71.54426926,0.0,15.863942322,22.606085,6.09557868122,0.0,3.20568,2.88989868122
 08/29  21:00:00,48.7241091192,0.0,0.0,0.0,15.863942322,22.030085,8.96579754876,0.0,3.20568,5.76011754876
 08/29  22:00:00,48.7167068488,0.0,0.0,0.0,15.863942322,22.030085,6.0913643707,0.0,3.20568,2.8856843707
 08/29  23:00:00,49.3928133443,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  24:00:00,48.6831652628,0.0,0.0,0.0,15.863942322,22.030085,6.08835296376,0.0,3.20568,2.88267296376
 08/30  01:00:00,48.6749740471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.6631323685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6533182055,0.0,0.0,0.0,15.863942322,22.030085,6.08836019293,0.0,3.20568,2.88268019293
 08/30  04:00:00,48.925500291,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.9030110806,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,103.254357943,7.84923815053,47.3817145457,0.0,15.863942322,22.606085,6.09549648767,0.00712990594668,3.20568,2.88268658172
 08/30  07:00:00,103.082870173,7.84923815053,54.4393521048,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/30  08:00:00,164.879947734,7.91515391227,67.9289479022,0.0,44.73757,41.8366005,18.9132600981,0.0,16.0284,2.88486009811
 08/30  09:00:00,187.036175734,8.27774088764,89.6906956861,0.0,44.73757,41.8366005,18.9132379825,0.0,16.0284,2.88483798253
 08/30  10:00:00,216.472103089,9.0997882108,115.473993188,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  11:00:00,232.018589347,10.2819370963,129.125121344,0.0,44.73757,44.63617,26.9274193551,0.0,24.0426,2.88481935512
 08/30  12:00:00,248.412535511,11.7835606508,144.69641083,0.0,44.73757,44.63617,26.9274007229,0.0,24.0426,2.88480072286
 08/30  13:00:00,257.066627807,13.3645021077,154.559216181,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/30  14:00:00,269.136185395,16.7729264404,163.215269371,0.0,44.73757,41.8366005,18.9131820988,0.0,16.0284,2.88478209882
 08/30  15:00:00,275.64133761,21.7993032776,165.886106258,0.0,44.73757,40.636785,6.09044348842,0.0,3.20568,2.88476348842
 08/30  16:00:00,278.142240343,24.1214846272,166.062802685,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/30  17:00:00,251.366490412,17.5018875616,163.941305087,0.0,44.73757,22.606085,6.09042488992,0.0,3.20568,2.88474488992
 08/30  18:00:00,169.653606193,7.84923815053,91.8949260156,0.0,44.73757,22.606085,6.09456058283,0.0,3.20568,2.88888058283
 08/30  19:00:00,168.798020429,7.84923815053,86.4731155844,0.0,44.73757,22.606085,8.96782398783,0.0,3.20568,5.76214398783
 08/30  20:00:00,136.376440374,7.84923815053,78.7902847334,0.0,15.863942322,22.606085,6.09582707807,0.0,3.20568,2.89014707807
 08/30  21:00:00,48.9792693162,0.0,0.0,0.0,15.863942322,22.030085,6.09595180579,0.0,3.20568,2.89027180579
 08/30  22:00:00,48.7503219438,0.0,0.0,0.0,15.863942322,22.030085,6.0914066384,0.0,3.20568,2.8857266384
 08/30  23:00:00,49.42845952,0.0,0.0,0.0,15.863942322,22.030085,6.0900154121,0.0,3.20568,2.8843354121
 08/30  24:00:00,48.7120431659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.7039948482,0.0,0.0,0.0,15.863942322,22.030085,6.08830210293,0.0,3.20568,2.88262210293
 08/31  02:00:00,48.6974963601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.6813583623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.9510762422,0.0,0.0,0.0,15.863942322,22.030085,6.08831207872,0.0,3.20568,2.88263207872
 08/31  05:00:00,48.9280740674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,110.333149201,7.84923815053,54.4169883636,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  07:00:00,117.250070033,7.84923815053,68.5745460412,0.0,15.863942322,22.606085,6.0981912313,0.00758112425189,3.20568,2.88493010705
 08/31  08:00:00,183.941041349,8.05588676109,86.8238245667,0.0,44.73757,41.8366005,18.9132615339,0.0,16.0284,2.88486153393
 08/31  09:00:00,204.543161923,8.65230777962,106.795271372,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  10:00:00,228.643156406,9.58756119644,127.130743014,0.0,44.73757,44.63617,26.9274485919,0.0,24.0426,2.8848485919
 08/31  11:00:00,249.729226881,10.9196864595,146.166918128,0.0,44.73757,44.63617,26.9274354303,0.0,24.0426,2.88483543026
 08/31  12:00:00,265.270315004,12.6657400167,160.64796356,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  13:00:00,271.434641374,15.4089036418,166.860417013,0.0,44.73757,41.8366005,18.9132221851,0.0,16.0284,2.88482218507
 08/31  14:00:00,283.312008284,21.0639612395,173.070666302,0.0,44.73757,41.8366005,18.9136725652,0.000463652492905,16.0284,2.88480891273
 08/31  15:00:00,291.097100118,27.8316565991,175.282061818,0.0,44.73757,40.636785,3.22595746161,0.000277461605469,3.20568,0.02
 08/31  16:00:00,291.518767745,28.7682277051,174.767739954,0.0,44.73757,40.636785,6.09047563467,0.0,3.20568,2.88479563467
 08/31  17:00:00,268.454256032,27.5291794039,170.978081321,0.0,44.73757,22.606085,6.0904623615,0.0,3.20568,2.8847823615
 08/31  18:00:00,178.181744017,7.84923815053,100.404055658,0.0,44.73757,22.606085,6.09430556791,0.0,3.20568,2.88862556791
 08/31  19:00:00,178.402435175,7.84923815053,96.0484096002,0.0,44.73757,22.606085,6.09720799255,0.0,3.20568,2.89152799255
 08/31  20:00:00,141.106061946,7.84923815053,83.5011005572,0.0,15.863942322,22.606085,8.96587394349,0.0,3.20568,5.76019394349
 08/31  21:00:00,53.0545790055,1.91413612143,2.15167110488,0.0,15.863942322,22.030085,6.09594398178,0.0,3.20568,2.89026398178
 08/31  22:00:00,48.7658563539,0.0,0.0,0.0,15.863942322,22.030085,6.09131523307,0.0,3.20568,2.88563523307
 08/31  23:00:00,49.4506288351,0.0,0.0,0.0,15.863942322,22.030085,6.09002579305,0.0,3.20568,2.88434579305
 08/31  24:00:00,48.7420668582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.7136388807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6823396946,0.0,0.0,0.0,15.863942322,22.030085,6.08834061055,0.0,3.20568,2.88266061055
 09/01  03:00:00,48.6636373439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.9934484175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.7592393398,0.0,0.0,0.0,15.863942322,22.030085,6.08835545448,0.0,3.20568,2.88267545448
 09/01  06:00:00,95.9711796034,7.84923815053,39.7214582389,0.0,15.863942322,22.606085,3.26958133444,0.0439013344406,3.20568,0.02
 09/01  07:00:00,89.3520272038,7.84923815053,40.7665922097,0.0,15.863942322,22.606085,6.09039835384,0.0,3.20568,2.88471835384
 09/01  08:00:00,150.394162277,7.85658700843,53.5437630289,0.0,44.73757,41.8366005,18.9131107524,0.0,16.0284,2.88471075241
 09/01  09:00:00,176.831747994,8.15597382373,79.6220978093,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,199.464576922,8.98918483659,98.5782277522,0.0,44.73757,44.63617,26.92755673,0.0,24.0426,2.88495672998
 09/01  11:00:00,217.101038436,10.1496201855,114.328314607,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  12:00:00,236.761461371,11.8088836651,133.018941216,0.0,44.73757,44.63617,26.9275487853,0.0,24.0426,2.88494878525
 09/01  13:00:00,244.399343847,13.3113429879,141.949877357,0.0,44.73757,41.8366005,18.935903921,0.0225630705073,16.0284,2.88494085047
 09/01  14:00:00,212.148689121,12.4254373786,110.6288766,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  15:00:00,185.524898538,11.6834726522,86.0134881255,0.0,44.73757,40.636785,6.1150398364,0.0244269120613,3.20568,2.88493292434
 09/01  16:00:00,198.689842892,12.032831584,98.7977788881,0.0,44.73757,40.636785,6.09060500634,0.0,3.20568,2.88492500634
 09/01  17:00:00,178.444537077,10.4511941577,98.1639229473,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 09/01  18:00:00,132.193611471,7.84923815053,54.5459032431,0.0,44.73757,22.606085,8.97759615781,0.0140351197356,3.20568,5.75788103807
 09/01  19:00:00,134.316146724,7.84923815053,52.4157659721,0.0,44.73757,22.606085,6.09718940558,0.0,3.20568,2.89150940558
 09/01  20:00:00,105.98389946,7.84923815053,48.8200151886,0.0,15.863942322,22.606085,9.02806303416,0.0623445740898,3.20568,5.76003846007
 09/01  21:00:00,48.647164533,0.0,0.0,0.0,15.863942322,22.030085,6.09587434976,0.0,3.20568,2.89019434976
 09/01  22:00:00,48.6630536208,0.0,0.0,0.0,15.863942322,22.030085,6.0913180753,0.0,3.20568,2.8856380753
 09/01  23:00:00,49.3570933709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.6538735245,0.0,0.0,0.0,15.863942322,22.030085,6.08830702019,0.0,3.20568,2.88262702019
 09/02  01:00:00,55.8626365729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.8531103026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8404069109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.1049960057,0.0,0.0,0.0,15.863942322,29.242365,6.08746114909,0.0,3.20568,2.88178114909
 09/02  05:00:00,56.0784804189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,54.6442120269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.4271759037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.4607460251,0.0,0.0,0.0,15.863942322,29.242365,6.08747960651,0.0,3.20568,2.88179960651
 09/02  09:00:00,47.4989332073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,58.6815997852,1.65065823335,9.49557356535,0.0,15.863942322,29.242365,6.08835170236,0.0,3.20568,2.88267170236
 09/02  11:00:00,83.6809693527,4.15832989207,31.2771329351,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,85.414378349,5.22348579622,32.6229481686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,77.7627477081,4.27838794407,25.9208707055,0.0,15.863942322,29.242365,6.0870027964,0.0,3.20568,2.8813227964
 09/02  14:00:00,77.1604418709,4.95255164757,24.7094276579,0.0,15.863942322,29.242365,3.66102726039,0.435347260392,3.20568,0.02
 09/02  15:00:00,77.9497128041,4.77525900192,25.6791460268,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,80.6410325454,5.31348272877,27.7810985267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,85.3889018901,5.10682959737,32.7203442313,0.0,15.863942322,29.242365,6.08750815486,0.0,3.20568,2.88182815486
 09/02  18:00:00,75.4845609483,4.89802979058,23.0607876202,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,71.0837815214,3.63323270966,15.3907282505,0.0,15.863942322,29.242365,3.34200123232,0.116321232323,3.20568,0.02
 09/02  20:00:00,68.799863424,1.1772475669,11.3222759223,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,56.122753768,0.0,0.0,0.0,15.863942322,29.242365,6.08750638816,0.0,3.20568,2.88182638816
 09/02  22:00:00,55.9138550985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.5995334344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.9131576207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.9046801468,0.0,0.0,0.0,15.863942322,29.242365,6.08742639866,0.0,3.20568,2.88174639866
 09/03  02:00:00,55.9007252758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.8927727677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.1038568356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.0765867895,0.0,0.0,0.0,15.863942322,29.242365,6.08744897397,0.0,3.20568,2.88176897397
 09/03  06:00:00,54.6474732072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.4308771961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.4620092546,0.0,0.0,0.0,15.863942322,29.242365,6.08830388724,0.0,3.20568,2.88262388724
 09/03  09:00:00,54.9658737093,0.829020631138,6.63675218018,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,62.4416795985,3.17488654617,11.740875942,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,81.8452877162,4.50424915983,29.104230651,0.0,15.863942322,29.242365,6.08837844381,0.0,3.20568,2.88269844381
 09/03  12:00:00,84.6170914379,5.09636398044,31.9504766195,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,91.3010000496,5.51640763554,38.1971774548,0.0,15.863942322,29.242365,6.08877192754,0.00035858579049,3.20568,2.88273334175
 09/03  14:00:00,87.8977734841,5.46027933467,34.8424710452,0.0,15.863942322,29.242365,3.22665080529,0.000970805290763,3.20568,0.02
 09/03  15:00:00,93.0188903473,5.84428800667,39.5744439052,0.0,15.863942322,29.242365,3.22704053375,0.00136053375106,3.20568,0.02
 09/03  16:00:00,89.386637395,5.65181522309,36.1307949616,0.0,15.863942322,29.242365,3.22691229021,0.00123229020997,3.20568,0.02
 09/03  17:00:00,88.4167069041,5.86015865422,35.0116997331,0.0,15.863942322,29.242365,6.08869414327,0.00119331182716,3.20568,2.88182083144
 09/03  18:00:00,79.2525448062,5.30265764036,26.4385340833,0.0,15.863942322,29.242365,3.22631960732,0.000639607320769,3.20568,0.02
 09/03  19:00:00,81.9368084108,4.92870935794,24.916908567,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,81.2685456753,4.40762628352,20.518333014,0.0,15.863942322,29.242365,3.38224109024,0.156561090238,3.20568,0.02
 09/03  21:00:00,69.7629849054,1.58501328959,12.0140951766,0.0,15.863942322,29.242365,6.08750407729,0.0,3.20568,2.88182407729
 09/03  22:00:00,58.7612838215,0.263143425693,2.54601525271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
