Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  23:00:00,56.6271481198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.9375980144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.9293601301,0.0,0.0,0.0,15.863942322,29.242365,6.08746821454,0.0,3.20568,2.88178821454
 09/04  02:00:00,55.925988844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.9205843769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.1885150456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.1665982692,0.0,0.0,0.0,15.863942322,29.242365,6.08749527381,0.0,3.20568,2.88181527381
 09/04  06:00:00,54.6830390819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.4494563189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,49.9448403056,0.172954772384,2.29153669498,0.0,15.863942322,29.242365,6.08835726275,0.0,3.20568,2.88267726275
 09/04  09:00:00,59.3664205127,2.13496268802,9.70293998993,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,78.9623683223,4.65286707768,26.7424895901,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,91.2407503197,4.97867526747,37.9851975777,0.0,15.863942322,29.242365,6.08838871705,0.0,3.20568,2.88270871705
 09/04  12:00:00,90.6640757296,5.5678384227,37.4881419345,0.0,15.863942322,29.242365,3.22600048691,0.000320486906246,3.20568,0.02
 09/04  13:00:00,94.7553414471,5.49491720654,41.6441119914,0.0,15.863942322,29.242365,6.0894550547,0.0010358462334,3.20568,2.88273920847
 09/04  14:00:00,93.5704119479,5.92119409236,40.0240122195,0.0,15.863942322,29.242365,3.22719997162,0.00151997162078,3.20568,0.02
 09/04  15:00:00,98.3562623312,6.0074046339,44.7194009215,0.0,15.863942322,29.242365,3.22757716614,0.001897166139,3.20568,0.02
 09/04  16:00:00,95.3072869199,6.24493454923,41.4321317842,0.0,15.863942322,29.242365,3.22740839583,0.00172839583462,3.20568,0.02
 09/04  17:00:00,95.8343729718,5.9883298679,42.2341076407,0.0,15.863942322,29.242365,6.08853112639,0.00102517248341,3.20568,2.8818259539
 09/04  18:00:00,87.2142644205,5.81801108035,33.8331954587,0.0,15.863942322,29.242365,3.22672606152,0.00104606151837,3.20568,0.02
 09/04  19:00:00,90.3884699111,5.20817278555,31.63022566,0.0,15.863942322,29.242365,3.22606861383,0.000388613825201,3.20568,0.02
 09/04  20:00:00,84.8238968183,5.03154039874,23.427985436,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,76.8338703476,3.96398443919,16.7010966542,0.0,15.863942322,29.242365,6.08751366254,0.0,3.20568,2.88183366254
 09/04  22:00:00,67.6735596587,1.05668082437,10.6601192334,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,63.925622559,0.621859726918,6.66273977683,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.9590886202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.9638946209,0.0,0.0,0.0,15.863942322,29.242365,6.08834563537,0.0,3.20568,2.88266563537
 09/05  02:00:00,55.9436473831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.9306840389,0.0,0.0,0.0,15.863942322,29.242365,6.08838122452,0.0,3.20568,2.88270122452
 09/05  04:00:00,57.3145443869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.1073641178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,130.447647833,9.43339065221,65.3032391584,0.0,15.863942322,29.818365,6.12729241673,0.038875620806,3.20568,2.88273679593
 09/05  07:00:00,195.238928501,8.57066380245,73.7589451783,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  08:00:00,300.190313858,14.8700446855,127.105847068,0.0,80.527626,75.0917375,29.8141667498,0.0,24.0426,5.77156674982
 09/05  09:00:00,323.332768353,19.1178921357,145.962780063,0.0,80.527626,75.0917375,35.6119905307,0.0,24.0426,11.5693905307
 09/05  10:00:00,346.637678671,24.2508676775,160.105690287,0.0,80.527626,79.0911225,43.6295062113,0.0,32.0568,11.5727062113
 09/05  11:00:00,363.587705459,28.1193307675,172.446483988,0.0,80.527626,79.0911225,43.647159355,0.0,32.0568,11.590359355
 09/05  12:00:00,370.881460567,29.9301690558,178.611017297,0.0,80.527626,79.0911225,46.5541403689,0.000602256924513,32.0568,14.496738112
 09/05  13:00:00,365.912786003,30.6298184343,176.944554668,0.0,80.527626,75.0917375,27.6386181262,0.0,16.0284,11.6102181262
 09/05  14:00:00,365.776314449,31.2907219785,176.151515132,0.0,80.527626,75.0917375,27.5997511639,0.0,16.0284,11.5713511639
 09/05  15:00:00,366.760088895,32.6879203772,177.732064825,0.0,80.527626,73.092045,14.7829655607,0.0,3.20568,11.5772855607
 09/05  16:00:00,361.632225322,32.3450703838,172.958394156,0.0,80.527626,73.092045,6.09062250866,0.0,3.20568,2.88494250866
 09/05  17:00:00,309.421469316,30.7715479684,165.620999446,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  18:00:00,300.318134756,28.9979623569,158.315419967,0.0,80.527626,29.818365,6.09466440913,0.0,3.20568,2.88898440913
 09/05  19:00:00,282.52883717,21.0394750632,142.802016967,0.0,80.527626,29.818365,8.96912871258,0.0,3.20568,5.76344871258
 09/05  20:00:00,262.9276577,13.8860792584,127.511222236,0.0,80.527626,29.818365,6.09599783494,0.0,3.20568,2.89031783494
 09/05  21:00:00,64.3297544638,1.12439041313,7.24615034293,0.0,15.863942322,29.242365,8.96658569991,0.0,3.20568,5.76090569991
 09/05  22:00:00,69.0036935212,1.66415096083,11.3839423154,0.0,15.863942322,29.242365,5.87486388549,0.0,3.20568,2.66918388549
 09/05  23:00:00,56.6464151306,0.0,0.0,0.0,15.863942322,29.242365,3.44201517454,0.0,3.20568,0.236335174541
 09/05  24:00:00,55.9435234313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.9379864528,0.0,0.0,0.0,15.863942322,29.242365,6.0884180809,0.0,3.20568,2.8827380809
 09/06  02:00:00,55.9297122381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.9212197607,0.0,0.0,0.0,15.863942322,29.242365,6.08831321366,0.0,3.20568,2.88263321366
 09/06  04:00:00,56.1890838194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.1726879808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,121.897143339,8.83086184397,57.8106558316,0.0,15.863942322,29.818365,6.11023316299,0.0218049625041,3.20568,2.88274820049
 09/06  07:00:00,179.37011072,7.88511684159,58.589018213,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,285.279677268,12.5336868452,114.549400315,0.0,80.527626,75.0917375,32.6896577829,0.0,24.0426,8.64705778287
 09/06  09:00:00,314.890086191,15.9830951146,140.667097136,0.0,80.527626,75.0917375,32.7248473501,0.0,24.0426,8.68224735006
 09/06  10:00:00,338.290638446,21.0027499767,155.015226074,0.0,80.527626,79.0911225,43.6304189651,0.0,32.0568,11.5736189651
 09/06  11:00:00,348.551894358,24.590559121,160.974955342,0.0,80.527626,79.0911225,43.6490394319,0.00102154606985,32.0568,11.5912178858
 09/06  12:00:00,353.241828192,26.5410716375,164.399497675,0.0,80.527626,79.0911225,46.5550618782,0.0,32.0568,14.4982618782
 09/06  13:00:00,348.605844335,27.9456300031,162.352207178,0.0,80.527626,75.0917375,30.5367896401,0.00032877868323,16.0284,14.5080608614
 09/06  14:00:00,351.801231923,29.7676131365,163.716853423,0.0,80.527626,75.0917375,24.7131760346,0.00197267924957,16.0284,8.68280335533
 09/06  15:00:00,353.814880421,31.0267270139,166.463983581,0.0,80.527626,73.092045,14.7853172031,0.000828656105515,3.20568,11.578808547
 09/06  16:00:00,350.793587889,30.9478937321,163.526622101,0.0,80.527626,73.092045,6.09143190543,0.000755154920963,3.20568,2.88499675051
 09/06  17:00:00,299.339160842,27.8032859315,158.508668513,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  18:00:00,286.522245662,23.5855495187,149.934520828,0.0,80.527626,29.818365,8.96338459343,0.0,3.20568,5.75770459343
 09/06  19:00:00,264.863554692,15.3426658884,130.537020055,0.0,80.527626,29.818365,6.09719712063,0.0,3.20568,2.89151712063
 09/06  20:00:00,249.87577647,12.3831542798,115.701322686,0.0,80.527626,29.818365,6.09583179432,0.0,3.20568,2.89015179432
 09/06  21:00:00,56.1495859132,0.0,0.0,0.0,15.863942322,29.242365,8.96645858846,0.0,3.20568,5.76077858846
 09/06  22:00:00,55.9334505591,0.0,0.0,0.0,15.863942322,29.242365,6.09136497619,0.0,3.20568,2.88568497619
 09/06  23:00:00,56.6301937951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.9221081023,0.0,0.0,0.0,15.863942322,29.242365,6.08833757512,0.0,3.20568,2.88265757512
 09/07  01:00:00,55.9137214261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.9051541886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.9062387769,0.0,0.0,0.0,15.863942322,29.242365,6.08838605773,0.0,3.20568,2.88270605773
 09/07  04:00:00,56.1846797272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.1600961244,0.0,0.0,0.0,15.863942322,29.242365,6.0884327246,0.0,3.20568,2.8827527246
 09/07  06:00:00,113.617311405,8.48902156039,49.8877011227,0.0,15.863942322,29.818365,3.2482559072,0.022575907201,3.20568,0.02
 09/07  07:00:00,175.819590283,7.85216607302,55.075956022,0.0,80.527626,29.818365,6.09047743685,0.0,3.20568,2.88479743685
 09/07  08:00:00,279.418653916,11.8319462893,109.389916642,0.0,80.527626,75.0917375,29.8221981513,0.00836788339867,24.0426,5.77123026787
 09/07  09:00:00,309.783400353,14.7666406457,136.776832974,0.0,80.527626,75.0917375,32.724950063,0.0,24.0426,8.68235006297
 09/07  10:00:00,334.445302535,19.9363531262,152.241333063,0.0,80.527626,79.0911225,43.6310968739,0.0,32.0568,11.5742968739
 09/07  11:00:00,353.270070573,25.6045929013,164.666866139,0.0,80.527626,79.0911225,43.6488924421,0.000586631353642,32.0568,11.5915058107
 09/07  12:00:00,361.665392709,28.8163788069,170.534027245,0.0,80.527626,79.0911225,46.556811982,0.000560248651974,32.0568,14.4994517334
 09/07  13:00:00,359.525602146,30.0530130261,171.149825067,0.0,80.527626,75.0917375,30.5392277468,0.00175537336392,16.0284,14.5090723734
 09/07  14:00:00,360.204135371,30.709751173,171.174144317,0.0,80.527626,75.0917375,24.7121877172,0.00044488937238,16.0284,8.68334282787
 09/07  15:00:00,356.433610272,31.2649167654,168.856590784,0.0,80.527626,73.092045,14.7847001807,0.000487431581282,3.20568,11.5785327492
 09/07  16:00:00,352.247648503,30.9629975078,164.975795116,0.0,80.527626,73.092045,6.10917328746,0.0186597860951,3.20568,2.88483350137
 09/07  17:00:00,297.633306769,28.2302917287,156.378463435,0.0,80.527626,29.818365,6.09054197811,0.0,3.20568,2.88486197811
 09/07  18:00:00,281.520575873,21.9416553529,146.582929977,0.0,80.527626,29.818365,6.09470887996,0.0,3.20568,2.88902887996
 09/07  19:00:00,263.913229042,14.6942837055,130.233898174,0.0,80.527626,29.818365,6.09725848926,0.0,3.20568,2.89157848926
 09/07  20:00:00,251.163340477,12.1701919896,117.191389911,0.0,80.527626,29.818365,8.96605319761,0.0,3.20568,5.76037319761
 09/07  21:00:00,56.1594449996,0.0,0.0,0.0,15.863942322,29.242365,6.09610332808,0.0,3.20568,2.89042332808
 09/07  22:00:00,55.9463266382,0.0,0.0,0.0,15.863942322,29.242365,6.09142232906,0.0,3.20568,2.88574232906
 09/07  23:00:00,56.6380094693,0.0,0.0,0.0,15.863942322,29.242365,6.09014738253,0.0,3.20568,2.88446738253
 09/07  24:00:00,55.930190377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.9266972611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.9263198547,0.0,0.0,0.0,15.863942322,29.242365,6.08831753178,0.0,3.20568,2.88263753178
 09/08  03:00:00,55.9208746432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,57.2419086798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.9939233898,0.0,0.0,0.0,15.863942322,29.242365,6.08837000408,0.0,3.20568,2.88269000408
 09/08  06:00:00,116.820810518,8.54285735076,52.619554825,0.0,15.863942322,29.818365,3.24587956364,0.0201995636353,3.20568,0.02
 09/08  07:00:00,182.687886327,7.8789000724,61.9069304987,0.0,80.527626,29.818365,6.09064168705,0.0,3.20568,2.88496168705
 09/08  08:00:00,290.041044815,12.2704486469,119.553984904,0.0,80.527626,75.0917375,29.8224999415,0.00837992989662,24.0426,5.77152001158
 09/08  09:00:00,318.982443488,16.0226267503,144.69870386,0.0,80.527626,75.0917375,35.6113843701,0.0,24.0426,11.5687843701
 09/08  10:00:00,338.342164767,20.7257519038,155.336691889,0.0,80.527626,79.0911225,40.7432860992,0.0,32.0568,8.68648609919
 09/08  11:00:00,353.310449452,25.5911973671,164.71907305,0.0,80.527626,79.0911225,46.5415841251,0.0,32.0568,14.4847841251
 09/08  12:00:00,361.971598964,28.9061651477,170.750989166,0.0,80.527626,79.0911225,43.6619291088,0.0,32.0568,11.6051291088
 09/08  13:00:00,360.561365326,30.3017583777,171.936744265,0.0,80.527626,75.0917375,30.5375892832,0.0,16.0284,14.5091892832
 09/08  14:00:00,360.472486943,30.7745723351,171.377730746,0.0,80.527626,75.0917375,27.5995360664,0.0,16.0284,11.5711360664
 09/08  15:00:00,351.433942159,31.2878196887,163.844524275,0.0,80.527626,73.092045,14.786530608,0.00172581703234,3.20568,11.579124791
 09/08  16:00:00,345.946658755,31.0107230229,158.650654816,0.0,80.527626,73.092045,3.24929091496,0.0236109149586,3.20568,0.02
 09/08  17:00:00,294.596115389,26.4024446836,155.185336099,0.0,80.527626,29.818365,6.09066241714,0.0,3.20568,2.88498241714
 09/08  18:00:00,283.506456039,21.1274519013,149.380674532,0.0,80.527626,29.818365,6.09470546479,0.0,3.20568,2.88902546479
 09/08  19:00:00,264.183640312,14.7770449693,130.720123656,0.0,80.527626,29.818365,8.9689983096,0.0,3.20568,5.7633183096
 09/08  20:00:00,248.374684615,12.0759582966,114.779383283,0.0,80.527626,29.818365,6.09617943645,0.0,3.20568,2.89049943645
 09/08  21:00:00,55.9481186458,0.0,0.0,0.0,15.863942322,29.242365,8.96631441557,0.0,3.20568,5.76063441557
 09/08  22:00:00,55.9514226545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  23:00:00,56.6465864792,0.0,0.0,0.0,15.863942322,29.242365,6.09014009034,0.0,3.20568,2.88446009034
 09/08  24:00:00,55.9381948185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.924741633,0.0,0.0,0.0,15.863942322,29.242365,6.08746816712,0.0,3.20568,2.88178816712
 09/09  02:00:00,55.9176483749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.9130413224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.1304716159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.1060804319,0.0,0.0,0.0,15.863942322,29.242365,6.08751936797,0.0,3.20568,2.88183936797
 09/09  06:00:00,54.6736620907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.446211959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4743066424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,55.1123667537,0.513917694736,7.08488481942,0.0,15.863942322,29.242365,6.08838554091,0.0,3.20568,2.88270554091
 09/09  10:00:00,73.8683894593,3.29709236128,23.0181448323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,72.8821228604,3.2807388754,21.3583348856,0.0,15.863942322,29.242365,6.08844521813,0.0,3.20568,2.88276521813
 09/09  12:00:00,68.5577810334,2.87260628472,18.1715045394,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,76.2821937569,4.61964142759,24.1513175218,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,75.9832349525,4.25035766029,24.1992579363,0.0,15.863942322,29.242365,6.08752989448,0.0,3.20568,2.88184989448
 09/09  15:00:00,83.459318228,5.49982774126,30.4309831358,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,78.1710643436,4.59869188197,26.0419140813,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,78.3214058844,5.11697197842,25.6753460923,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,72.1302679978,3.95084714536,20.6591122517,0.0,15.863942322,29.242365,6.0875205387,0.0,3.20568,2.8818405387
 09/09  19:00:00,72.8306338371,3.52275163588,15.7964383517,0.0,15.863942322,29.242365,3.29812003322,0.0724400332171,3.20568,0.02
 09/09  20:00:00,67.9439718944,1.40740162071,10.206587114,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,56.153256068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.9335442064,0.0,0.0,0.0,15.863942322,29.242365,6.08753111389,0.0,3.20568,2.88185111389
 09/09  23:00:00,56.602888526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.9132277243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.9098843974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.9096150602,0.0,0.0,0.0,15.863942322,29.242365,6.08748383716,0.0,3.20568,2.88180383716
 09/10  03:00:00,55.9042620299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,56.1108263297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.0753895906,0.0,0.0,0.0,15.863942322,29.242365,6.0875401451,0.0,3.20568,2.8818601451
 09/10  06:00:00,54.6504185708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.4255196549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.4399412321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.4475266443,0.0,0.0,0.0,15.863942322,29.242365,6.0883803096,0.0,3.20568,2.8827003096
 09/10  10:00:00,47.4373036175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,52.2663943173,0.263489012245,3.84345518887,0.0,15.863942322,29.242365,6.08844448797,0.0,3.20568,2.88276448797
 09/10  12:00:00,64.5571982817,1.20910384253,15.8573055989,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,73.1259819234,1.93327841298,23.6822308702,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,74.6593445145,3.45066336945,23.6812554891,0.0,15.863942322,29.242365,6.08753898486,0.0,3.20568,2.88185898486
 09/10  15:00:00,81.5385677718,4.59151787084,29.4103559282,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,75.0709555351,4.20494740841,23.3356359361,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,77.1314446876,4.30652650742,25.3014666854,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,67.9063591033,3.13392366989,17.290205214,0.0,15.863942322,29.242365,6.08753485991,0.0,3.20568,2.88185485991
 09/10  19:00:00,57.0205544854,0.340726762327,3.24420177636,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.2722229547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,56.1010369291,0.0,0.0,0.0,15.863942322,29.242365,6.08750972934,0.0,3.20568,2.88182972934
 09/10  22:00:00,55.860307727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5381507838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.8493162323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.8550381815,0.0,0.0,0.0,15.863942322,29.242365,6.08837739699,0.0,3.20568,2.88269739699
 09/11  02:00:00,55.8539011063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.8430676484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.1125848606,0.0,0.0,0.0,15.863942322,29.242365,6.08844759954,0.0,3.20568,2.88276759954
 09/11  05:00:00,56.0860983775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,111.811831494,8.68195309815,47.9319231838,0.0,15.863942322,29.818365,6.10837181266,0.0200018044563,3.20568,2.8826900082
 09/11  07:00:00,165.663218222,7.8513571526,44.9408726524,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/11  08:00:00,247.397794714,11.7847926491,77.4620117896,0.0,80.527626,75.0917375,29.8146117423,0.0,24.0426,5.77201174232
 09/11  09:00:00,257.302736143,13.1605748915,85.9810495619,0.0,80.527626,75.0917375,35.6139075323,0.0,24.0426,11.5713075323
 09/11  10:00:00,274.215176675,14.5072860189,97.5314753406,0.0,80.527626,79.0911225,43.6329699981,0.0,32.0568,11.5761699981
 09/11  11:00:00,290.90841584,15.8774020912,112.15128178,0.0,80.527626,79.0911225,43.6491965706,0.0,32.0568,11.5923965706
 09/11  12:00:00,305.299862809,18.0407370167,125.057047766,0.0,80.527626,79.0911225,46.5575341536,0.0,32.0568,14.5007341536
 09/11  13:00:00,308.079947835,21.3027573219,128.559197557,0.0,80.527626,75.0917375,30.5383641571,0.0,16.0284,14.5099641571
 09/11  14:00:00,306.687126827,21.4689864433,126.999607192,0.0,80.527626,75.0917375,24.7130018722,0.0,16.0284,8.68460187218
 09/11  15:00:00,304.055337602,21.0566611727,126.780383719,0.0,80.527626,73.092045,14.8103893672,0.0239956795723,3.20568,11.5807136876
 09/11  16:00:00,284.883172623,15.1905850241,113.474854374,0.0,80.527626,73.092045,6.10581289464,0.015135781333,3.20568,2.88499711331
 09/11  17:00:00,221.264795319,11.23190391,97.1003296867,0.0,80.527626,29.818365,6.09059773682,0.0,3.20568,2.88491773682
 09/11  18:00:00,214.999635552,10.322738965,91.7514989276,0.0,80.527626,29.818365,6.09464380694,0.0,3.20568,2.88896380694
 09/11  19:00:00,215.553306927,9.6416249336,86.9969150297,0.0,80.527626,29.818365,8.96926423204,0.0,3.20568,5.76358423204
 09/11  20:00:00,213.273763117,9.23549494107,82.2919602301,0.0,80.527626,29.818365,6.09626585332,0.0,3.20568,2.89058585332
 09/11  21:00:00,56.1190582614,0.0,0.0,0.0,15.863942322,29.242365,6.09611416748,0.0,3.20568,2.89043416748
 09/11  22:00:00,55.9173593557,0.0,0.0,0.0,15.863942322,29.242365,6.09161144408,0.0,3.20568,2.88593144408
 09/11  23:00:00,56.6167164381,0.0,0.0,0.0,15.863942322,29.242365,6.09017569057,0.0,3.20568,2.88449569057
 09/11  24:00:00,55.8800034774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.8540444271,0.0,0.0,0.0,15.863942322,29.242365,6.08837719334,0.0,3.20568,2.88269719334
 09/12  02:00:00,55.8498639846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.8411129598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,57.1888878762,0.0,0.0,0.0,15.863942322,29.242365,6.08845355834,0.0,3.20568,2.88277355834
 09/12  05:00:00,56.998459351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,118.760953713,8.55945881557,54.5369365348,0.0,15.863942322,29.818365,3.24162046556,0.0159404655615,3.20568,0.02
 09/12  07:00:00,175.016472158,7.84923815053,54.2761456634,0.0,80.527626,29.818365,6.09070155556,0.0,3.20568,2.88502155556
 09/12  08:00:00,257.764833683,11.2700448382,88.3244493994,0.0,80.527626,75.0917375,29.814419589,0.0,24.0426,5.77181958902
 09/12  09:00:00,267.998564066,12.5908424541,97.2271555492,0.0,80.527626,75.0917375,35.6140094503,0.0,24.0426,11.5714094503
 09/12  10:00:00,272.72189043,13.3091157598,97.2337808551,0.0,80.527626,79.0911225,43.6332107562,0.0,32.0568,11.5764107562
 09/12  11:00:00,288.213761241,14.3675972186,110.968366092,0.0,80.527626,79.0911225,43.649893771,0.0,32.0568,11.593093771
 09/12  12:00:00,308.304563027,17.0988478323,129.007838713,0.0,80.527626,79.0911225,46.5584614839,0.0,32.0568,14.5016614839
 09/12  13:00:00,307.493666768,18.3220379026,130.949826846,0.0,80.527626,75.0917375,30.5395634613,0.0,16.0284,14.5111634613
 09/12  14:00:00,314.083814665,21.0865580593,134.767464981,0.0,80.527626,75.0917375,24.7125426296,0.0,16.0284,8.68414262961
 09/12  15:00:00,312.397886766,21.6369842997,134.531605801,0.0,80.527626,73.092045,14.8093911483,0.0234654740992,3.20568,11.5802456742
 09/12  16:00:00,274.086000447,14.0069954447,103.888860963,0.0,80.527626,73.092045,6.11947832618,0.0287242667999,3.20568,2.88507405938
 09/12  17:00:00,203.425709699,10.1436936147,80.392819412,0.0,80.527626,29.818365,6.09068143936,0.0,3.20568,2.88500143936
 09/12  18:00:00,199.550111256,9.54397451333,77.1162178423,0.0,80.527626,29.818365,6.09495257457,0.0,3.20568,2.88927257457
 09/12  19:00:00,202.285213686,9.13251720498,73.116637749,0.0,80.527626,29.818365,6.09757913867,0.0,3.20568,2.89189913867
 09/12  20:00:00,200.061729525,8.83606185956,69.7602006908,0.0,80.527626,29.818365,8.96675381832,0.0,3.20568,5.76107381832
 09/12  21:00:00,55.9075409491,0.0,0.0,0.0,15.863942322,29.242365,6.09625840663,0.0,3.20568,2.89057840663
 09/12  22:00:00,55.9099694343,0.0,0.0,0.0,15.863942322,29.242365,6.0914809856,0.0,3.20568,2.8858009856
 09/12  23:00:00,56.6077154758,0.0,0.0,0.0,15.863942322,29.242365,6.09028597076,0.0,3.20568,2.88460597076
 09/12  24:00:00,55.9039662965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.8497991777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.8459719476,0.0,0.0,0.0,15.863942322,29.242365,6.08839721093,0.0,3.20568,2.88271721093
 09/13  03:00:00,55.8469326007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  04:00:00,56.1249114839,0.0,0.0,0.0,15.863942322,29.242365,6.08847980962,0.0,3.20568,2.88279980962
 09/13  05:00:00,56.1049059611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,122.483839435,8.54581656504,58.7035522005,0.0,15.863942322,29.818365,3.23529133123,0.009611331232,3.20568,0.02
 09/13  07:00:00,179.314947438,7.84923815053,58.5658395731,0.0,80.527626,29.818365,6.0907250203,0.0,3.20568,2.8850450203
 09/13  08:00:00,255.44274855,11.0794003746,86.1943252842,0.0,80.527626,75.0917375,29.8151129914,0.0,24.0426,5.77251299137
 09/13  09:00:00,252.944020106,12.0551711897,82.7288769575,0.0,80.527626,75.0917375,35.6140222897,0.0,24.0426,11.5714222897
 09/13  10:00:00,258.194325995,12.8920268629,83.1464428409,0.0,80.527626,79.0911225,43.6342097053,0.0,32.0568,11.5774097053
 09/13  11:00:00,278.704773126,14.1253072232,101.713655665,0.0,80.527626,79.0911225,43.6502299181,0.0,32.0568,11.5934299181
 09/13  12:00:00,296.886636131,16.5998339844,118.105069768,0.0,80.527626,79.0911225,46.5591096188,0.0,32.0568,14.5023096188
 09/13  13:00:00,306.818379966,20.546276144,128.065082337,0.0,80.527626,75.0917375,30.5404349776,0.0,16.0284,14.5120349776
 09/13  14:00:00,319.295035529,23.1049149376,137.959661403,0.0,80.527626,75.0917375,24.7130529172,0.0,16.0284,8.68465291719
 09/13  15:00:00,323.788410336,25.3277116384,142.217300116,0.0,80.527626,73.092045,14.8085759097,0.0218374207922,3.20568,11.5810584889
 09/13  16:00:00,312.555270308,19.1999818311,137.114167281,0.0,80.527626,73.092045,6.12494872445,0.0341935410104,3.20568,2.88507518344
 09/13  17:00:00,247.902554699,12.259790221,122.690059104,0.0,80.527626,29.818365,6.09056135444,0.0,3.20568,2.88488135444
 09/13  18:00:00,233.967911204,10.8559806766,110.18255814,0.0,80.527626,29.818365,6.09464931137,0.0,3.20568,2.88896931137
 09/13  19:00:00,228.667775151,10.0085704046,98.3129439792,0.0,80.527626,29.818365,8.96935781124,0.0,3.20568,5.76367781124
 09/13  20:00:00,227.589943318,9.57741812093,96.2474111181,0.0,80.527626,29.818365,6.09632635745,0.0,3.20568,2.89064635745
 09/13  21:00:00,56.1390985913,0.0,0.0,0.0,15.863942322,29.242365,6.09618831174,0.0,3.20568,2.89050831174
 09/13  22:00:00,55.9337229013,0.0,0.0,0.0,15.863942322,29.242365,6.09166943018,0.0,3.20568,2.88598943018
 09/13  23:00:00,56.6318644557,0.0,0.0,0.0,15.863942322,29.242365,6.09023759868,0.0,3.20568,2.88455759868
 09/13  24:00:00,55.9293910059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.9260067244,0.0,0.0,0.0,15.863942322,29.242365,6.08843931339,0.0,3.20568,2.88275931339
 09/14  02:00:00,55.8774905968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8608239717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  04:00:00,56.1376995943,0.0,0.0,0.0,15.863942322,29.242365,6.0883792976,0.0,3.20568,2.8826992976
 09/14  05:00:00,56.1216449001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,130.875244637,8.83711707987,65.3602426336,0.0,15.863942322,29.818365,3.24166124989,0.0159812498924,3.20568,0.02
 09/14  07:00:00,188.048343354,7.84984363441,67.2832513867,0.0,80.527626,29.818365,6.09080353547,0.0,3.20568,2.88512353547
 09/14  08:00:00,287.120932046,11.9267818858,116.988962914,0.0,80.527626,75.0917375,29.8146558878,0.0,24.0426,5.77205588776
 09/14  09:00:00,304.468060881,14.1787217197,132.064258665,0.0,80.527626,75.0917375,35.6139395911,0.0,24.0426,11.5713395911
 09/14  10:00:00,318.996594757,17.7742430659,138.979390313,0.0,80.527626,79.0911225,43.634343132,0.0,32.0568,11.577543132
 09/14  11:00:00,331.185095072,19.9681282017,148.272763486,0.0,80.527626,79.0911225,43.6512188326,0.0,32.0568,11.5944188326
 09/14  12:00:00,339.96944294,24.0894294795,153.621962865,0.0,80.527626,79.0911225,46.5595283781,0.0,32.0568,14.5027283781
 09/14  13:00:00,341.794378605,26.7376791955,156.78610014,0.0,80.527626,75.0917375,30.5420977334,0.0,16.0284,14.5136977334
 09/14  14:00:00,345.706427986,29.5664942177,157.87082888,0.0,80.527626,75.0917375,27.6010382397,0.0,16.0284,11.5726382397
 09/14  15:00:00,340.364882361,29.868251043,154.230462108,0.0,80.527626,73.092045,14.785700213,0.0,3.20568,11.580020213
 09/14  16:00:00,328.170570922,25.176775284,146.739187378,0.0,80.527626,73.092045,3.24157195868,0.015891958682,3.20568,0.02
 09/14  17:00:00,266.3379628,15.8856216026,137.474563889,0.0,80.527626,29.818365,6.09074838839,0.0,3.20568,2.88506838839
 09/14  18:00:00,258.534216925,13.0851716173,132.472160468,0.0,80.527626,29.818365,6.09465293778,0.0,3.20568,2.88897293778
 09/14  19:00:00,251.847065545,11.3776056504,120.072252687,0.0,80.527626,29.818365,8.96973612213,0.0,3.20568,5.76405612213
 09/14  20:00:00,240.334341776,10.292426831,108.254848803,0.0,80.527626,29.818365,6.09628753406,0.0,3.20568,2.89060753406
 09/14  21:00:00,56.1434404978,0.0,0.0,0.0,15.863942322,29.242365,8.9667389805,0.0,3.20568,5.7610589805
 09/14  22:00:00,55.933790678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  23:00:00,56.6275143672,0.0,0.0,0.0,15.863942322,29.242365,6.09025387479,0.0,3.20568,2.88457387479
 09/14  24:00:00,55.9265853004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.9261876663,0.0,0.0,0.0,15.863942322,29.242365,6.08848822218,0.0,3.20568,2.88280822218
 09/15  02:00:00,55.9258708291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8863703056,0.0,0.0,0.0,15.863942322,29.242365,6.0884342258,0.0,3.20568,2.8827542258
 09/15  04:00:00,57.2313425934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,57.0186276328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,128.342483485,8.61992167309,62.6032288009,0.0,15.863942322,29.818365,6.10370601751,0.0153257519947,3.20568,2.88270026551
 09/15  07:00:00,188.072093366,7.84923815053,67.3074920888,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  08:00:00,291.54614973,12.0259281057,121.304220618,0.0,80.527626,75.0917375,32.6910567639,0.0,24.0426,8.6484567639
 09/15  09:00:00,322.214154058,17.1322611532,146.822862133,0.0,80.527626,75.0917375,32.7263154232,0.0,24.0426,8.68371542321
 09/15  10:00:00,342.82974478,23.829575215,156.724284087,0.0,80.527626,79.0911225,43.6353883429,0.0,32.0568,11.5785883429
 09/15  11:00:00,352.084976595,26.1702471983,162.929690941,0.0,80.527626,79.0911225,43.6525381108,0.0,32.0568,11.5957381108
 09/15  12:00:00,349.935620347,26.3248523211,161.33270096,0.0,80.527626,79.0911225,46.5616236888,0.0,32.0568,14.5048236888
 09/15  13:00:00,342.985708785,27.4366775085,157.282793491,0.0,80.527626,75.0917375,30.5417478812,0.0,16.0284,14.5133478812
 09/15  14:00:00,344.294692788,28.8360310582,157.193100528,0.0,80.527626,75.0917375,27.6027943698,0.0,16.0284,11.5743943698
 09/15  15:00:00,343.708894363,30.1038998054,157.334154,0.0,80.527626,73.092045,14.7860554421,0.0,3.20568,11.5803754421
 09/15  16:00:00,344.217583686,29.4313199972,158.501315103,0.0,80.527626,73.092045,6.12271502609,0.0319742765565,3.20568,2.88506074954
 09/15  17:00:00,290.41433371,24.2735531422,153.133310513,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  18:00:00,274.322322195,16.8456022724,144.492254183,0.0,80.527626,29.818365,6.09498639735,0.0,3.20568,2.88930639735
 09/15  19:00:00,269.384390482,12.4487522511,136.821148682,0.0,80.527626,29.818365,8.9695633932,0.0,3.20568,5.7638833932
 09/15  20:00:00,263.915110323,11.2391541414,131.136062396,0.0,80.527626,29.818365,6.09604173905,0.0,3.20568,2.89036173905
 09/15  21:00:00,55.9623279961,0.0,0.0,0.0,15.863942322,29.242365,8.96708740462,0.0,3.20568,5.76140740462
 09/15  22:00:00,55.9589234919,0.0,0.0,0.0,15.863942322,29.242365,6.09163227214,0.0,3.20568,2.88595227214
 09/15  23:00:00,56.6522678287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.9468233342,0.0,0.0,0.0,15.863942322,29.242365,6.08842243139,0.0,3.20568,2.88274243139
 09/16  01:00:00,55.9478664477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.946103608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.9371006255,0.0,0.0,0.0,15.863942322,29.242365,6.08755133293,0.0,3.20568,2.88187133293
 09/16  04:00:00,56.2072426887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.1247968287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,56.11644327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.4451575269,0.0,0.0,0.0,15.863942322,29.242365,6.08753679101,0.0,3.20568,2.88185679101
 09/16  08:00:00,47.4773393143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,56.1529354556,0.919077084818,7.71573475408,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,81.1976407773,4.31859173258,29.3295887836,0.0,15.863942322,29.242365,6.08849517256,0.0,3.20568,2.88281517256
 09/16  11:00:00,94.0210683901,5.30662203868,40.4588189115,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,89.454328334,5.30754167122,36.5638805287,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,93.1684322197,5.66196711397,39.9299582408,0.0,15.863942322,29.242365,6.08838695813,0.000827162684901,3.20568,2.88187979544
 09/16  14:00:00,88.5671711531,5.50563725769,35.4960673842,0.0,15.863942322,29.242365,3.22650518187,0.000825181872107,3.20568,0.02
 09/16  15:00:00,92.3850704769,5.8458139747,38.9764240664,0.0,15.863942322,29.242365,3.22738556857,0.00170556856529,3.20568,0.02
 09/16  16:00:00,87.8782322639,5.54696917024,34.7634976605,0.0,15.863942322,29.242365,6.08824510034,0.000678361254327,3.20568,2.88188673909
 09/16  17:00:00,89.9428090729,5.79373740793,36.5934011108,0.0,15.863942322,29.242365,3.22714876428,0.00146876427716,3.20568,0.02
 09/16  18:00:00,80.1434376303,5.17086166221,27.4431172122,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,84.5915643081,4.82447694595,24.8175525317,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,81.6924789858,4.44154628216,20.908316303,0.0,15.863942322,29.242365,6.21958088556,0.132028087428,3.20568,2.88187279813
 09/16  21:00:00,70.4644499641,2.12709117281,12.1682339699,0.0,15.863942322,29.242365,3.3270639561,0.101383956103,3.20568,0.02
 09/16  22:00:00,61.774441376,0.866240269363,4.95804105211,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.6189201965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.9298868317,0.0,0.0,0.0,15.863942322,29.242365,6.0875384605,0.0,3.20568,2.8818584605
 09/17  01:00:00,55.9265299945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.9211219121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.9171767277,0.0,0.0,0.0,15.863942322,29.242365,6.08752989498,0.0,3.20568,2.88184989498
 09/17  04:00:00,56.1887510154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,56.1724064815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,56.1162219905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.4493738713,0.0,0.0,0.0,15.863942322,29.242365,6.08752086035,0.0,3.20568,2.88184086035
 09/17  08:00:00,47.4838294972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,53.5447377336,0.393155356912,5.64195924313,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,79.5180195887,3.39062915367,28.5922912997,0.0,15.863942322,29.242365,6.08849535253,0.0,3.20568,2.88281535253
 09/17  11:00:00,81.2257827366,4.65371288692,28.3323701446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,86.5964979815,4.96695286952,34.0649763137,0.0,15.863942322,29.242365,6.08851385291,0.0,3.20568,2.88283385291
 09/17  13:00:00,78.3705965917,4.65366207721,26.1588505967,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,75.2298143007,4.46733722707,23.263299587,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,74.874122723,4.74989928452,22.6305794738,0.0,15.863942322,29.242365,6.24468567085,0.15712471826,3.20568,2.88188095259
 09/17  16:00:00,76.823031559,4.51907577492,24.7725106645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,75.2941747785,4.59006642467,23.1667105254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,71.8650854513,3.79629791166,20.5404672988,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,70.4519930333,2.09378872399,13.4066947256,0.0,15.863942322,29.242365,6.08757316915,0.0,3.20568,2.88189316915
 09/17  20:00:00,74.5070547709,1.60510951899,16.5614289334,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,56.1681607292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.9492648554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.6246322652,0.0,0.0,0.0,15.863942322,29.242365,6.08748100219,0.0,3.20568,2.88180100219
 09/17  24:00:00,55.9369546979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.9330793214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.9286231146,0.0,0.0,0.0,15.863942322,29.242365,6.08848224241,0.0,3.20568,2.88280224241
 09/18  03:00:00,55.9253623668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.1987688966,0.0,0.0,0.0,15.863942322,29.242365,6.08844695373,0.0,3.20568,2.88276695373
 09/18  05:00:00,56.1308975066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,127.013104251,8.88729243336,61.4571018118,0.0,15.863942322,29.818365,3.24240153324,0.0167215332385,3.20568,0.02
 09/18  07:00:00,185.77294413,7.90900326411,64.9535300505,0.0,80.527626,29.818365,6.09074464766,0.0,3.20568,2.88506464766
 09/18  08:00:00,296.081131708,12.8869439255,124.974215857,0.0,80.527626,75.0917375,29.8238853812,0.0084498118431,24.0426,5.7728355694
 09/18  09:00:00,328.605110953,18.6901574964,151.653464618,0.0,80.527626,75.0917375,35.6159459881,0.0,24.0426,11.5733459881
 09/18  10:00:00,348.216870276,24.8205642794,161.115692817,0.0,80.527626,79.0911225,43.6353568581,0.0,32.0568,11.5785568581
 09/18  11:00:00,358.495137132,28.0908256881,167.41068822,0.0,80.527626,79.0911225,43.6539246837,0.0,32.0568,11.5971246837
 09/18  12:00:00,362.338777339,29.650546338,170.380686848,0.0,80.527626,79.0911225,46.5632281056,0.000293669096427,32.0568,14.5061344365
 09/18  13:00:00,354.875658263,30.0421385949,166.533244194,0.0,80.527626,75.0917375,30.5439440398,0.0,16.0284,14.5155440398
 09/18  14:00:00,334.66192889,26.8015676326,149.615675048,0.0,80.527626,75.0917375,27.6029936549,0.0,16.0284,11.5745936549
 09/18  15:00:00,312.196153068,23.9875020246,132.003973754,0.0,80.527626,73.092045,14.8070583561,0.0172871283997,3.20568,11.5840912277
 09/18  16:00:00,302.529717374,18.7331293259,127.585891825,0.0,80.527626,73.092045,6.1235925759,0.0329145827751,3.20568,2.88499799312
 09/18  17:00:00,254.476158959,12.9378720181,128.586863105,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/18  18:00:00,254.013645452,11.6195349061,129.437639447,0.0,80.527626,29.818365,6.09499150245,0.0,3.20568,2.88931150245
 09/18  19:00:00,247.104889499,10.5381228984,116.178222649,0.0,80.527626,29.818365,8.96970256069,0.0,3.20568,5.76402256069
 09/18  20:00:00,235.911483861,9.87662142526,104.247563483,0.0,80.527626,29.818365,6.09612898178,0.0,3.20568,2.89044898178
 09/18  21:00:00,56.1559667326,0.0,0.0,0.0,15.863942322,29.242365,8.96733824667,0.0,3.20568,5.76165824667
 09/18  22:00:00,55.9461361837,0.0,0.0,0.0,15.863942322,29.242365,6.09174040968,0.0,3.20568,2.88606040968
 09/18  23:00:00,56.6408097719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  24:00:00,55.9425211293,0.0,0.0,0.0,15.863942322,29.242365,6.08851713962,0.0,3.20568,2.88283713962
 09/19  01:00:00,55.9370857671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.9310499239,0.0,0.0,0.0,15.863942322,29.242365,6.08848988683,0.0,3.20568,2.88280988683
 09/19  03:00:00,55.8718328863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.2566850977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,57.0584092619,0.0,0.0,0.0,15.863942322,29.242365,6.08846100343,0.0,3.20568,2.88278100343
 09/19  06:00:00,133.371218777,8.85592963707,67.381803023,0.0,15.863942322,29.818365,3.24173695351,0.0160569535093,3.20568,0.02
 09/19  07:00:00,192.982037648,7.88401587113,72.1768008834,0.0,80.527626,29.818365,6.09085707834,0.0,3.20568,2.88517707834
 09/19  08:00:00,299.706083226,12.5499574082,128.931382112,0.0,80.527626,75.0917375,29.8151071549,0.0,24.0426,5.77250715485
 09/19  09:00:00,324.124225782,16.9696468462,148.892639981,0.0,80.527626,75.0917375,35.6161834709,0.0,24.0426,11.5735834709
 09/19  10:00:00,344.184500519,23.4543429412,158.448665158,0.0,80.527626,79.0911225,43.6358118237,0.0,32.0568,11.5790118237
 09/19  11:00:00,355.272439534,26.5513137711,165.727656624,0.0,80.527626,79.0911225,43.6530427708,0.0,32.0568,11.5962427708
 09/19  12:00:00,355.30760231,28.687812506,164.338161648,0.0,80.527626,79.0911225,46.5640031138,0.0,32.0568,14.5072031138
 09/19  13:00:00,354.242966637,30.0078170888,165.942099978,0.0,80.527626,75.0917375,30.5461336685,0.0,16.0284,14.5177336685
 09/19  14:00:00,357.863974065,30.6257816491,168.928006679,0.0,80.527626,75.0917375,27.6040107081,0.0,16.0284,11.5756107081
 09/19  15:00:00,354.420470109,30.999173693,167.111981859,0.0,80.527626,73.092045,14.7894549895,0.0,3.20568,11.5837749895
 09/19  16:00:00,350.568949043,30.4549575557,163.814684745,0.0,80.527626,73.092045,3.25402861494,0.0283486149382,3.20568,0.02
 09/19  17:00:00,300.493209381,28.4506352429,159.02387196,0.0,80.527626,29.818365,6.09079805796,0.0,3.20568,2.88511805796
 09/19  18:00:00,287.284026649,22.8221241558,151.464564831,0.0,80.527626,29.818365,6.09486439903,0.0,3.20568,2.88918439903
 09/19  19:00:00,265.378951016,14.6334168961,130.633317097,0.0,80.527626,29.818365,8.97010646979,0.0,3.20568,5.76442646979
 09/19  20:00:00,245.234231637,11.8489010455,111.87170966,0.0,80.527626,29.818365,6.09657583326,0.0,3.20568,2.89089583326
 09/19  21:00:00,55.9344199011,0.0,0.0,0.0,15.863942322,29.242365,8.96727229773,0.0,3.20568,5.76159229773
 09/19  22:00:00,55.9390610993,0.0,0.0,0.0,15.863942322,29.242365,6.09164710462,0.0,3.20568,2.88596710462
 09/19  23:00:00,56.6363866682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  24:00:00,55.9300953051,0.0,0.0,0.0,15.863942322,29.242365,6.08841883189,0.0,3.20568,2.88273883189
 09/20  01:00:00,55.926650167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  02:00:00,55.9263193842,0.0,0.0,0.0,15.863942322,29.242365,6.0883981674,0.0,3.20568,2.8827181674
 09/20  03:00:00,55.9209153946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  04:00:00,56.1684709092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.116614905,0.0,0.0,0.0,15.863942322,29.242365,6.08852738123,0.0,3.20568,2.88284738123
 09/20  06:00:00,129.087572138,8.86181752987,63.5516727993,0.0,15.863942322,29.818365,3.24485379784,0.0191737978397,3.20568,0.02
 09/20  07:00:00,189.513149602,7.89066042833,68.7072983704,0.0,80.527626,29.818365,6.09078778967,0.0,3.20568,2.88510778967
 09/20  08:00:00,300.359143985,13.209293296,128.923441727,0.0,80.527626,75.0917375,29.8150773352,0.0,24.0426,5.77247733516
 09/20  09:00:00,331.639929525,20.0464616837,153.327690383,0.0,80.527626,75.0917375,35.6163985651,0.0,24.0426,11.5737985651
 09/20  10:00:00,350.700065725,25.7315200104,162.682361679,0.0,80.527626,79.0911225,43.6361847765,0.0,32.0568,11.5793847765
 09/20  11:00:00,353.80565264,27.6169259388,163.214809849,0.0,80.527626,79.0911225,43.6536159556,0.0,32.0568,11.5968159556
 09/20  12:00:00,355.484016611,29.3047061066,163.899821871,0.0,80.527626,79.0911225,46.5649730487,0.0,32.0568,14.5081730487
 09/20  13:00:00,356.741236279,30.5480256519,167.893310503,0.0,80.527626,75.0917375,30.5473499228,0.0,16.0284,14.5189499228
 09/20  14:00:00,359.455301433,30.9290105872,170.215994981,0.0,80.527626,75.0917375,27.6034940996,0.0,16.0284,11.5750940996
 09/20  15:00:00,357.52347075,31.7096764212,169.503374036,0.0,80.527626,73.092045,14.7906178394,0.0,3.20568,11.5849378394
 09/20  16:00:00,355.494186919,31.3012131076,167.882902266,0.0,80.527626,73.092045,6.09072860497,0.0,3.20568,2.88504860497
 09/20  17:00:00,303.093942364,28.0890940286,161.974752054,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/20  18:00:00,291.248092581,23.488129912,154.749305577,0.0,80.527626,29.818365,6.09508901385,0.0,3.20568,2.88940901385
 09/20  19:00:00,276.395891262,15.8925657214,138.655788664,0.0,80.527626,29.818365,8.96998381898,0.0,3.20568,5.76430381898
 09/20  20:00:00,258.733954559,12.2132111029,124.722230577,0.0,80.527626,29.818365,8.96678257329,0.0,3.20568,5.76110257329
 09/20  21:00:00,56.1598912163,0.0,0.0,0.0,15.863942322,29.242365,6.09662684876,0.0,3.20568,2.89094684876
 09/20  22:00:00,55.9516937841,0.0,0.0,0.0,15.863942322,29.242365,6.09159314924,0.0,3.20568,2.88591314924
 09/20  23:00:00,56.6453065594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  24:00:00,55.9431960519,0.0,0.0,0.0,15.863942322,29.242365,6.08852460465,0.0,3.20568,2.88284460465
 09/21  01:00:00,55.9376926057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.9337074757,0.0,0.0,0.0,15.863942322,29.242365,6.08851001017,0.0,3.20568,2.88283001017
 09/21  03:00:00,55.9333979051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.2130477279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.1401662906,0.0,0.0,0.0,15.863942322,29.242365,6.08849418575,0.0,3.20568,2.88281418575
 09/21  06:00:00,137.666496101,9.06836218066,71.9071917401,0.0,15.863942322,29.818365,3.24577054638,0.0200905463797,3.20568,0.02
 09/21  07:00:00,198.746638788,8.00482570847,77.8110366079,0.0,80.527626,29.818365,6.09080405191,0.0,3.20568,2.88512405191
 09/21  08:00:00,305.168213314,13.6982450746,133.240867347,0.0,80.527626,75.0917375,29.8157518303,0.0,24.0426,5.77315183035
 09/21  09:00:00,331.293717188,20.5733786431,152.463414271,0.0,80.527626,75.0917375,35.6166004824,0.0,24.0426,11.5740004824
 09/21  10:00:00,353.635118526,26.5704111729,164.777069718,0.0,80.527626,79.0911225,43.6379785518,0.0,32.0568,11.5811785518
 09/21  11:00:00,362.46521428,29.4888555447,169.979771984,0.0,80.527626,79.0911225,43.6556608695,0.0,32.0568,11.5988608695
