Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  12:00:00,362.552854123,30.1238648189,170.127125054,0.0,80.527626,79.0911225,46.5658330773,0.0,32.0568,14.5090330773
 09/21  13:00:00,357.907097598,30.4982574479,169.102142429,0.0,80.527626,75.0917375,30.5459748064,0.0,16.0284,14.5175748064
 09/21  14:00:00,359.440913563,31.0509910699,170.08024798,0.0,80.527626,75.0917375,27.6058333673,0.0,16.0284,11.5774333673
 09/21  15:00:00,357.954887786,31.864930489,169.779127272,0.0,80.527626,73.092045,14.7908509882,0.0,3.20568,11.5851709882
 09/21  16:00:00,354.874585666,31.5049191708,167.064877235,0.0,80.527626,73.092045,6.0907482775,0.0,3.20568,2.8850682775
 09/21  17:00:00,303.262252495,29.1764334581,161.063690485,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/21  18:00:00,292.623639671,25.5005452947,154.120091376,0.0,80.527626,29.818365,8.96432316775,0.0,3.20568,5.75864316775
 09/21  19:00:00,280.096826822,16.7575985759,141.489576333,0.0,80.527626,29.818365,6.09759952138,0.0,3.20568,2.89191952138
 09/21  20:00:00,263.664722927,12.6244428593,129.230130405,0.0,80.527626,29.818365,8.96691545159,0.0,3.20568,5.76123545159
 09/21  21:00:00,56.1756593841,0.0,0.0,0.0,15.863942322,29.242365,6.09598333035,0.0,3.20568,2.89030333035
 09/21  22:00:00,70.2283023202,1.71901334501,12.5464409816,0.0,15.863942322,29.242365,6.09189790417,0.0,3.20568,2.88621790417
 09/21  23:00:00,56.6534382922,0.0,0.0,0.0,15.863942322,29.242365,6.09041262713,0.0,3.20568,2.88473262713
 09/21  24:00:00,55.9520568149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.9516705729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.951358082,0.0,0.0,0.0,15.863942322,29.242365,6.08852203092,0.0,3.20568,2.88284203092
 09/22  03:00:00,55.9510763026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,57.3578240523,0.0,0.0,0.0,15.863942322,29.242365,6.08851285801,0.0,3.20568,2.88283285801
 09/22  05:00:00,57.1240214985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,144.771380493,9.34705321089,78.2629896975,0.0,15.863942322,29.818365,3.25271576899,0.0270357689902,3.20568,0.02
 09/22  07:00:00,207.945283291,8.18446419055,86.820839606,0.0,80.527626,29.818365,6.09090818666,0.0,3.20568,2.88522818666
 09/22  08:00:00,310.19057281,14.5318079799,137.426089372,0.0,80.527626,75.0917375,29.8156978367,0.0,24.0426,5.77309783667
 09/22  09:00:00,332.231871028,21.2818529387,152.69310793,0.0,80.527626,75.0917375,35.6182727747,0.0,24.0426,11.5756727747
 09/22  10:00:00,348.282182053,25.7123849329,160.297988363,0.0,80.527626,79.0911225,43.6381507075,0.0,32.0568,11.5813507075
 09/22  11:00:00,357.765815963,28.6892147289,166.090955849,0.0,80.527626,79.0911225,46.548289837,0.0,32.0568,14.491489837
 09/22  12:00:00,363.024032841,30.1007426326,170.619143641,0.0,80.527626,79.0911225,43.6677918875,0.0,32.0568,11.6109918875
 09/22  13:00:00,360.735321774,30.6636083224,171.755957691,0.0,80.527626,75.0917375,33.4468978323,0.0,16.0284,17.4184978323
 09/22  14:00:00,362.883747719,31.1079935047,173.452151288,0.0,80.527626,75.0917375,24.7166060628,0.0,16.0284,8.68820606278
 09/22  15:00:00,347.466009298,31.3173261299,159.868042426,0.0,80.527626,73.092045,14.7908956193,0.0,3.20568,11.5852156193
 09/22  16:00:00,326.654557524,26.6587038175,143.760252886,0.0,80.527626,73.092045,6.10677612472,0.0158232711396,3.20568,2.88527285358
 09/22  17:00:00,264.254276984,18.4763406029,132.823512811,0.0,80.527626,29.818365,6.09072443203,0.0,3.20568,2.88504443203
 09/22  18:00:00,249.306110302,14.1690723415,122.188177153,0.0,80.527626,29.818365,6.09528806293,0.0,3.20568,2.88960806293
 09/22  19:00:00,240.242095918,12.0525545545,106.680447196,0.0,80.527626,29.818365,8.9704133745,0.0,3.20568,5.7647333745
 09/22  20:00:00,226.786023299,10.812941547,94.4778596457,0.0,80.527626,29.818365,6.09668028226,0.0,3.20568,2.89100028226
 09/22  21:00:00,55.9261858444,0.0,0.0,0.0,15.863942322,29.242365,8.96743797658,0.0,3.20568,5.76175797658
 09/22  22:00:00,55.9262893329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  23:00:00,56.6144186216,0.0,0.0,0.0,15.863942322,29.242365,6.09040816658,0.0,3.20568,2.88472816658
 09/22  24:00:00,55.9056025063,0.0,0.0,0.0,15.863942322,29.242365,6.08843054018,0.0,3.20568,2.88275054018
 09/23  01:00:00,55.8972446902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.8938317824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.8495712315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,56.0823876635,0.0,0.0,0.0,15.863942322,29.242365,6.08754358206,0.0,3.20568,2.88186358206
 09/23  05:00:00,56.0490754323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,56.0435754627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,47.3944162644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.401923722,0.0,0.0,0.0,15.863942322,29.242365,6.08756917955,0.0,3.20568,2.88188917955
 09/23  09:00:00,47.4192369737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.4422735155,0.0,0.0,0.0,15.863942322,29.242365,6.08844776083,0.0,3.20568,2.88276776083
 09/23  11:00:00,61.8354873821,1.08562423035,12.5989303584,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,66.4567289391,1.64432363645,17.3381113362,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,74.6690644535,2.47306256604,24.7128233132,0.0,15.863942322,29.242365,6.08759746871,0.0,3.20568,2.88191746871
 09/23  14:00:00,72.2934423451,2.85827429855,21.9424855454,0.0,15.863942322,29.242365,3.22599460954,0.000314609540727,3.20568,0.02
 09/23  15:00:00,79.5513737579,4.68269360112,27.3769465654,0.0,15.863942322,29.242365,3.30914489772,0.0834648977244,3.20568,0.02
 09/23  16:00:00,71.0967147832,3.68109806822,19.9274359323,0.0,15.863942322,29.242365,3.32389726194,0.0982172619435,3.20568,0.02
 09/23  17:00:00,72.6487213032,4.09425762664,21.0764553878,0.0,15.863942322,29.242365,6.08757059821,0.0,3.20568,2.88189059821
 09/23  18:00:00,62.055194806,1.52567086579,13.079989093,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,56.2420391594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,56.1885086895,0.0,0.0,0.0,15.863942322,29.242365,6.08754354781,0.0,3.20568,2.88186354781
 09/23  21:00:00,56.030961972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.8192206996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.429465864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.7166906825,0.0,0.0,0.0,15.863942322,29.242365,6.08756960863,0.0,3.20568,2.88188960863
 09/24  01:00:00,55.6970226472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.6814142925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.6613564098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.8665507725,0.0,0.0,0.0,15.863942322,29.242365,6.08760192883,0.0,3.20568,2.88192192883
 09/24  05:00:00,55.8353862854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,55.8383756845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.2206229088,0.0,0.0,0.0,15.863942322,29.242365,6.08752756573,0.0,3.20568,2.88184756573
 09/24  08:00:00,47.2611259071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  09:00:00,47.3132456975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.3447997768,0.0,0.0,0.0,15.863942322,29.242365,6.08855799279,0.0,3.20568,2.88287799279
 09/24  11:00:00,48.0538094199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,47.3817792064,0.0,0.0,0.0,15.863942322,29.242365,6.08856233968,0.0,3.20568,2.88288233968
 09/24  13:00:00,58.8440992674,1.22665154946,10.1951862013,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,65.6407916437,1.98503454761,16.2254189973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,64.642866522,1.87519560583,15.3318824593,0.0,15.863942322,29.242365,6.08759872378,0.0,3.20568,2.88191872378
 09/24  16:00:00,65.0862599931,1.92432216294,15.7268333294,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,58.2176330487,1.17701991454,9.62848483256,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,54.4364758134,0.78943027708,6.28455853367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,56.1688243854,0.0,0.0,0.0,15.863942322,29.242365,6.08756662777,0.0,3.20568,2.88188662777
 09/24  20:00:00,56.1125774918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.9448978712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.7561524689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.4309013214,0.0,0.0,0.0,15.863942322,29.242365,6.08759859269,0.0,3.20568,2.88191859269
 09/24  24:00:00,55.7269700364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.7148185655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.7048500916,0.0,0.0,0.0,15.863942322,29.242365,6.08851621963,0.0,3.20568,2.88283621963
 09/25  03:00:00,55.7011359693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.9409854446,0.0,0.0,0.0,15.863942322,29.242365,6.08852750901,0.0,3.20568,2.88284750901
 09/25  05:00:00,55.921572208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,75.5183508778,7.84923815053,11.2494802412,0.0,15.863942322,29.818365,16.588059604,13.362379604,3.20568,0.02
 09/25  07:00:00,131.738757452,7.84923815053,11.2317555662,0.0,80.527626,29.818365,13.3462434174,7.25528875757,3.20568,2.88527465985
 09/25  08:00:00,185.500145031,8.82244348348,18.6961661171,0.0,80.527626,75.0917375,31.2823864887,1.46633905506,24.0426,5.7734474336
 09/25  09:00:00,196.766866892,9.87187617489,28.8326263811,0.0,80.527626,75.0917375,35.6194996991,0.0,24.0426,11.5768996991
 09/25  10:00:00,208.695933289,10.9639075917,35.619973141,0.0,80.527626,79.0911225,43.6420474555,0.00135665409949,32.0568,11.5838908014
 09/25  11:00:00,223.70799601,12.5691060159,48.289380547,0.0,80.527626,79.0911225,46.5619670832,0.011619183753,32.0568,14.4935478995
 09/25  12:00:00,235.716443233,14.201290407,59.3420226151,0.0,80.527626,79.0911225,46.5829636565,0.0146703467848,32.0568,14.5114933097
 09/25  13:00:00,240.583784603,16.8895053958,65.5141760268,0.0,80.527626,75.0917375,30.5965572393,0.0458709796944,16.0284,14.5222862597
 09/25  14:00:00,250.822444079,20.0391129288,72.5992345958,0.0,80.527626,75.0917375,27.6144005673,0.00743051187527,16.0284,11.5785700554
 09/25  15:00:00,257.588390304,21.8925730664,79.4984048895,0.0,80.527626,73.092045,14.8294325642,0.0375014353234,3.20568,11.5862511289
 09/25  16:00:00,246.570745031,16.5812657796,73.8153727115,0.0,80.527626,73.092045,3.29789678417,0.0722167841692,3.20568,0.02
 09/25  17:00:00,183.260750653,11.4896678495,58.9589079729,0.0,80.527626,29.818365,6.0977796936,0.00684067348556,3.20568,2.88525902011
 09/25  18:00:00,176.363983598,10.1774201189,53.3900343216,0.0,80.527626,29.818365,6.09514918063,0.0,3.20568,2.88946918063
 09/25  19:00:00,175.365773258,9.3100165398,44.4344390441,0.0,80.527626,29.818365,8.97033273864,0.0,3.20568,5.76465273864
 09/25  20:00:00,166.029982622,8.72236554828,35.7419074605,0.0,80.527626,29.818365,8.9672338808,0.0,3.20568,5.7615538808
 09/25  21:00:00,55.9494753013,0.0,0.0,0.0,15.863942322,29.242365,6.09636333037,0.0,3.20568,2.89068333037
 09/25  22:00:00,55.7858515048,0.0,0.0,0.0,15.863942322,29.242365,6.09183225652,0.0,3.20568,2.88615225652
 09/25  23:00:00,56.4851364227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.7663716786,0.0,0.0,0.0,15.863942322,29.242365,6.08858923762,0.0,3.20568,2.88290923762
 09/26  01:00:00,55.7532961384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.7428396097,0.0,0.0,0.0,15.863942322,29.242365,6.08845396584,0.0,3.20568,2.88277396584
 09/26  03:00:00,55.7325315129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,56.9349569324,0.0,0.0,0.0,15.863942322,29.242365,6.0884722917,0.0,3.20568,2.8827922917
 09/26  05:00:00,56.7507149934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,81.3958183978,7.84923815053,16.6951085236,0.0,15.863942322,29.818365,13.3502723342,10.1245923342,3.20568,0.02
 09/26  07:00:00,140.179626134,7.84923815053,19.6114715727,0.0,80.527626,29.818365,7.3267536303,1.2358576354,3.20568,2.8852159949
 09/26  08:00:00,207.237011902,9.13281751484,40.0107471524,0.0,80.527626,75.0917375,29.8297976822,0.0135572611589,24.0426,5.77364042102
 09/26  09:00:00,236.501830679,10.9742781815,67.3585527713,0.0,80.527626,75.0917375,35.6199999164,0.0,24.0426,11.5773999164
 09/26  10:00:00,265.40273883,13.7025753206,89.4894678432,0.0,80.527626,79.0911225,43.6405975325,0.0,32.0568,11.5837975325
 09/26  11:00:00,289.744234373,17.2963933892,109.506112255,0.0,80.527626,79.0911225,46.5585385507,0.00797848152841,32.0568,14.4937600692
 09/26  12:00:00,295.566023414,19.537842376,113.7858861,0.0,80.527626,79.0911225,46.5795687618,0.0107990926619,32.0568,14.5119696692
 09/26  13:00:00,298.786197213,21.9658671393,118.563224983,0.0,80.527626,75.0917375,30.5570990998,0.00567694954479,16.0284,14.5230221502
 09/26  14:00:00,309.656763245,24.4307595133,126.962846845,0.0,80.527626,75.0917375,27.6110852958,0.00353881857024,16.0284,11.5791464772
 09/26  15:00:00,306.587222801,25.2489334522,125.088898,0.0,80.527626,73.092045,14.801525066,0.00884352969712,3.20568,11.5870015363
 09/26  16:00:00,292.492875302,20.6720915753,115.579527494,0.0,80.527626,73.092045,3.41831443771,0.0429268019918,3.20568,0.169707635722
 09/26  17:00:00,228.63145724,15.001129257,100.668602948,0.0,80.527626,29.818365,5.94766994187,0.00646617060726,3.20568,2.73552377127
 09/26  18:00:00,215.321634253,12.4476003083,89.9375176506,0.0,80.527626,29.818365,6.09527691351,0.0,3.20568,2.88959691351
 09/26  19:00:00,207.0636767,10.5124699855,75.0749688632,0.0,80.527626,29.818365,8.97063457277,0.0,3.20568,5.76495457277
 09/26  20:00:00,193.744596131,9.5475068756,62.7720168617,0.0,80.527626,29.818365,8.96755752894,0.0,3.20568,5.76187752894
 09/26  21:00:00,55.8286304836,0.0,0.0,0.0,15.863942322,29.242365,6.09653679316,0.0,3.20568,2.89085679316
 09/26  22:00:00,55.8489897287,0.0,0.0,0.0,15.863942322,29.242365,6.09199730073,0.0,3.20568,2.88631730073
 09/26  23:00:00,56.5472475737,0.0,0.0,0.0,15.863942322,29.242365,6.09045029131,0.0,3.20568,2.88477029131
 09/26  24:00:00,55.8270534982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.8106671261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.7905767294,0.0,0.0,0.0,15.863942322,29.242365,6.08846356134,0.0,3.20568,2.88278356134
 09/27  03:00:00,55.777232723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,56.0206670713,0.0,0.0,0.0,15.863942322,29.242365,6.08848892257,0.0,3.20568,2.88280892257
 09/27  05:00:00,55.9939867733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,88.0222854748,7.89340061082,23.6262579206,0.0,15.863942322,29.818365,5.03662214044,1.81094214044,3.20568,0.02
 09/27  07:00:00,145.381652845,7.84923815053,24.7759072776,0.0,80.527626,29.818365,6.09094940801,0.0,3.20568,2.88526940801
 09/27  08:00:00,220.331976749,9.77713509652,52.4317661951,0.0,80.527626,75.0917375,29.8297409071,0.0134727544218,24.0426,5.77366815268
 09/27  09:00:00,256.261060949,12.1561634823,85.9042453907,0.0,80.527626,75.0917375,35.619035337,0.0,24.0426,11.576435337
 09/27  10:00:00,287.123760043,15.7489776532,109.136809187,0.0,80.527626,79.0911225,43.6423864918,0.000471043456308,32.0568,11.5851154483
 09/27  11:00:00,312.116651322,19.453036514,129.705067118,0.0,80.527626,79.0911225,46.5551628356,0.00258057995428,32.0568,14.4957822556
 09/27  12:00:00,313.750607927,21.41027604,130.085385233,0.0,80.527626,79.0911225,46.5784913805,0.00929881972165,32.0568,14.5123925608
 09/27  13:00:00,309.029944915,23.9099228586,126.859233158,0.0,80.527626,75.0917375,30.5555840397,0.00348988330243,16.0284,14.5236941564
 09/27  14:00:00,321.526766736,26.6888563279,136.564521738,0.0,80.527626,75.0917375,27.6120753402,0.00543304248724,16.0284,11.5782422977
 09/27  15:00:00,323.527382767,28.1903484968,139.059613744,0.0,80.527626,73.092045,14.8002631538,0.00848856655276,3.20568,11.5860945872
 09/27  16:00:00,312.191713067,24.6645197816,131.251175052,0.0,80.527626,73.092045,6.12717042492,0.0361916835768,3.20568,2.88529874134
 09/27  17:00:00,250.562863775,18.9573589459,118.618874888,0.0,80.527626,29.818365,3.22981568327,0.0041356832655,3.20568,0.02
 09/27  18:00:00,227.644175667,14.5452136771,100.154260943,0.0,80.527626,29.818365,8.96545372308,0.00038712531202,3.20568,5.75938659776
 09/27  19:00:00,212.486477822,11.7624720235,78.9622739153,0.0,80.527626,29.818365,6.09786106885,0.0,3.20568,2.89218106885
 09/27  20:00:00,197.646282761,10.2911556432,65.6400246951,0.0,80.527626,29.818365,8.96752659745,0.0,3.20568,5.76184659745
 09/27  21:00:00,56.0267112643,0.0,0.0,0.0,15.863942322,29.242365,6.09683046807,0.0,3.20568,2.89115046807
 09/27  22:00:00,55.8441111882,0.0,0.0,0.0,15.863942322,29.242365,6.09190266632,0.0,3.20568,2.88622266632
 09/27  23:00:00,56.5439134778,0.0,0.0,0.0,15.863942322,29.242365,6.0905021655,0.0,3.20568,2.8848221655
 09/27  24:00:00,55.8237134505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.8011842327,0.0,0.0,0.0,15.863942322,29.242365,6.0885502258,0.0,3.20568,2.8828702258
 09/28  02:00:00,55.786361216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.7794059277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,56.0225487835,0.0,0.0,0.0,15.863942322,29.242365,6.08858260677,0.0,3.20568,2.88290260677
 09/28  05:00:00,55.9956932667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,88.870668503,7.90575527327,24.4564766559,0.0,15.863942322,29.818365,6.6556182115,0.567003280193,3.20568,2.8829349313
 09/28  07:00:00,145.907557834,7.84923815053,25.2950197733,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/28  08:00:00,223.090837761,9.92461697742,55.0370263228,0.0,80.527626,75.0917375,32.706426237,0.0134614765445,24.0426,8.65036476049
 09/28  09:00:00,254.45187896,12.238644301,84.0151149463,0.0,80.527626,75.0917375,32.7300680411,0.0,24.0426,8.68746804105
 09/28  10:00:00,283.782255823,15.5856719557,105.96322657,0.0,80.527626,79.0911225,43.6414827664,0.000281632008286,32.0568,11.5844011344
 09/28  11:00:00,308.360140688,19.0176893097,126.377442705,0.0,80.527626,79.0911225,46.559152865,0.00592308668175,32.0568,14.4964297783
 09/28  12:00:00,315.339234518,21.276077797,131.783676593,0.0,80.527626,79.0911225,46.5734315684,0.00373992444842,32.0568,14.5128916439
 09/28  13:00:00,313.651795207,23.6116530537,131.74906198,0.0,80.527626,75.0917375,30.5588311488,0.00811901293411,16.0284,14.5223121359
 09/28  14:00:00,327.564106386,26.5294557588,142.730680612,0.0,80.527626,75.0917375,27.6192936431,0.0120260350707,16.0284,11.578867608
 09/28  15:00:00,330.75026074,28.5555265493,145.888367914,0.0,80.527626,73.092045,14.8035225217,0.0110946906319,3.20568,11.5867478311
 09/28  16:00:00,313.467359299,25.0095476722,132.16176375,0.0,80.527626,73.092045,6.13244138303,0.0414010743399,3.20568,2.88536030869
 09/28  17:00:00,249.650854438,19.6887690582,116.95442109,0.0,80.527626,29.818365,6.10160536109,0.0106544009199,3.20568,2.88527096017
 09/28  18:00:00,231.299973695,15.2714499046,101.629062733,0.0,80.527626,29.818365,6.10310853957,0.00771501967447,3.20568,2.88971351989
 09/28  19:00:00,221.800462249,12.1454828656,87.8713124199,0.0,80.527626,29.818365,8.97090859395,0.0,3.20568,5.76522859395
 09/28  20:00:00,208.148461685,10.4837626767,75.9652692763,0.0,80.527626,29.818365,6.0969719127,0.0,3.20568,2.8912919127
 09/28  21:00:00,56.0359361908,0.0,0.0,0.0,15.863942322,29.242365,8.96815873436,0.0,3.20568,5.76247873436
 09/28  22:00:00,55.8561465583,0.0,0.0,0.0,15.863942322,29.242365,6.09185222788,0.0,3.20568,2.88617222788
 09/28  23:00:00,56.5506279609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  24:00:00,55.8258302161,0.0,0.0,0.0,15.863942322,29.242365,6.08856553979,0.0,3.20568,2.88288553979
 09/29  01:00:00,55.8033097102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.7884186921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.7813730017,0.0,0.0,0.0,15.863942322,29.242365,6.08860780071,0.0,3.20568,2.88292780071
 09/29  04:00:00,57.0241528287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.8257067653,0.0,0.0,0.0,15.863942322,29.242365,6.08849157672,0.0,3.20568,2.88281157672
 09/29  06:00:00,86.9791123999,7.93360458325,22.1493568474,0.0,15.863942322,29.818365,5.70429723971,2.47861723971,3.20568,0.02
 09/29  07:00:00,143.09310254,7.84923815053,22.5050969451,0.0,80.527626,29.818365,6.0908979521,0.0,3.20568,2.8852179521
 09/29  08:00:00,213.916929222,9.7007262868,46.1240629958,0.0,80.527626,75.0917375,29.8271870154,0.0108762950347,24.0426,5.77371072038
 09/29  09:00:00,247.946593474,11.8156480088,77.9613816431,0.0,80.527626,75.0917375,35.6200967694,0.0,24.0426,11.5774967694
 09/29  10:00:00,277.289174571,15.1529855643,99.9148316489,0.0,80.527626,79.0911225,43.6410760175,0.000550248051936,32.0568,11.5837257695
 09/29  11:00:00,301.21405715,18.8276696634,119.430363465,0.0,80.527626,79.0911225,46.560012376,0.00688587784061,32.0568,14.4963264981
 09/29  12:00:00,316.891624952,21.2221387812,133.398656335,0.0,80.527626,79.0911225,46.5802516593,0.0098745935966,32.0568,14.5135770657
 09/29  13:00:00,318.662687707,23.6508527093,136.728043731,0.0,80.527626,75.0917375,30.5585811041,0.0047432691793,16.0284,14.5254378349
 09/29  14:00:00,330.853127321,26.6058339684,145.949698023,0.0,80.527626,75.0917375,27.615858723,0.0064167338918,16.0284,11.5810419891
 09/29  15:00:00,335.808487495,28.800453727,150.703548332,0.0,80.527626,73.092045,14.7954308454,0.00193066173142,3.20568,11.5878201837
 09/29  16:00:00,324.832002875,25.2815008237,143.246721625,0.0,80.527626,73.092045,6.1300301007,0.0391898013627,3.20568,2.88516029934
 09/29  17:00:00,257.152956349,19.5772163352,124.556999792,0.0,80.527626,29.818365,3.23138788093,0.00570788093186,3.20568,0.02
 09/29  18:00:00,238.438454417,15.2560271224,108.76295718,0.0,80.527626,29.818365,8.9697862296,0.00487771495494,3.20568,5.75922851465
 09/29  19:00:00,225.262360024,12.3793570266,91.363764432,0.0,80.527626,29.818365,6.09846846718,0.0,3.20568,2.89278846718
 09/29  20:00:00,210.210678839,10.7590061396,77.9714238475,0.0,80.527626,29.818365,8.96749087527,0.0,3.20568,5.76181087527
 09/29  21:00:00,55.8535111307,0.0,0.0,0.0,15.863942322,29.242365,6.09683963451,0.0,3.20568,2.89115963451
 09/29  22:00:00,55.861199651,0.0,0.0,0.0,15.863942322,29.242365,6.09188938969,0.0,3.20568,2.88620938969
 09/29  23:00:00,56.5768328248,0.0,0.0,0.0,15.863942322,29.242365,6.09049390323,0.0,3.20568,2.88481390323
 09/29  24:00:00,55.8576457992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.8363055944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.8204149621,0.0,0.0,0.0,15.863942322,29.242365,6.08757191673,0.0,3.20568,2.88189191673
 09/30  03:00:00,55.7999783554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.0316645962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.9999142052,0.0,0.0,0.0,15.863942322,29.242365,6.08764026156,0.0,3.20568,2.88196026156
 09/30  06:00:00,56.0003999176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,47.3594504785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.4082757178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.4664765214,0.0,0.0,0.0,15.863942322,29.242365,6.08848414041,0.0,3.20568,2.88280414041
 09/30  10:00:00,49.7343600774,0.176057985346,2.05109547715,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,78.38152719,2.35305104882,27.79483637,0.0,15.863942322,29.242365,6.08862628809,0.0,3.20568,2.88294628809
 09/30  12:00:00,76.2557876177,2.83312956552,25.8593547649,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,88.2544416108,5.22080118063,35.4614119477,0.0,15.863942322,29.242365,3.22659898764,0.000918987640969,3.20568,0.02
 09/30  14:00:00,82.1453617692,5.17741495222,29.3964629248,0.0,15.863942322,29.242365,6.08813648144,0.000519675706303,3.20568,2.88193680574
 09/30  15:00:00,91.0906593874,6.10488681159,37.4073787321,0.0,15.863942322,29.242365,3.22654535214,0.000865352144065,3.20568,0.02
 09/30  16:00:00,83.1484665669,5.49051740966,30.0815782884,0.0,15.863942322,29.242365,3.22575669661,7.66966101162e-05,3.20568,0.02
 09/30  17:00:00,88.3302425773,5.99135034754,34.7791299132,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,78.6396647848,5.01449858134,24.6692872009,0.0,15.863942322,29.242365,6.08763223147,0.0,3.20568,2.88195223147
 09/30  19:00:00,80.858642005,4.26377140769,20.2356932086,0.0,15.863942322,29.242365,3.31691925312,0.0912392531215,3.20568,0.02
 09/30  20:00:00,73.6864993749,1.91262228574,15.4682034622,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,58.6051337948,0.25917657157,2.23478520005,0.0,15.863942322,29.242365,6.08714950931,0.0,3.20568,2.88146950931
 09/30  22:00:00,55.901135828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.5840392242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.89890306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.8971013199,0.0,0.0,0.0,15.863942322,29.242365,6.08761157935,0.0,3.20568,2.88193157935
 10/01  02:00:00,55.8793285617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.8279291781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.0925931435,0.0,0.0,0.0,15.863942322,29.242365,6.08757843497,0.0,3.20568,2.88189843497
 10/01  05:00:00,56.0636288704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,56.0581969072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,47.4015120796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.4180900466,0.0,0.0,0.0,15.863942322,29.242365,6.08858887612,0.0,3.20568,2.88290887612
 10/01  09:00:00,47.4520606881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,68.0971556515,1.55546482958,19.0465987041,0.0,15.863942322,29.242365,6.08864386884,0.0,3.20568,2.88296386884
 10/01  11:00:00,72.5429430671,2.33841179962,21.992513549,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,79.9967212848,4.25080596947,28.2137536391,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,81.1931799834,4.80174241236,28.8589517039,0.0,15.863942322,29.242365,6.08895578413,0.000319939951819,3.20568,2.88295584418
 10/01  14:00:00,81.5279803135,4.83067602523,29.1698925416,0.0,15.863942322,29.242365,3.22635172257,0.000671722574105,3.20568,0.02
 10/01  15:00:00,82.4520319334,5.37784006182,29.54482791,0.0,15.863942322,29.242365,3.22695504952,0.00127504952134,3.20568,0.02
 10/01  16:00:00,81.6124418362,4.94384073749,29.1350355313,0.0,15.863942322,29.242365,6.08835930578,0.000725833766418,3.20568,2.88195347202
 10/01  17:00:00,80.6161774788,5.33840147233,27.7543194503,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,73.2795670742,3.30063285495,21.0497066982,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,66.741454846,1.00226167606,9.40590235369,0.0,15.863942322,29.242365,6.08762999974,0.0,3.20568,2.88194999974
 10/01  20:00:00,63.1158762467,0.668631707038,6.15352768375,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,56.1051796872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.8940472619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.5656170366,0.0,0.0,0.0,15.863942322,29.242365,6.08763339622,0.0,3.20568,2.88195339622
 10/01  24:00:00,55.8506109597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.8071488411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.8042076728,0.0,0.0,0.0,15.863942322,29.242365,6.08851554908,0.0,3.20568,2.88283554908
 10/02  03:00:00,55.7890599995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,56.0301961484,0.0,0.0,0.0,15.863942322,29.242365,6.08857707364,0.0,3.20568,2.88289707364
 10/02  05:00:00,56.0097985636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,91.2953122701,8.23923547362,26.5356500378,0.0,15.863942322,29.818365,3.30870835181,0.0830283518126,3.20568,0.02
 10/02  07:00:00,145.102098887,7.84923815053,23.0686209479,0.0,80.527626,29.818365,6.09112213046,0.0,3.20568,2.88544213046
 10/02  08:00:00,202.739656095,9.65514776218,35.0210243817,0.0,80.527626,75.0917375,29.8170039721,0.0,24.0426,5.77440397205
 10/02  09:00:00,210.080448063,10.7148095863,41.2667685793,0.0,80.527626,75.0917375,35.6224242428,0.0,24.0426,11.5798242428
 10/02  10:00:00,228.221798657,12.6789348088,53.4205170035,0.0,80.527626,79.0911225,43.6423881379,0.0,32.0568,11.5855881379
 10/02  11:00:00,242.585625818,14.0792915097,65.6634954048,0.0,80.527626,79.0911225,46.5558881407,0.0,32.0568,14.4990881407
 10/02  12:00:00,262.079210268,17.6619824549,82.2500547705,0.0,80.527626,79.0911225,46.5820401883,0.00850033896663,32.0568,14.5167398493
 10/02  13:00:00,268.398778015,19.5522807622,90.6552810968,0.0,80.527626,75.0917375,30.5805779426,0.027131783489,16.0284,14.5250461591
 10/02  14:00:00,278.238390474,21.7732850594,98.2640442333,0.0,80.527626,75.0917375,27.6236688742,0.0125643849378,16.0284,11.5827044892
 10/02  15:00:00,280.457400903,23.223601799,101.024946523,0.0,80.527626,73.092045,17.7157353018,0.0284509116049,3.20568,14.4816043902
 10/02  16:00:00,268.015375484,19.3641019101,92.4459591024,0.0,80.527626,73.092045,3.24561892241,0.0199389224117,3.20568,0.02
 10/02  17:00:00,201.724935078,13.7237479199,75.0796700982,0.0,80.527626,29.818365,6.09698185359,0.00606465555057,3.20568,2.88523719804
 10/02  18:00:00,185.951915034,11.4511942182,60.2262444087,0.0,80.527626,29.818365,6.09530319217,0.0,3.20568,2.88962319217
 10/02  19:00:00,176.267334658,9.7457273439,44.9088449557,0.0,80.527626,29.818365,8.97098069291,0.0,3.20568,5.76530069291
 10/02  20:00:00,166.958002082,8.93884299084,36.4588025813,0.0,80.527626,29.818365,8.96803686415,0.0,3.20568,5.76235686415
 10/02  21:00:00,55.9443871944,0.0,0.0,0.0,15.863942322,29.242365,6.09685187087,0.0,3.20568,2.89117187087
 10/02  22:00:00,55.7792294012,0.0,0.0,0.0,15.863942322,29.242365,6.09192492739,0.0,3.20568,2.88624492739
 10/02  23:00:00,56.4864937686,0.0,0.0,0.0,15.863942322,29.242365,6.09046304554,0.0,3.20568,2.88478304554
 10/02  24:00:00,55.7749835267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.7724724758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.7649739864,0.0,0.0,0.0,15.863942322,29.242365,6.08856972847,0.0,3.20568,2.88288972847
 10/03  03:00:00,55.7556470133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,56.9884302507,0.0,0.0,0.0,15.863942322,29.242365,6.08863861444,0.0,3.20568,2.88295861444
 10/03  05:00:00,56.7929596518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,82.0794463163,7.84934805677,17.3644555158,0.0,15.863942322,29.818365,11.9012742502,5.81272455086,3.20568,2.88286969931
 10/03  07:00:00,139.596921308,7.84923815053,17.612330295,0.0,80.527626,29.818365,3.57338316865,0.347703168648,3.20568,0.02
 10/03  08:00:00,194.440203174,9.22682520302,27.1724022755,0.0,80.527626,75.0917375,32.7056546001,0.0114333678054,24.0426,8.65162123232
 10/03  09:00:00,210.419619223,10.9223268691,41.3815159117,0.0,80.527626,75.0917375,32.7331447172,0.0,24.0426,8.69054471717
 10/03  10:00:00,233.213679749,13.209195506,57.8517287012,0.0,80.527626,79.0911225,46.5359318022,0.00100475018657,32.0568,14.478127052
 10/03  11:00:00,254.921938429,16.0991272851,75.9278906224,0.0,80.527626,79.0911225,43.6680944791,0.00675074611303,32.0568,11.604543733
 10/03  12:00:00,265.425432317,18.1054897514,85.1200047941,0.0,80.527626,79.0911225,46.5820455506,0.00769977614277,32.0568,14.5175457744
 10/03  13:00:00,262.59108978,19.8111158457,84.5722135113,0.0,80.527626,75.0917375,33.4690257912,0.0117543675204,16.0284,17.4288714237
 10/03  14:00:00,268.364740673,22.0277923495,88.1225431619,0.0,80.527626,75.0917375,27.6211728807,0.0107639458045,16.0284,11.5820089349
 10/03  15:00:00,269.153133744,23.9242932083,89.0127437786,0.0,80.527626,73.092045,14.8304554541,0.0336399157212,3.20568,11.5911355384
 10/03  16:00:00,253.336493996,20.2353111124,76.8949520718,0.0,80.527626,73.092045,6.12763909437,0.0367282942296,3.20568,2.88523080014
 10/03  17:00:00,184.497990896,14.1326756531,57.5157227808,0.0,80.527626,29.818365,3.23784805991,0.0121680599129,3.20568,0.02
 10/03  18:00:00,168.303103649,11.3744565726,42.7395695534,0.0,80.527626,29.818365,8.96931237876,0.00402013405585,3.20568,5.7596122447
 10/03  19:00:00,160.801720262,9.59200307673,29.92414288,0.0,80.527626,29.818365,6.13404509716,0.0359315204105,3.20568,2.89243357675
 10/03  20:00:00,151.866842339,8.74455484688,21.8878842255,0.0,80.527626,29.818365,9.0794786777,0.111354483364,3.20568,5.76244419433
 10/03  21:00:00,55.6852505921,0.0,0.0,0.0,15.863942322,29.242365,6.09690909046,0.0,3.20568,2.89122909046
 10/03  22:00:00,55.7098757464,0.0,0.0,0.0,15.863942322,29.242365,6.09188806021,0.0,3.20568,2.88620806021
 10/03  23:00:00,56.4386564851,0.0,0.0,0.0,15.863942322,29.242365,6.09057602369,0.0,3.20568,2.88489602369
 10/03  24:00:00,55.7267834843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.7189283667,0.0,0.0,0.0,15.863942322,29.242365,6.08856143228,0.0,3.20568,2.88288143228
 10/04  02:00:00,55.7066502389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.6911620986,0.0,0.0,0.0,15.863942322,29.242365,6.08863782796,0.0,3.20568,2.88295782796
 10/04  04:00:00,55.9159123124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.8899462566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,66.9939990383,7.84923815053,2.78579732442,0.0,15.863942322,29.818365,38.4737729957,32.3851370039,3.20568,2.88295599178
 10/04  07:00:00,125.193785622,7.84923815053,3.32348796134,0.0,80.527626,29.818365,27.3442704476,21.2532907808,3.20568,2.88529966681
 10/04  08:00:00,176.932889838,8.44276567644,10.5580204505,0.0,80.527626,75.0917375,34.957159804,5.13993024579,24.0426,5.77462955825
 10/04  09:00:00,188.818232554,9.76457308615,21.0430156264,0.0,80.527626,75.0917375,35.6239616005,0.0,24.0426,11.5813616005
 10/04  10:00:00,204.524265649,11.4595409851,30.9944137689,0.0,80.527626,79.0911225,43.6445828811,0.0,32.0568,11.5877828811
 10/04  11:00:00,219.645960852,13.8315703271,42.9882998653,0.0,80.527626,79.0911225,46.5648969956,0.0072466536849,32.0568,14.5008503419
 10/04  12:00:00,230.24706215,16.1696577171,51.9399848133,0.0,80.527626,79.0911225,46.5886517229,0.0132342795554,32.0568,14.5186174433
 10/04  13:00:00,233.162323229,17.8798344707,57.1218618364,0.0,80.527626,75.0917375,30.5812898112,0.0218998943318,16.0284,14.5309899169
 10/04  14:00:00,244.161589306,20.1225684447,65.86173792,0.0,80.527626,75.0917375,27.6262758413,0.0148405736725,16.0284,11.5830352676
 10/04  15:00:00,251.37897473,22.2235117768,72.9659761159,0.0,80.527626,73.092045,14.8293377306,0.0331775103158,3.20568,11.5904802203
 10/04  16:00:00,242.015077953,18.9589370062,66.949707278,0.0,80.527626,73.092045,6.12424935845,0.0330634564403,3.20568,2.88550590201
 10/04  17:00:00,176.343057548,13.1384004611,50.4291085398,0.0,80.527626,29.818365,6.10163421684,0.0106348082026,3.20568,2.88531940864
 10/04  18:00:00,160.389483025,10.7109882599,35.5217651394,0.0,80.527626,29.818365,6.11683981046,0.0212395677004,3.20568,2.88992024276
 10/04  19:00:00,153.764294165,9.12623372275,23.1424494535,0.0,80.527626,29.818365,9.02583031495,0.054860782256,3.20568,5.7652895327
 10/04  20:00:00,147.261224275,8.44661512099,17.3823548626,0.0,80.527626,29.818365,6.1344645858,0.0376691472383,3.20568,2.89111543856
 10/04  21:00:00,55.8404873596,0.0,0.0,0.0,15.863942322,29.242365,8.96832171421,0.0,3.20568,5.76264171421
 10/04  22:00:00,55.6961319695,0.0,0.0,0.0,15.863942322,29.242365,6.09195560483,0.0,3.20568,2.88627560483
 10/04  23:00:00,56.4186668257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.6968500739,0.0,0.0,0.0,15.863942322,29.242365,6.08865132114,0.0,3.20568,2.88297132114
 10/05  01:00:00,55.695581354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.6863602116,0.0,0.0,0.0,15.863942322,29.242365,6.08857822469,0.0,3.20568,2.88289822469
 10/05  03:00:00,55.6678506427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.8816991789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.8573822865,0.0,0.0,0.0,15.863942322,29.242365,6.08866211892,0.0,3.20568,2.88298211892
 10/05  06:00:00,65.5676863631,7.84923815053,1.37116024934,0.0,15.863942322,29.818365,42.0444984288,38.8188184288,3.20568,0.02
 10/05  07:00:00,124.113671296,7.84923815053,2.25438561405,0.0,80.527626,29.818365,32.5983406056,26.5071344486,3.20568,2.88552615699
 10/05  08:00:00,175.487549401,8.19805980006,9.36486312435,0.0,80.527626,75.0917375,36.8366996875,7.01902281853,24.0426,5.77507686897
 10/05  09:00:00,187.645276477,9.45985768941,20.174721012,0.0,80.527626,75.0917375,35.7654359664,0.142662710429,24.0426,11.5801732559
 10/05  10:00:00,204.239389291,11.0703529352,31.0957712015,0.0,80.527626,79.0911225,43.6432254018,0.0,32.0568,11.5864254018
 10/05  11:00:00,221.736656671,13.4356664132,45.4647685605,0.0,80.527626,79.0911225,46.5673318057,0.00844323058194,32.0568,14.5020885752
 10/05  12:00:00,235.651557506,16.052641609,57.441328912,0.0,80.527626,79.0911225,46.5875745308,0.012841406466,32.0568,14.5179331243
 10/05  13:00:00,238.14474059,18.0247225269,61.945742925,0.0,80.527626,75.0917375,33.5019262013,0.0438073439972,16.0284,17.4297188574
 10/05  14:00:00,251.210749324,20.370971615,72.6476648493,0.0,80.527626,75.0917375,27.6221827038,0.011250781265,16.0284,11.5825319226
 10/05  15:00:00,258.032049444,22.2551072913,79.5778079875,0.0,80.527626,73.092045,14.8309238395,0.0332055040825,3.20568,11.5920383354
 10/05  16:00:00,244.260396028,18.5838132525,69.545039691,0.0,80.527626,73.092045,6.12582274947,0.0348660135828,3.20568,2.88527673588
 10/05  17:00:00,177.900358144,12.7993357951,52.3182784035,0.0,80.527626,29.818365,3.23518401107,0.00950401107251,3.20568,0.02
 10/05  18:00:00,162.431165616,10.4187633258,37.8408036466,0.0,80.527626,29.818365,8.97935425321,0.0138347174726,3.20568,5.75983953574
 10/05  19:00:00,155.514213635,9.05406701299,24.9492306843,0.0,80.527626,29.818365,6.17815100269,0.0798829771862,3.20568,2.89258802551
 10/05  20:00:00,147.27489665,8.38264979285,17.4586551114,0.0,80.527626,29.818365,9.15793251932,0.18946347429,3.20568,5.76278904503
 10/05  21:00:00,55.8376096823,0.0,0.0,0.0,15.863942322,29.242365,6.09710753212,0.0,3.20568,2.89142753212
 10/05  22:00:00,55.687054516,0.0,0.0,0.0,15.863942322,29.242365,6.09206288736,0.0,3.20568,2.88638288736
 10/05  23:00:00,56.4027285861,0.0,0.0,0.0,15.863942322,29.242365,6.09049891559,0.0,3.20568,2.88481891559
 10/05  24:00:00,55.6806599004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.6579559865,0.0,0.0,0.0,15.863942322,29.242365,6.08858205417,0.0,3.20568,2.88290205417
 10/06  02:00:00,55.6432746234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.6310549484,0.0,0.0,0.0,15.863942322,29.242365,6.08867356122,0.0,3.20568,2.88299356122
 10/06  04:00:00,56.7032348914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.5257959787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.5432275377,7.84923815053,0.0055386283912,0.0,15.863942322,29.818365,104.535291155,98.4466043558,3.20568,2.88300679939
 10/06  07:00:00,121.835263609,7.84923815053,0.0,0.0,80.527626,29.818365,73.8232709585,67.7320465847,3.20568,2.88554437385
 10/06  08:00:00,167.476100373,7.99047849116,1.6207701461,0.0,80.527626,75.0917375,48.4973489422,18.6802289827,24.0426,5.77451995954
 10/06  09:00:00,176.857372058,8.93296479664,9.98221886576,0.0,80.527626,75.0917375,41.9143197554,6.29130687363,24.0426,11.5804128817
 10/06  10:00:00,191.31071474,10.3078255756,19.0081994266,0.0,80.527626,79.0911225,43.6446860663,0.0,32.0568,11.5878860663
 10/06  11:00:00,205.122599783,12.2598447788,30.0885417302,0.0,80.527626,79.0911225,46.5589821213,0.0,32.0568,14.5021821213
 10/06  12:00:00,219.576586083,14.7148464714,42.763424964,0.0,80.527626,79.0911225,46.5777656477,0.0,32.0568,14.5209656477
 10/06  13:00:00,224.010909423,16.9453200214,48.9248956981,0.0,80.527626,75.0917375,30.5718722437,0.0138405953059,16.0284,14.5296316484
 10/06  14:00:00,233.493113374,19.0103044561,56.3265718076,0.0,80.527626,75.0917375,27.6188502757,0.00679311256977,16.0284,11.5836571632
 10/06  15:00:00,240.544484566,20.8181303743,63.5587464539,0.0,80.527626,73.092045,17.7199603242,0.0304731961348,3.20568,14.4838071281
 10/06  16:00:00,231.359409235,17.1181789899,58.1900339789,0.0,80.527626,73.092045,3.25212331007,0.0264433100654,3.20568,0.02
 10/06  17:00:00,167.05965344,11.7349355732,42.5709191283,0.0,80.527626,29.818365,6.0935014404,0.00248488725601,3.20568,2.88533655315
 10/06  18:00:00,154.275418997,9.81128645232,30.3286476642,0.0,80.527626,29.818365,6.13025535981,0.0347482283104,3.20568,2.8898271315
 10/06  19:00:00,150.172266744,8.72636728017,20.2244635441,0.0,80.527626,29.818365,9.02772871261,0.0561357393928,3.20568,5.76591297321
 10/06  20:00:00,141.95447533,8.15679134023,12.6287520017,0.0,80.527626,29.818365,11.4964275447,2.52768497994,3.20568,5.76306256473
 10/06  21:00:00,55.6355219469,0.0,0.0,0.0,15.863942322,29.242365,6.09725676123,0.0,3.20568,2.89157676123
 10/06  22:00:00,55.6707750574,0.0,0.0,0.0,15.863942322,29.242365,6.09194967658,0.0,3.20568,2.88626967658
 10/06  23:00:00,56.3883607643,0.0,0.0,0.0,15.863942322,29.242365,6.09057178035,0.0,3.20568,2.88489178035
 10/06  24:00:00,55.6688576994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.6563002521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.6404776449,0.0,0.0,0.0,15.863942322,29.242365,6.08761758912,0.0,3.20568,2.88193758912
 10/07  03:00:00,55.6254319886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.8346381318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.814796074,0.0,0.0,0.0,15.863942322,29.242365,6.08762231176,0.0,3.20568,2.88194231176
 10/07  06:00:00,55.8179059517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,48.6228617084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.2500897432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.3348990244,0.0,0.0,0.0,15.863942322,29.242365,6.08864561849,0.0,3.20568,2.88296561849
 10/07  10:00:00,47.3729997667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,48.0738003465,0.0,0.0,0.0,15.863942322,29.242365,6.08858489642,0.0,3.20568,2.88290489642
 10/07  12:00:00,48.8631226545,0.149928480545,1.30470822144,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,64.2903104194,1.80085799316,15.0381733928,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,67.4688863779,2.13852757818,17.863787707,0.0,15.863942322,29.242365,6.08767728427,0.0,3.20568,2.88199728427
 10/07  15:00:00,67.325120908,2.07639694974,17.7733604854,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,67.4705153502,2.09328150793,17.9024790283,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,62.9784898289,1.64196583367,13.9358364396,0.0,15.863942322,29.242365,6.08768287637,0.0,3.20568,2.88200287637
 10/07  18:00:00,56.937130152,0.759606265619,5.96786327532,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,56.1187934519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,56.0655224627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.9099020055,0.0,0.0,0.0,15.863942322,29.242365,6.08764412966,0.0,3.20568,2.88196412966
 10/07  22:00:00,55.7193684059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.3829546083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.6798938448,0.0,0.0,0.0,15.863942322,29.242365,6.08764981827,0.0,3.20568,2.88196981827
 10/08  01:00:00,55.665221731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.6460241547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.6333504808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,55.8466208769,0.0,0.0,0.0,15.863942322,29.242365,6.08766254548,0.0,3.20568,2.88198254548
 10/08  05:00:00,55.8165171781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.8204433964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,48.6233279922,0.0,0.0,0.0,15.863942322,29.242365,6.08767405091,0.0,3.20568,2.88199405091
 10/08  08:00:00,47.2501217124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,47.3036169678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.3380718423,0.0,0.0,0.0,15.863942322,29.242365,6.08870339961,0.0,3.20568,2.88302339961
 10/08  11:00:00,48.0582527933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,49.328673917,0.202436496844,1.73475654334,0.0,15.863942322,29.242365,6.08864978595,0.0,3.20568,2.88296978595
 10/08  13:00:00,65.7096963992,1.95097937609,16.3124252699,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,65.8615711866,1.98254387157,16.4189161126,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  15:00:00,68.6612794152,2.24912535722,18.9472639785,0.0,15.863942322,29.242365,6.08769479997,0.0,3.20568,2.88201479997
 10/08  16:00:00,64.6412866527,1.84638810214,15.3636261486,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,61.3330118318,1.49917372011,12.4511471096,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  18:00:00,50.2073835899,0.0,0.0,0.0,15.863942322,29.242365,6.08766233008,0.0,3.20568,2.88198233008
 10/08  19:00:00,56.1340111748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,56.0919493155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.932440838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
