Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  22:00:00,55.7255637816,0.0,0.0,0.0,15.863942322,29.242365,6.08767443679,0.0,3.20568,2.88199443679
 10/08  23:00:00,56.3892814624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.688236054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.6783068473,0.0,0.0,0.0,15.863942322,29.242365,6.0876900275,0.0,3.20568,2.8820100275
 10/09  02:00:00,55.6780552587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.6823215111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.9224022738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.8901071813,0.0,0.0,0.0,15.863942322,29.242365,6.08759740014,0.0,3.20568,2.88191740014
 10/09  06:00:00,55.8872191568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,48.6864341501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.3048921113,0.0,0.0,0.0,15.863942322,29.242365,6.08868438551,0.0,3.20568,2.88300438551
 10/09  09:00:00,47.3952726727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.4389721268,0.0,0.0,0.0,15.863942322,29.242365,6.08863799561,0.0,3.20568,2.88295799561
 10/09  11:00:00,48.1195287374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.4559495469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,59.2732036494,1.04570638473,10.7408719058,0.0,15.863942322,29.242365,6.08872188912,0.0,3.20568,2.88304188912
 10/09  14:00:00,60.7607241327,1.19924322932,12.0679442301,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,61.8705151516,1.32550317029,13.0482087088,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,58.7444075072,1.08778697434,10.1843403474,0.0,15.863942322,29.242365,6.08752123612,0.0,3.20568,2.88184123612
 10/09  17:00:00,47.3798554574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,50.2134396184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,56.1676288032,0.0,0.0,0.0,15.863942322,29.242365,6.08763219929,0.0,3.20568,2.88195219929
 10/09  20:00:00,56.1158755407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.960978844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.7689060524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.4504207245,0.0,0.0,0.0,15.863942322,29.242365,6.08765084298,0.0,3.20568,2.88197084298
 10/09  24:00:00,55.7613443122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.7585055885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.7465327101,0.0,0.0,0.0,15.863942322,29.242365,6.08861831084,0.0,3.20568,2.88293831084
 10/10  03:00:00,55.7410824179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,56.9800261153,0.0,0.0,0.0,15.863942322,29.242365,6.08828874863,0.0,3.20568,2.88260874863
 10/10  05:00:00,56.7738790992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,82.6378394672,7.87188917875,17.9048662634,0.0,15.863942322,29.818365,8.11849447441,4.89281447441,3.20568,0.02
 10/10  07:00:00,138.587620822,7.84923815053,16.6095421744,0.0,80.527626,29.818365,6.71495694981,0.62367290861,3.20568,2.8856040412
 10/10  08:00:00,191.439795952,9.38394069661,24.0448657353,0.0,80.527626,75.0917375,32.705598525,0.0098015962766,24.0426,8.65319692868
 10/10  09:00:00,201.575945573,11.0113963617,32.499832632,0.0,80.527626,75.0917375,35.6251922754,0.0,24.0426,11.5825922754
 10/10  10:00:00,216.711941112,13.1487444871,41.465165702,0.0,80.527626,79.0911225,43.6489980089,0.00215114606771,32.0568,11.5900468628
 10/10  11:00:00,232.663429955,15.8059878231,54.0260569765,0.0,80.527626,79.0911225,46.5680001568,0.0066904095092,32.0568,14.5045097472
 10/10  12:00:00,243.477786057,17.9263922778,63.3992739662,0.0,80.527626,79.0911225,46.5936469852,0.0117129993673,32.0568,14.5251339858
 10/10  13:00:00,245.155877276,19.6735233769,67.3150919273,0.0,80.527626,75.0917375,30.5966843467,0.0365103047014,16.0284,14.531774042
 10/10  14:00:00,250.880926823,21.5412362495,71.1704718185,0.0,80.527626,75.0917375,27.6218420509,0.00728445601479,16.0284,11.5861575949
 10/10  15:00:00,255.762331198,23.1626949272,76.4207213359,0.0,80.527626,73.092045,17.7286025472,0.0350072095784,3.20568,14.4879153376
 10/10  16:00:00,247.646704669,19.5390755251,71.957222541,0.0,80.527626,73.092045,6.11681411627,0.0256132255342,3.20568,2.88552089074
 10/10  17:00:00,183.092316257,13.6528401796,56.65013949,0.0,80.527626,29.818365,3.23829050028,0.01261050028,3.20568,0.02
 10/10  18:00:00,165.577951629,10.7331045453,39.2443051589,0.0,80.527626,29.818365,8.99037444529,0.0246231352445,3.20568,5.76007131005
 10/10  19:00:00,158.304243201,9.27335281244,27.7648292897,0.0,80.527626,29.818365,6.09850513094,0.0,3.20568,2.89282513094
 10/10  20:00:00,148.690803922,8.5364392129,18.9412819713,0.0,80.527626,29.818365,9.55288196429,0.583855125675,3.20568,5.76334683861
 10/10  21:00:00,55.6588011315,0.0,0.0,0.0,15.863942322,29.242365,6.09745403631,0.0,3.20568,2.89177403631
 10/10  22:00:00,55.6866233541,0.0,0.0,0.0,15.863942322,29.242365,6.09234915821,0.0,3.20568,2.88666915821
 10/10  23:00:00,56.3969874745,0.0,0.0,0.0,15.863942322,29.242365,6.09079516676,0.0,3.20568,2.88511516676
 10/10  24:00:00,55.6783266901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.6624791532,0.0,0.0,0.0,15.863942322,29.242365,6.0887158535,0.0,3.20568,2.8830358535
 10/11  02:00:00,55.6464256997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.6357446985,0.0,0.0,0.0,15.863942322,29.242365,6.08868404199,0.0,3.20568,2.88300404199
 10/11  04:00:00,55.8441689966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.8190194693,0.0,0.0,0.0,15.863942322,29.242365,6.08865220709,0.0,3.20568,2.88297220709
 10/11  06:00:00,64.2027929669,7.84923815053,0.00590059046233,0.0,15.863942322,29.818365,83.1449912606,79.9193112606,3.20568,0.02
 10/11  07:00:00,121.848830548,7.84923815053,0.0,0.0,80.527626,29.818365,59.4259831287,53.3348735597,3.20568,2.88542956897
 10/11  08:00:00,174.479871076,8.07660171539,8.48050458811,0.0,80.527626,75.0917375,39.2995896194,9.48117562107,24.0426,5.7758139983
 10/11  09:00:00,195.931546142,9.4087305271,28.4620694935,0.0,80.527626,75.0917375,35.6295515776,0.0,24.0426,11.5869515776
 10/11  10:00:00,215.920039959,11.3026756603,42.4766693946,0.0,80.527626,79.0911225,43.6519491695,0.00489834773655,32.0568,11.5902508217
 10/11  11:00:00,237.595994213,14.1968810742,60.4972034521,0.0,80.527626,79.0911225,46.5762873568,0.0129148284694,32.0568,14.5065725283
 10/11  12:00:00,252.751358884,17.2150020837,73.3305577209,0.0,80.527626,79.0911225,46.5926814433,0.0130175014907,32.0568,14.5228639418
 10/11  13:00:00,257.554830895,19.4574546391,79.8793105862,0.0,80.527626,75.0917375,33.477173241,0.0080521999836,16.0284,17.440721041
 10/11  14:00:00,268.114706383,21.884354798,88.006037534,0.0,80.527626,75.0917375,27.6250227617,0.00990772692035,16.0284,11.5867150347
 10/11  15:00:00,275.193345177,23.7531704182,95.2058697532,0.0,80.527626,73.092045,15.0423960198,0.0308324195497,3.20568,11.8058836002
 10/11  16:00:00,265.154689601,20.1260969603,88.8148118521,0.0,80.527626,73.092045,5.91495896367,0.0340681057579,3.20568,2.67521085792
 10/11  17:00:00,196.188570869,13.9076116508,69.4515129406,0.0,80.527626,29.818365,6.10332852438,0.0122605601986,3.20568,2.88538796418
 10/11  18:00:00,177.631736503,10.9736677597,51.0153884512,0.0,80.527626,29.818365,6.09862938083,0.00270649433907,3.20568,2.89024288649
 10/11  19:00:00,168.748565594,9.47587112574,37.6824721244,0.0,80.527626,29.818365,8.97165202946,0.0,3.20568,5.76597202946
 10/11  20:00:00,163.074632869,8.7885822077,32.7387558969,0.0,80.527626,29.818365,8.96892061165,0.0,3.20568,5.76324061165
 10/11  21:00:00,55.9239320631,0.0,0.0,0.0,15.863942322,29.242365,6.09741452975,0.0,3.20568,2.89173452975
 10/11  22:00:00,55.750428892,0.0,0.0,0.0,15.863942322,29.242365,6.09172314201,0.0,3.20568,2.88604314201
 10/11  23:00:00,56.4607363482,0.0,0.0,0.0,15.863942322,29.242365,6.09067764121,0.0,3.20568,2.88499764121
 10/11  24:00:00,55.7366142903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.7211217237,0.0,0.0,0.0,15.863942322,29.242365,6.08872028081,0.0,3.20568,2.88304028081
 10/12  02:00:00,55.7033795148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.6939516619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.9289434355,0.0,0.0,0.0,15.863942322,29.242365,6.08869577151,0.0,3.20568,2.88301577151
 10/12  05:00:00,55.895884527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,68.1336722067,7.84923815053,3.91155932142,0.0,15.863942322,29.818365,36.4019541223,30.3132828882,3.20568,2.88299123412
 10/12  07:00:00,126.039369504,7.84923815053,4.1569390159,0.0,80.527626,29.818365,25.8180990397,20.1999026289,3.20568,2.41251641078
 10/12  08:00:00,176.085002764,8.43615959182,9.7165101384,0.0,80.527626,75.0917375,36.4453586277,6.15219167682,24.0426,6.25056695084
 10/12  09:00:00,186.506038632,9.74739577572,18.7594753397,0.0,80.527626,75.0917375,36.135745807,0.509868986644,24.0426,11.5832768204
 10/12  10:00:00,200.556721059,11.2019122291,27.3070692501,0.0,80.527626,79.0911225,43.6486490678,0.0,32.0568,11.5918490678
 10/12  11:00:00,219.490695367,13.8118799684,42.8471836939,0.0,80.527626,79.0911225,46.5686792991,0.00464014856535,32.0568,14.5072391505
 10/12  12:00:00,234.611620903,16.7835841378,55.678186088,0.0,80.527626,79.0911225,46.5802976712,0.0,32.0568,14.5234976712
 10/12  13:00:00,238.265373573,18.8358437944,61.2525018419,0.0,80.527626,75.0917375,33.4951888802,0.0275921846305,16.0284,17.4391966956
 10/12  14:00:00,247.431460233,20.660564273,68.5816393499,0.0,80.527626,75.0917375,27.6288974381,0.0147598526932,16.0284,11.5857375854
 10/12  15:00:00,251.370252921,22.256447481,72.9207123859,0.0,80.527626,73.092045,14.8366239376,0.0363222721529,3.20568,11.5946216655
 10/12  16:00:00,238.835371947,18.3047443553,64.4402008948,0.0,80.527626,73.092045,6.11984829639,0.0284988782459,3.20568,2.88566941815
 10/12  17:00:00,170.289521006,12.3210731191,45.2135140445,0.0,80.527626,29.818365,6.09107895524,0.0,3.20568,2.88539895524
 10/12  18:00:00,153.630495243,10.0913843531,27.9887091068,0.0,80.527626,29.818365,6.13606035222,0.0403885917555,3.20568,2.88999176047
 10/12  19:00:00,141.792934309,8.73238895628,11.6570384415,0.0,80.527626,29.818365,12.1601757599,3.18794509994,3.20568,5.76655065997
 10/12  20:00:00,133.753805886,8.09073490656,4.34614156972,0.0,80.527626,29.818365,20.1247039672,11.1562069636,3.20568,5.76281700357
 10/12  21:00:00,55.7536204945,0.0,0.0,0.0,15.863942322,29.242365,6.09721425989,0.0,3.20568,2.89153425989
 10/12  22:00:00,55.6308793554,0.0,0.0,0.0,15.863942322,29.242365,6.09217114355,0.0,3.20568,2.88649114355
 10/12  23:00:00,56.362574155,0.0,0.0,0.0,15.863942322,29.242365,6.09073270095,0.0,3.20568,2.88505270095
 10/12  24:00:00,55.6453297453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.6334517029,0.0,0.0,0.0,15.863942322,29.242365,6.08867334498,0.0,3.20568,2.88299334498
 10/13  02:00:00,55.6141747715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.6033058696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.6514960656,0.0,0.0,0.0,15.863942322,29.242365,6.08865622716,0.0,3.20568,2.88297622716
 10/13  05:00:00,56.4805474298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.5788296707,7.84923815053,0.0045217740024,0.0,15.863942322,29.818365,158.090990506,152.002351428,3.20568,2.88295907801
 10/13  07:00:00,121.857498078,7.84923815053,0.0,0.0,80.527626,29.818365,108.387774404,105.162094404,3.20568,0.02
 10/13  08:00:00,165.971585932,7.90070736133,0.221503747544,0.0,80.527626,75.0917375,69.6869595539,36.9899641321,24.0426,8.65439542175
 10/13  09:00:00,174.911238489,8.71992937667,8.26070687342,0.0,80.527626,75.0917375,44.3403671597,8.71058910895,24.0426,11.5871780508
 10/13  10:00:00,192.420581775,10.2474475523,20.167572724,0.0,80.527626,79.0911225,43.6496190753,0.0,32.0568,11.5928190753
 10/13  11:00:00,208.867371318,12.3230786192,33.7625257601,0.0,80.527626,79.0911225,46.5644067524,0.0,32.0568,14.5076067524
 10/13  12:00:00,219.909909183,14.5749040191,43.2497121445,0.0,80.527626,79.0911225,46.5809399872,0.0,32.0568,14.5241399872
 10/13  13:00:00,222.445108722,16.2262896493,48.095474638,0.0,80.527626,75.0917375,33.4824027336,0.0136701226982,16.0284,17.4403326109
 10/13  14:00:00,230.409965241,18.2373158004,54.0371097049,0.0,80.527626,75.0917375,27.6148869204,0.0,16.0284,11.5864869204
 10/13  15:00:00,233.108350815,20.0861151715,56.9107498313,0.0,80.527626,73.092045,14.8233337296,0.0221115202492,3.20568,11.5955422093
 10/13  16:00:00,223.910674734,16.3471523546,51.5681571208,0.0,80.527626,73.092045,6.10616136991,0.0148185418591,3.20568,2.88566282805
 10/13  17:00:00,160.858361227,11.3683113418,36.7860928745,0.0,80.527626,29.818365,6.09122498218,0.0,3.20568,2.88554498218
 10/13  18:00:00,147.463724403,9.58471678132,22.3693340609,0.0,80.527626,29.818365,6.16031699483,0.0644584312721,3.20568,2.89017856355
 10/13  19:00:00,140.875899876,8.48169889055,11.2458754457,0.0,80.527626,29.818365,11.4898480329,2.51721769168,3.20568,5.7669503412
 10/13  20:00:00,133.598551079,7.98842460257,4.51331571865,0.0,80.527626,29.818365,20.6252105267,11.6562969645,3.20568,5.76323356219
 10/13  21:00:00,55.5802804367,0.0,0.0,0.0,15.863942322,29.242365,6.09743838918,0.0,3.20568,2.89175838918
 10/13  22:00:00,55.6070665094,0.0,0.0,0.0,15.863942322,29.242365,6.092382824,0.0,3.20568,2.886702824
 10/13  23:00:00,56.3398998807,0.0,0.0,0.0,15.863942322,29.242365,6.09068079484,0.0,3.20568,2.88500079484
 10/13  24:00:00,55.6177256226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.6099007584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.5952541347,0.0,0.0,0.0,15.863942322,29.242365,6.08769271682,0.0,3.20568,2.88201271682
 10/14  03:00:00,55.5858814599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.7891543074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.7610606896,0.0,0.0,0.0,15.863942322,29.242365,6.08763139781,0.0,3.20568,2.88195139781
 10/14  06:00:00,55.7674857388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,48.5732485951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.2004162109,0.0,0.0,0.0,15.863942322,29.242365,6.0876824913,0.0,3.20568,2.8820024913
 10/14  09:00:00,47.2916407117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.3481859411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,48.0600921459,0.0,0.0,0.0,15.863942322,29.242365,6.08866954409,0.0,3.20568,2.88298954409
 10/14  12:00:00,49.922874006,0.272895643958,2.2601363667,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,65.3401822634,1.99809821821,15.9007351451,0.0,15.863942322,29.242365,6.08767992572,0.0,3.20568,2.88199992572
 10/14  14:00:00,64.4933915161,1.90076038578,15.1417268623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,71.0814489373,2.62567597277,21.0004477889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,64.7027135931,1.90477996324,15.3711720964,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,62.3683129779,1.65612361996,13.3385902789,0.0,15.863942322,29.242365,6.08773162221,0.0,3.20568,2.88205162221
 10/14  18:00:00,58.393848593,0.961707963614,7.24372718309,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,56.1025993634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.0355654664,0.0,0.0,0.0,15.863942322,29.242365,6.08767071823,0.0,3.20568,2.88199071823
 10/14  21:00:00,55.8736506175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.6979997156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.3633400428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.6578752831,0.0,0.0,0.0,15.863942322,29.242365,6.08772227454,0.0,3.20568,2.88204227454
 10/15  01:00:00,55.6481689745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.6560774447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.6571932019,0.0,0.0,0.0,15.863942322,29.242365,6.08766809244,0.0,3.20568,2.88198809244
 10/15  04:00:00,55.8820855698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.8511477005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.8441735171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,48.6367231607,0.0,0.0,0.0,15.863942322,29.242365,6.08772560759,0.0,3.20568,2.88204560759
 10/15  08:00:00,47.2517994635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.3336288349,0.0,0.0,0.0,15.863942322,29.242365,6.08812138455,0.0,3.20568,2.88244138455
 10/15  10:00:00,47.3907037926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  11:00:00,48.1128906783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,58.3107725433,1.0279246518,9.83821478663,0.0,15.863942322,29.242365,6.08879158388,0.0,3.20568,2.88311158388
 10/15  13:00:00,65.0877403611,1.70721675885,15.8959635316,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,68.4371323835,2.06187578427,18.8929449392,0.0,15.863942322,29.242365,6.0877225096,0.0,3.20568,2.8820425096
 10/15  15:00:00,68.5866394349,2.08336845597,19.0173878598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,70.2733402965,2.25213759565,20.5329634973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,63.5073488509,1.63657843913,14.4584294204,0.0,15.863942322,29.242365,6.08773591292,0.0,3.20568,2.88205591292
 10/15  18:00:00,55.218370378,0.379563465653,3.18492636174,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,56.1676612519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,56.1094836476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.9462752838,0.0,0.0,0.0,15.863942322,29.242365,6.08763653789,0.0,3.20568,2.88195653789
 10/15  22:00:00,55.7540437189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.4367858325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.7476153131,0.0,0.0,0.0,15.863942322,29.242365,6.08769487372,0.0,3.20568,2.88201487372
 10/16  01:00:00,55.7436694138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.7401454411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.7367147641,0.0,0.0,0.0,15.863942322,29.242365,6.08865291416,0.0,3.20568,2.88297291416
 10/16  04:00:00,55.9811927526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.9512700346,0.0,0.0,0.0,15.863942322,29.242365,6.08865805631,0.0,3.20568,2.88297805631
 10/16  06:00:00,80.3187440007,7.84923815053,16.0184575767,0.0,15.863942322,29.818365,12.9415903959,9.71591039593,3.20568,0.02
 10/16  07:00:00,137.87037592,7.84923815053,15.9026414177,0.0,80.527626,29.818365,10.4847613259,4.39352150076,3.20568,2.88555982512
 10/16  08:00:00,197.910079924,8.89914589039,30.9735114084,0.0,80.527626,75.0917375,29.8277179807,0.00937004301914,24.0426,5.77574793767
 10/16  09:00:00,222.529432523,10.2327603154,54.1613163578,0.0,80.527626,75.0917375,35.6301704605,0.0,24.0426,11.5875704605
 10/16  10:00:00,256.573328475,12.688426105,81.6951830896,0.0,80.527626,79.0911225,46.5429694602,0.0,32.0568,14.4861694602
 10/16  11:00:00,284.640398695,15.7357341569,105.974285375,0.0,80.527626,79.0911225,46.5664321741,0.000509171169508,32.0568,14.5091230029
 10/16  12:00:00,290.594961969,18.8025986491,109.558475069,0.0,80.527626,79.0911225,46.5937593357,0.00730516212073,32.0568,14.5296541736
 10/16  13:00:00,288.726233095,20.6990329224,109.788818151,0.0,80.527626,75.0917375,33.4793766069,0.0102908041599,16.0284,17.4406858027
 10/16  14:00:00,300.905498803,22.7202704276,119.94197254,0.0,80.527626,75.0917375,27.6260846865,0.00786076420548,16.0284,11.5898239223
 10/16  15:00:00,303.389969479,24.1118537959,123.035023472,0.0,80.527626,73.092045,14.8312511969,0.0293201656945,3.20568,11.5962510312
 10/16  16:00:00,286.859740055,19.4562865706,111.172137975,0.0,80.527626,73.092045,6.11992737226,0.0285489951622,3.20568,2.88569837709
 10/16  17:00:00,214.955471107,13.0905361157,88.9258261212,0.0,80.527626,29.818365,6.09143208467,0.0,3.20568,2.88575208467
 10/16  18:00:00,201.396413141,10.7291746373,73.4709657271,0.0,80.527626,29.818365,6.09584040703,0.0,3.20568,2.89016040703
 10/16  19:00:00,192.970421522,9.51438164543,61.7233571569,0.0,80.527626,29.818365,8.97242231949,0.0,3.20568,5.76674231949
 10/16  20:00:00,181.738485835,8.87094946029,51.2404536076,0.0,80.527626,29.818365,8.96912997799,0.0,3.20568,5.76344997799
 10/16  21:00:00,55.9844957761,0.0,0.0,0.0,15.863942322,29.242365,6.09758806529,0.0,3.20568,2.89190806529
 10/16  22:00:00,55.8029602577,0.0,0.0,0.0,15.863942322,29.242365,6.09249620412,0.0,3.20568,2.88681620412
 10/16  23:00:00,56.5177014095,0.0,0.0,0.0,15.863942322,29.242365,6.09079835934,0.0,3.20568,2.88511835934
 10/16  24:00:00,55.7997602673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.7751384619,0.0,0.0,0.0,15.863942322,29.242365,6.08867365034,0.0,3.20568,2.88299365034
 10/17  02:00:00,55.7576554378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.7486985123,0.0,0.0,0.0,15.863942322,29.242365,6.08868628276,0.0,3.20568,2.88300628276
 10/17  04:00:00,56.96689939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.7714857152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,85.7445062595,7.84923815053,21.0114072743,0.0,15.863942322,29.818365,11.3415312797,5.25274887722,3.20568,2.88310240247
 10/17  07:00:00,142.540388597,7.84923815053,20.5333045785,0.0,80.527626,29.818365,6.52957378508,0.43821309044,3.20568,2.88568069464
 10/17  08:00:00,203.878485716,9.13692434559,36.6711993389,0.0,80.527626,75.0917375,29.8301577974,0.0108903523313,24.0426,5.77666744511
 10/17  09:00:00,237.660623594,10.9799945904,68.5185856052,0.0,80.527626,75.0917375,35.6300397233,0.0,24.0426,11.5874397233
 10/17  10:00:00,269.650841572,13.949853203,93.4835927414,0.0,80.527626,79.0911225,43.6506913552,0.000457016252027,32.0568,11.5934343389
 10/17  11:00:00,286.233883356,16.9881804243,106.311348203,0.0,80.527626,79.0911225,46.5717874513,0.00438920746592,32.0568,14.5105982439
 10/17  12:00:00,298.546822434,19.6555165174,116.647660734,0.0,80.527626,79.0911225,49.4964390307,0.00759678171,32.0568,17.432042249
 10/17  13:00:00,293.534897932,21.4128228777,113.87134376,0.0,80.527626,75.0917375,30.5716422014,0.00755721185938,16.0284,14.5356849896
 10/17  14:00:00,301.299780388,23.4738547549,119.570381049,0.0,80.527626,75.0917375,30.5147363202,0.00515654068291,16.0284,14.4811797795
 10/17  15:00:00,307.009720202,25.220927385,125.534600929,0.0,80.527626,73.092045,14.8101450167,0.00608209324377,3.20568,11.5983829234
 10/17  16:00:00,288.748332191,20.717576845,111.792181938,0.0,80.527626,73.092045,6.12325332387,0.0320149415441,3.20568,2.88555838232
 10/17  17:00:00,219.172684581,14.1930205811,92.0381790529,0.0,80.527626,29.818365,6.09489210706,0.00358812701263,3.20568,2.88562398004
 10/17  18:00:00,203.67245564,11.258859743,75.2219166205,0.0,80.527626,29.818365,6.09597356211,0.0,3.20568,2.89029356211
 10/17  19:00:00,195.759474934,9.7728900159,64.5314741205,0.0,80.527626,29.818365,8.97236776572,0.0,3.20568,5.76668776572
 10/17  20:00:00,190.970156965,9.09753374312,60.4636459955,0.0,80.527626,29.818365,6.09758885013,0.0,3.20568,2.89190885013
 10/17  21:00:00,55.8197205906,0.0,0.0,0.0,15.863942322,29.242365,8.97004025712,0.0,3.20568,5.76436025712
 10/17  22:00:00,55.8279922285,0.0,0.0,0.0,15.863942322,29.242365,6.09248504358,0.0,3.20568,2.88680504358
 10/17  23:00:00,56.5279226925,0.0,0.0,0.0,15.863942322,29.242365,6.09071103301,0.0,3.20568,2.88503103301
 10/17  24:00:00,55.8046766772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.7797012047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  02:00:00,55.7661556994,0.0,0.0,0.0,15.863942322,29.242365,6.08881338088,0.0,3.20568,2.88313338088
 10/18  03:00:00,55.7558159769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.9783651906,0.0,0.0,0.0,15.863942322,29.242365,6.08866769337,0.0,3.20568,2.88298769337
 10/18  05:00:00,55.9555992434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,82.4702921984,7.84953961949,18.1492855572,0.0,15.863942322,29.818365,13.1176877497,7.02899998699,3.20568,2.88300776269
 10/18  07:00:00,141.905889445,7.84923815053,18.4863958748,0.0,80.527626,29.818365,4.20748902423,0.981809024229,3.20568,0.02
 10/18  08:00:00,207.708314488,9.29896069501,40.3372879179,0.0,80.527626,75.0917375,32.7097833751,0.0115902436094,24.0426,8.65559313151
 10/18  09:00:00,248.437397568,11.6555353084,78.6060765496,0.0,80.527626,75.0917375,35.6301290892,0.0,24.0426,11.5875290892
 10/18  10:00:00,273.892239488,13.8253708064,97.8455193543,0.0,80.527626,79.0911225,43.6514091357,0.0,32.0568,11.5946091357
 10/18  11:00:00,288.894331266,16.5553391197,109.412253181,0.0,80.527626,79.0911225,46.5701998667,0.00126905608619,32.0568,14.5121308106
 10/18  12:00:00,303.306448873,19.5031128509,121.562264477,0.0,80.527626,79.0911225,49.4907673601,0.00202862222241,32.0568,17.4319387379
 10/18  13:00:00,306.837291844,22.0342267639,126.545455752,0.0,80.527626,75.0917375,30.5722824654,0.00573869597976,16.0284,14.5381437694
 10/18  14:00:00,312.232688637,23.7387247354,130.232276187,0.0,80.527626,75.0917375,30.5177172919,0.00792161222684,16.0284,14.4813956797
 10/18  15:00:00,304.473245273,23.5041545698,124.713783211,0.0,80.527626,73.092045,14.814196669,0.00976650056564,3.20568,11.5987501684
 10/18  16:00:00,289.335444658,19.5096687154,113.58104507,0.0,80.527626,73.092045,6.11370269033,0.0224678101247,3.20568,2.8855548802
 10/18  17:00:00,217.613659306,12.9728259764,91.6944340366,0.0,80.527626,29.818365,6.09130890783,0.0,3.20568,2.88562890783
 10/18  18:00:00,202.844577309,10.7817170638,74.8661548761,0.0,80.527626,29.818365,6.09600629978,0.0,3.20568,2.89032629978
 10/18  19:00:00,187.690941829,9.53030566199,56.4422090821,0.0,80.527626,29.818365,8.9724847933,0.0,3.20568,5.7668047933
 10/18  20:00:00,178.150696821,8.87769159757,47.6168713575,0.0,80.527626,29.818365,6.09765495317,0.0,3.20568,2.89197495317
 10/18  21:00:00,55.9857947275,0.0,0.0,0.0,15.863942322,29.242365,8.96946602619,0.0,3.20568,5.76378602619
 10/18  22:00:00,55.8127843707,0.0,0.0,0.0,15.863942322,29.242365,6.09255730664,0.0,3.20568,2.88687730664
 10/18  23:00:00,56.5085143417,0.0,0.0,0.0,15.863942322,29.242365,6.09078413235,0.0,3.20568,2.88510413235
 10/18  24:00:00,55.7995603257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.7959937659,0.0,0.0,0.0,15.863942322,29.242365,6.08871990204,0.0,3.20568,2.88303990204
 10/19  02:00:00,55.7805816665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.7680872135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,56.0123207428,0.0,0.0,0.0,15.863942322,29.242365,6.08874749075,0.0,3.20568,2.88306749075
 10/19  05:00:00,55.9682371716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,81.6056041846,7.85003288201,17.2899683602,0.0,15.863942322,29.818365,13.7324585851,7.64368359569,3.20568,2.88309498942
 10/19  07:00:00,140.685646442,7.84923815053,17.2728942134,0.0,80.527626,29.818365,5.19930864217,1.97362864217,3.20568,0.02
 10/19  08:00:00,210.856361197,9.23434665645,43.5435859191,0.0,80.527626,75.0917375,32.7099086607,0.0112143005131,24.0426,8.65609436014
 10/19  09:00:00,247.085876563,11.0329430937,77.8740703203,0.0,80.527626,75.0917375,35.6302690586,0.0,24.0426,11.5876690586
 10/19  10:00:00,266.182481958,13.1693560902,90.8067613762,0.0,80.527626,79.0911225,43.6508837404,0.0,32.0568,11.5940837404
 10/19  11:00:00,285.725756543,15.8567599239,106.939199189,0.0,80.527626,79.0911225,46.5698082819,0.00101154756306,32.0568,14.5119967344
 10/19  12:00:00,295.023657774,17.9271195004,114.86244904,0.0,80.527626,79.0911225,49.4933211548,0.00198153955078,32.0568,17.4345396153
 10/19  13:00:00,297.009016746,20.5914283031,118.172860492,0.0,80.527626,75.0917375,33.4742772915,0.00427248193884,16.0284,17.4416048096
 10/19  14:00:00,308.23091475,23.0277010521,126.940785294,0.0,80.527626,75.0917375,27.6267972993,0.00806798343824,16.0284,11.5903293158
 10/19  15:00:00,311.864079302,25.0469754086,130.548530643,0.0,80.527626,73.092045,14.8073116312,0.00424629369695,3.20568,11.5973853375
 10/19  16:00:00,296.93775004,20.697678002,119.977895463,0.0,80.527626,73.092045,6.11022602416,0.01892780953,3.20568,2.88561821463
 10/19  17:00:00,228.397340818,14.0623476615,101.376344741,0.0,80.527626,29.818365,6.09290215329,0.00145287661588,3.20568,2.88576927667
 10/19  18:00:00,214.813517118,11.4837424541,86.1176077505,0.0,80.527626,29.818365,6.09593833171,0.0,3.20568,2.89025833171
 10/19  19:00:00,202.140450407,9.99989399868,70.3898779422,0.0,80.527626,29.818365,8.97277813656,0.0,3.20568,5.76709813656
 10/19  20:00:00,191.248875081,9.27879471002,60.2584682501,0.0,80.527626,29.818365,8.96955155237,0.0,3.20568,5.76387155237
 10/19  21:00:00,56.0004439756,0.0,0.0,0.0,15.863942322,29.242365,6.09784212317,0.0,3.20568,2.89216212317
 10/19  22:00:00,55.808149299,0.0,0.0,0.0,15.863942322,29.242365,6.09236192506,0.0,3.20568,2.88668192506
 10/19  23:00:00,56.505794462,0.0,0.0,0.0,15.863942322,29.242365,6.09074807871,0.0,3.20568,2.88506807871
 10/19  24:00:00,55.7867202717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.7750276818,0.0,0.0,0.0,15.863942322,29.242365,6.08872505618,0.0,3.20568,2.88304505618
 10/20  02:00:00,55.7685344035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.7580799374,0.0,0.0,0.0,15.863942322,29.242365,6.08876019692,0.0,3.20568,2.88308019692
 10/20  04:00:00,56.9975150536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.829098714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,94.3097282178,7.88171465868,29.4845789423,0.0,15.863942322,29.818365,6.35725218491,0.268421966562,3.20568,2.88315021834
 10/20  07:00:00,155.673854067,7.84923815053,32.1632798842,0.0,80.527626,29.818365,6.09138181418,0.0,3.20568,2.88570181418
 10/20  08:00:00,216.152495526,9.36542064609,48.670500299,0.0,80.527626,75.0917375,29.8278894337,0.00894279236776,24.0426,5.77634664132
 10/20  09:00:00,224.995231544,10.2767649956,56.5928692802,0.0,80.527626,75.0917375,35.6298503941,0.0,24.0426,11.5872503941
 10/20  10:00:00,251.142647541,12.172404227,76.8059874868,0.0,80.527626,79.0911225,46.5447842635,0.0,32.0568,14.4879842635
 10/20  11:00:00,275.730585318,13.8282420151,99.014328311,0.0,80.527626,79.0911225,46.5689103648,0.0,32.0568,14.5121103648
 10/20  12:00:00,296.953013416,17.0562866122,117.685096876,0.0,80.527626,79.0911225,46.5886438551,0.0,32.0568,14.5318438551
 10/20  13:00:00,291.317064898,19.0202011265,114.064836504,0.0,80.527626,75.0917375,33.4777122808,0.0021415981188,16.0284,17.4471706827
 10/20  14:00:00,291.775787398,20.5092610118,113.026946544,0.0,80.527626,75.0917375,27.6261106477,0.00677487685705,16.0284,11.5909357708
 10/20  15:00:00,288.480108253,20.3790940922,111.86884882,0.0,80.527626,73.092045,17.7278352902,0.0283229314413,3.20568,14.4938323588
 10/20  16:00:00,271.134268777,14.5536542626,100.356321784,0.0,80.527626,73.092045,3.2806637965,0.0549837965009,3.20568,0.02
 10/20  17:00:00,211.906012121,10.7023967866,88.2689405426,0.0,80.527626,29.818365,6.09142485191,0.0,3.20568,2.88574485191
 10/20  18:00:00,200.026399368,9.52172858974,73.3094373122,0.0,80.527626,29.818365,8.966763505,0.0,3.20568,5.761083505
 10/20  19:00:00,191.786952046,8.98773638807,61.3335612615,0.0,80.527626,29.818365,6.09900239573,0.0,3.20568,2.89332239573
 10/20  20:00:00,181.809526092,8.59301723625,51.765699596,0.0,80.527626,29.818365,8.96957946576,0.0,3.20568,5.76389946576
 10/20  21:00:00,55.8240947687,0.0,0.0,0.0,15.863942322,29.242365,8.9699201495,0.0,3.20568,5.7642401495
 10/20  22:00:00,55.8553219286,0.0,0.0,0.0,15.863942322,29.242365,6.09240156045,0.0,3.20568,2.88672156045
 10/20  23:00:00,56.5585193836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  24:00:00,55.8493668454,0.0,0.0,0.0,15.863942322,29.242365,6.08882102726,0.0,3.20568,2.88314102726
 10/21  01:00:00,55.8384844724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.8253128774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.808261829,0.0,0.0,0.0,15.863942322,29.242365,6.08777440974,0.0,3.20568,2.88209440974
 10/21  04:00:00,56.0542888707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,56.0154520549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,56.0072509348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,50.2153364137,0.0,0.0,0.0,15.863942322,29.242365,6.08775825592,0.0,3.20568,2.88207825592
 10/21  08:00:00,47.380607791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.4168715158,0.0,0.0,0.0,15.863942322,29.242365,6.08874514813,0.0,3.20568,2.88306514813
 10/21  10:00:00,47.4552461255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  11:00:00,48.1534455541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,58.2598473173,0.78943027708,10.0015552699,0.0,15.863942322,29.242365,6.08878770742,0.0,3.20568,2.88310770742
 10/21  13:00:00,61.1540569761,1.04826438894,12.6113264743,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,71.8857138548,2.00376536576,22.3896301089,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,69.0129257267,1.85778502595,19.6592614338,0.0,15.863942322,29.242365,6.08777521559,0.0,3.20568,2.88209521559
 10/21  16:00:00,62.0882718605,1.31616377232,13.2835086248,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,61.6054960013,1.352448865,12.7864616564,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,51.6789551999,0.0,0.0,0.0,15.863942322,29.242365,6.08771345624,0.0,3.20568,2.88203345624
 10/21  19:00:00,56.1726339382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,56.132323199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.9460461079,0.0,0.0,0.0,15.863942322,29.242365,6.08769799383,0.0,3.20568,2.88201799383
 10/21  22:00:00,55.7320876585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.4050922005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.7006906613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.6865141295,0.0,0.0,0.0,15.863942322,29.242365,6.08768511824,0.0,3.20568,2.88200511824
 10/22  02:00:00,55.6708727595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6441947714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.8556213353,0.0,0.0,0.0,15.863942322,29.242365,6.08767506379,0.0,3.20568,2.88199506379
 10/22  05:00:00,55.8341960417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.8316894358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,50.0540220123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.2497771202,0.0,0.0,0.0,15.863942322,29.242365,6.08886211004,0.0,3.20568,2.88318211004
 10/22  09:00:00,47.3473269222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.403313451,0.0,0.0,0.0,15.863942322,29.242365,6.08874431234,0.0,3.20568,2.88306431234
 10/22  11:00:00,51.0007407743,0.2755751781,2.61375450308,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,68.9233192573,2.11871967712,19.3618577408,0.0,15.863942322,29.242365,6.08883797009,0.0,3.20568,2.88315797009
 10/22  13:00:00,70.5887015385,2.3505391668,20.7589638335,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,73.8807205142,2.69491359264,23.6969686006,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,73.1290118618,2.71637011816,22.9190618504,0.0,15.863942322,29.242365,6.0877690791,0.0,3.20568,2.8820890791
 10/22  16:00:00,73.8509008897,2.73632023619,23.6259191475,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,64.2010607334,1.77080932834,15.0069353478,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,59.664392231,0.866920013573,7.15184547754,0.0,15.863942322,29.242365,6.08778292433,0.0,3.20568,2.88210292433
 10/22  19:00:00,56.1415684726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,56.0981282576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.9318492091,0.0,0.0,0.0,15.863942322,29.242365,6.08770466396,0.0,3.20568,2.88202466396
 10/22  22:00:00,55.7115291722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.3798723206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6917195467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.6898605785,0.0,0.0,0.0,15.863942322,29.242365,6.08883682291,0.0,3.20568,2.88315682291
 10/23  02:00:00,55.6944933758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.6972223091,0.0,0.0,0.0,15.863942322,29.242365,6.08872614904,0.0,3.20568,2.88304614904
 10/23  04:00:00,55.9489457647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  05:00:00,55.9465897067,0.0,0.0,0.0,15.863942322,29.242365,6.08878393391,0.0,3.20568,2.88310393391
 10/23  06:00:00,83.7586278994,7.84923815053,19.4415538708,0.0,15.863942322,29.818365,9.73618741698,6.51050741698,3.20568,0.02
 10/23  07:00:00,144.345116687,7.84923815053,20.9141135829,0.0,80.527626,29.818365,7.16197971602,1.07051937858,3.20568,2.88578033744
 10/23  08:00:00,203.162616224,8.7649755963,36.312995259,0.0,80.527626,75.0917375,29.8325141626,0.0119900094566,24.0426,5.77792415317
 10/23  09:00:00,222.807778413,9.56629026764,55.0888228023,0.0,80.527626,75.0917375,38.524945236,0.0,24.0426,14.482345236
 10/23  10:00:00,243.836487264,10.3726120415,71.289811219,0.0,80.527626,79.0911225,43.6544333363,0.0,32.0568,11.5976333363
 10/23  11:00:00,271.861034394,11.8598494842,97.0968948456,0.0,80.527626,79.0911225,46.5728040428,0.0,32.0568,14.5160040428
 10/23  12:00:00,290.984164905,13.8432314097,114.925842834,0.0,80.527626,79.0911225,49.4908433537,0.0,32.0568,17.4340433537
 10/23  13:00:00,280.723420285,14.5254510408,107.984075556,0.0,80.527626,75.0917375,30.5982650484,0.0218134537789,16.0284,14.5480515946
 10/23  14:00:00,286.624666776,17.3293082318,111.074584715,0.0,80.527626,75.0917375,30.513462028,0.000564911309166,16.0284,14.4844971167
 10/23  15:00:00,299.588497013,20.5726760467,122.778238792,0.0,80.527626,73.092045,14.8360779131,0.0281345561777,3.20568,11.6022633569
 10/23  16:00:00,292.181262934,16.4360532935,119.500664138,0.0,80.527626,73.092045,6.10644179573,0.0149787645059,3.20568,2.88578303123
 10/23  17:00:00,226.150679641,11.3125907405,101.877805934,0.0,80.527626,29.818365,6.09142608881,0.0,3.20568,2.88574608881
 10/23  18:00:00,210.820114271,9.75433933881,83.8477812545,0.0,80.527626,29.818365,6.09602399465,0.0,3.20568,2.89034399465
 10/23  19:00:00,195.853353684,8.96551150512,65.1430418928,0.0,80.527626,29.818365,8.97316290596,0.0,3.20568,5.76748290596
 10/23  20:00:00,184.337316069,8.51372139874,54.1217180751,0.0,80.527626,29.818365,8.97002631671,0.0,3.20568,5.76434631671
 10/23  21:00:00,56.0273951651,0.0,0.0,0.0,15.863942322,29.242365,6.09813746875,0.0,3.20568,2.89245746875
 10/23  22:00:00,55.8407409116,0.0,0.0,0.0,15.863942322,29.242365,6.09260110998,0.0,3.20568,2.88692110998
 10/23  23:00:00,56.5475242059,0.0,0.0,0.0,15.863942322,29.242365,6.09099463119,0.0,3.20568,2.88531463119
 10/23  24:00:00,55.8287968792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.8118975902,0.0,0.0,0.0,15.863942322,29.242365,6.08880030532,0.0,3.20568,2.88312030532
 10/24  02:00:00,55.8075426105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.799280257,0.0,0.0,0.0,15.863942322,29.242365,6.08886565472,0.0,3.20568,2.88318565472
 10/24  04:00:00,57.0688273224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  05:00:00,56.8478970595,0.0,0.0,0.0,15.863942322,29.242365,6.08876191393,0.0,3.20568,2.88308191393
 10/24  06:00:00,84.7072127231,7.94302023574,19.8610515598,0.0,15.863942322,29.818365,3.3721304427,0.146450442703,3.20568,0.02
 10/24  07:00:00,139.998804857,7.84923815053,16.5847428003,0.0,80.527626,29.818365,6.09145696415,0.0,3.20568,2.88577696415
 10/24  08:00:00,187.69982887,9.34098092782,20.3608709627,0.0,80.527626,75.0917375,29.8206245033,0.0,24.0426,5.77802450327
 10/24  09:00:00,196.372131576,10.5803701873,27.7466519237,0.0,80.527626,75.0917375,38.5256817754,0.0,24.0426,14.4830817754
 10/24  10:00:00,215.963117394,13.2519087768,40.6119341805,0.0,80.527626,79.0911225,43.6560671979,0.00255558346102,32.0568,11.5967116144
 10/24  11:00:00,232.435456057,16.0671157242,53.5225408952,0.0,80.527626,79.0911225,46.5817515675,0.00960633975606,32.0568,14.5153452278
 10/24  12:00:00,240.847956328,17.6520219058,61.0362088311,0.0,80.527626,79.0911225,49.5050435028,0.012281341388,32.0568,17.4359621614
 10/24  13:00:00,240.936467085,19.2069461077,63.5556238093,0.0,80.527626,75.0917375,30.6043746643,0.0328320591385,16.0284,14.5431426052
 10/24  14:00:00,248.763956268,21.2424238014,69.3354981668,0.0,80.527626,75.0917375,30.5249793473,0.0102114997063,16.0284,14.4863678476
 10/24  15:00:00,254.301386019,23.1563020567,74.9477941627,0.0,80.527626,73.092045,14.8417788474,0.0356681204662,3.20568,11.600430727
 10/24  16:00:00,244.137414741,19.5560969166,68.4800394622,0.0,80.527626,73.092045,6.11607228331,0.0245691542279,3.20568,2.88582312908
 10/24  17:00:00,177.281738385,13.9532373242,50.5741343389,0.0,80.527626,29.818365,6.09147365614,0.0,3.20568,2.88579365614
 10/24  18:00:00,158.985868324,10.5868993433,31.4024587855,0.0,80.527626,29.818365,6.11086195581,0.0144600879969,3.20568,2.89072186781
 10/24  19:00:00,151.534066538,9.15765632671,21.1516345823,0.0,80.527626,29.818365,8.97326375324,0.0,3.20568,5.76758375324
 10/24  20:00:00,143.48886841,8.42674683725,13.8915906867,0.0,80.527626,29.818365,9.75563290421,0.785399571574,3.20568,5.76455333263
 10/24  21:00:00,55.6192841663,0.0,0.0,0.0,15.863942322,29.242365,6.0979384681,0.0,3.20568,2.8922584681
 10/24  22:00:00,55.6440970443,0.0,0.0,0.0,15.863942322,29.242365,6.0926612434,0.0,3.20568,2.8869812434
 10/24  23:00:00,56.362701536,0.0,0.0,0.0,15.863942322,29.242365,6.09086046385,0.0,3.20568,2.88518046385
 10/24  24:00:00,55.6381384147,0.0,0.0,0.0,15.863942322,29.242365,6.088875551,0.0,3.20568,2.883195551
 10/25  01:00:00,55.6208025514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.614506265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.618352286,0.0,0.0,0.0,15.863942322,29.242365,6.08878228417,0.0,3.20568,2.88310228417
 10/25  04:00:00,55.8410353617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,55.8140415835,0.0,0.0,0.0,15.863942322,29.242365,6.08885518311,0.0,3.20568,2.88317518311
 10/25  06:00:00,64.2031197905,7.84923815053,0.00525077954485,0.0,15.863942322,29.818365,88.0953278666,84.8696478666,3.20568,0.02
 10/25  07:00:00,123.273728462,7.84923815053,0.0,0.0,80.527626,29.818365,53.545215429,47.4536128071,3.20568,2.88592262188
 10/25  08:00:00,173.236757077,8.03311176849,7.29108193038,0.0,80.527626,75.0917375,40.5254015683,10.7046563403,24.0426,5.77814522806
 10/25  09:00:00,192.8048834,9.27919328116,25.4827637116,0.0,80.527626,75.0917375,38.9576359254,0.428701081607,24.0426,14.4863348438
 10/25  10:00:00,224.919402155,11.1189730119,51.6442185067,0.0,80.527626,79.0911225,43.655897635,0.0,32.0568,11.599097635
 10/25  11:00:00,244.671689875,11.8456510826,69.9156480624,0.0,80.527626,79.0911225,46.5737561251,0.0,32.0568,14.5169561251
 10/25  12:00:00,254.237802516,13.1626290102,78.8645910429,0.0,80.527626,79.0911225,49.5007248075,0.00338034612303,32.0568,17.4405444614
 10/25  13:00:00,251.8312458,13.9930738045,79.6296232872,0.0,80.527626,75.0917375,33.5049378117,0.0267765924106,16.0284,17.4497612193
 10/25  14:00:00,257.58641438,15.1230650386,84.2537542832,0.0,80.527626,75.0917375,27.6300643084,0.00745880590686,16.0284,11.5942055025
 10/25  15:00:00,256.083716165,15.6852391685,84.1968500999,0.0,80.527626,73.092045,17.7364060821,0.0335832880698,3.20568,14.497142794
 10/25  16:00:00,239.868943134,11.595043274,72.0810860601,0.0,80.527626,73.092045,3.24061288291,0.0149328829059,3.20568,0.02
 10/25  17:00:00,181.636982272,9.26937251975,59.4545817356,0.0,80.527626,29.818365,6.09161789103,0.0,3.20568,2.88593789103
 10/25  18:00:00,180.69840118,8.8255106382,53.3342670449,0.0,80.527626,29.818365,8.96692734353,0.0,3.20568,5.76124734353
 10/25  19:00:00,176.624357074,8.52271054041,46.4548155199,0.0,80.527626,29.818365,8.97309899565,0.0,3.20568,5.76741899565
 10/25  20:00:00,169.104640744,8.27917996182,39.2220256778,0.0,80.527626,29.818365,6.09793371297,0.0,3.20568,2.89225371297
 10/25  21:00:00,55.9709975343,0.0,0.0,0.0,15.863942322,29.242365,8.97019583925,0.0,3.20568,5.76451583925
 10/25  22:00:00,55.7912225225,0.0,0.0,0.0,15.863942322,29.242365,6.09260477828,0.0,3.20568,2.88692477828
 10/25  23:00:00,56.5039221726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  24:00:00,55.7905077052,0.0,0.0,0.0,15.863942322,29.242365,6.08884220904,0.0,3.20568,2.88316220904
 10/26  01:00:00,55.7754075941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.7568552432,0.0,0.0,0.0,15.863942322,29.242365,6.08875321922,0.0,3.20568,2.88307321922
 10/26  03:00:00,55.7443723505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.9960624344,0.0,0.0,0.0,15.863942322,29.242365,6.08883377527,0.0,3.20568,2.88315377527
 10/26  05:00:00,55.9865786304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,89.91285387,7.84923815053,25.5544486448,0.0,15.863942322,29.818365,8.67134509471,2.58307610387,3.20568,2.88258899084
 10/26  07:00:00,148.243971054,7.84923815053,24.7833453955,0.0,80.527626,29.818365,3.7010291665,0.475349166504,3.20568,0.02
 10/26  08:00:00,209.961622272,9.05446926469,42.8124699724,0.0,80.527626,75.0917375,32.7111258288,0.0111313772222,24.0426,8.65739445156
