Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  09:00:00,242.196157024,10.5207223932,73.5019254126,0.0,80.527626,75.0917375,35.6342435709,0.0,24.0426,11.5916435709
 10/26  10:00:00,270.529415634,12.2637661055,96.0476274662,0.0,80.527626,79.0911225,46.5491498925,0.0,32.0568,14.4923498925
 10/26  11:00:00,240.783630588,12.0765599257,65.8948567544,0.0,80.527626,79.0911225,46.575649055,0.0,32.0568,14.518849055
 10/26  12:00:00,212.49549536,11.7886707647,38.6288624469,0.0,80.527626,79.0911225,46.5931802272,0.0,32.0568,14.5363802272
 10/26  13:00:00,215.357363809,12.7884639972,44.4849333717,0.0,80.527626,75.0917375,33.5119700137,0.0261188219339,16.0284,17.4574511917
 10/26  14:00:00,234.669859663,16.1524498774,60.4041592162,0.0,80.527626,75.0917375,30.5153543623,0.0,16.0284,14.4869543623
 10/26  15:00:00,244.615906623,18.4410093765,70.0358066198,0.0,80.527626,73.092045,14.8219711735,0.0129055507782,3.20568,11.6033856227
 10/26  16:00:00,231.004409236,13.298943516,61.5604343106,0.0,80.527626,73.092045,6.10637049146,0.0147687373226,3.20568,2.88592175413
 10/26  17:00:00,168.621033387,9.71666499762,46.0442582366,0.0,80.527626,29.818365,6.09143959883,0.0,3.20568,2.88575959883
 10/26  18:00:00,165.740579056,8.80443754081,38.416784,0.0,80.527626,29.818365,6.09611931841,0.0,3.20568,2.89043931841
 10/26  19:00:00,160.312873904,8.32904984047,30.4412255742,0.0,80.527626,29.818365,8.97351441555,0.0,3.20568,5.76783441555
 10/26  20:00:00,154.283077807,8.03268990693,24.7636539034,0.0,80.527626,29.818365,8.97044491803,0.0,3.20568,5.76476491803
 10/26  21:00:00,55.8857278027,0.0,0.0,0.0,15.863942322,29.242365,6.09775715625,0.0,3.20568,2.89207715625
 10/26  22:00:00,55.7293159542,0.0,0.0,0.0,15.863942322,29.242365,6.09245309938,0.0,3.20568,2.88677309938
 10/26  23:00:00,56.4396660472,0.0,0.0,0.0,15.863942322,29.242365,6.09093332375,0.0,3.20568,2.88525332375
 10/26  24:00:00,55.7320932056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.7256047633,0.0,0.0,0.0,15.863942322,29.242365,6.08884356142,0.0,3.20568,2.88316356142
 10/27  02:00:00,55.7205994173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.7164644035,0.0,0.0,0.0,15.863942322,29.242365,6.08876105039,0.0,3.20568,2.88308105039
 10/27  04:00:00,56.924415858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.7410803416,0.0,0.0,0.0,15.863942322,29.242365,6.08884918237,0.0,3.20568,2.88316918237
 10/27  06:00:00,82.0752581175,7.84923815053,17.3749810626,0.0,15.863942322,29.818365,13.9326790935,10.7069990935,3.20568,0.02
 10/27  07:00:00,140.764364482,7.84923815053,17.3539298139,0.0,80.527626,29.818365,10.4400225554,4.34855900295,3.20568,2.8857835525
 10/27  08:00:00,189.624252185,8.62724078051,22.9906879946,0.0,80.527626,75.0917375,31.095756321,1.27554840377,24.0426,5.77760791719
 10/27  09:00:00,198.015561728,9.32358044915,30.6416874333,0.0,80.527626,75.0917375,38.8506009394,0.322722307628,24.0426,14.4852786318
 10/27  10:00:00,213.918003474,9.83966745767,41.9874268587,0.0,80.527626,79.0911225,43.6572666808,0.0,32.0568,11.6004666808
 10/27  11:00:00,233.155279617,10.5700196532,59.7481800285,0.0,80.527626,79.0911225,46.574252606,0.0,32.0568,14.517452606
 10/27  12:00:00,252.078588515,11.9240202136,77.9951189013,0.0,80.527626,79.0911225,49.500497966,0.0,32.0568,17.443697966
 10/27  13:00:00,265.96872672,14.8487036069,92.9321522013,0.0,80.527626,75.0917375,33.5158310926,0.033816061654,16.0284,17.4536150309
 10/27  14:00:00,285.86842572,17.2129184018,110.438826224,0.0,80.527626,75.0917375,27.6218172237,0.0,16.0284,11.5934172237
 10/27  15:00:00,286.767514263,18.3097982838,112.240332879,0.0,80.527626,73.092045,17.7281404623,0.0234696042998,3.20568,14.498990858
 10/27  16:00:00,266.047759084,13.1387119356,96.7062811357,0.0,80.527626,73.092045,6.10694845541,0.0153977499348,3.20568,2.88587070547
 10/27  17:00:00,205.272297562,10.1144308102,82.2387758025,0.0,80.527626,29.818365,6.09139461187,0.0,3.20568,2.88571461187
 10/27  18:00:00,195.213072816,9.0779074147,67.5144738489,0.0,80.527626,29.818365,6.09658928829,0.0,3.20568,2.89090928829
 10/27  19:00:00,185.518703074,8.6029123747,55.4910048109,0.0,80.527626,29.818365,8.97373240195,0.0,3.20568,5.76805240195
 10/27  20:00:00,178.101692756,8.29752073894,48.4262037728,0.0,80.527626,29.818365,6.09798607963,0.0,3.20568,2.89230607963
 10/27  21:00:00,55.8106237524,0.0,0.0,0.0,15.863942322,29.242365,8.97036417922,0.0,3.20568,5.76468417922
 10/27  22:00:00,55.8288150535,0.0,0.0,0.0,15.863942322,29.242365,6.09257827812,0.0,3.20568,2.88689827812
 10/27  23:00:00,56.5256395991,0.0,0.0,0.0,15.863942322,29.242365,6.09089761768,0.0,3.20568,2.88521761768
 10/27  24:00:00,55.819944849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.8083392971,0.0,0.0,0.0,15.863942322,29.242365,6.08772311579,0.0,3.20568,2.88204311579
 10/28  02:00:00,55.7848124769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.769710581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,56.0245078202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,56.0115461846,0.0,0.0,0.0,15.863942322,29.242365,6.08775213542,0.0,3.20568,2.88207213542
 10/28  06:00:00,56.0248524052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,50.2293580176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.3859788579,0.0,0.0,0.0,15.863942322,29.242365,6.08778161286,0.0,3.20568,2.88210161286
 10/28  09:00:00,47.4201229562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,47.4702896365,0.0,0.0,0.0,15.863942322,29.242365,6.08882329323,0.0,3.20568,2.88314329323
 10/28  11:00:00,48.1273781935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,60.8994136825,1.03803432308,12.4421690114,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  13:00:00,67.9689749933,1.75653411534,18.772277448,0.0,15.863942322,29.242365,6.08782499908,0.0,3.20568,2.88214499908
 10/28  14:00:00,76.5588299061,2.58411096457,26.5058912688,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,74.2133804697,2.47602342993,24.2530565433,0.0,15.863942322,29.242365,3.22575240074,7.24007367658e-05,3.20568,0.02
 10/28  16:00:00,74.7084134454,2.56930459619,24.6589233736,0.0,15.863942322,29.242365,6.08780846314,0.0,3.20568,2.88212846314
 10/28  17:00:00,61.9311177287,1.41857996812,13.0794667479,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,60.140817616,0.720019371475,6.33433862077,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,56.1963061218,0.0,0.0,0.0,15.863942322,29.242365,6.08781458951,0.0,3.20568,2.88213458951
 10/28  20:00:00,56.1609109547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.9908297928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.7879132321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.4588739187,0.0,0.0,0.0,15.863942322,29.242365,6.08772809298,0.0,3.20568,2.88204809298
 10/28  24:00:00,55.7576275457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.7367924138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.7256500267,0.0,0.0,0.0,15.863942322,29.242365,6.08776249365,0.0,3.20568,2.88208249365
 10/29  03:00:00,55.7122724882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.9416440991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.9158666176,0.0,0.0,0.0,15.863942322,29.242365,6.08779812721,0.0,3.20568,2.88211812721
 10/29  06:00:00,55.9171102749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,50.1308640477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.2702663124,0.0,0.0,0.0,15.863942322,29.242365,6.08893438675,0.0,3.20568,2.88325438675
 10/29  09:00:00,47.2879025941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.2855878392,0.0,0.0,0.0,15.863942322,29.242365,6.08886576735,0.0,3.20568,2.88318576735
 10/29  11:00:00,47.9640344991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.2894264117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.3576758829,0.0,0.0,0.0,15.863942322,29.242365,6.08879717731,0.0,3.20568,2.88311717731
 10/29  14:00:00,47.3917179591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.4053229599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.3220803135,0.0,0.0,0.0,15.863942322,29.242365,6.08781365651,0.0,3.20568,2.88213365651
 10/29  17:00:00,47.3123696859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,53.0204330834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,56.1309962426,0.0,0.0,0.0,15.863942322,29.242365,6.08773324392,0.0,3.20568,2.88205324392
 10/29  20:00:00,56.1067566813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.9407136911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.7383565173,0.0,0.0,0.0,15.863942322,29.242365,6.0877697713,0.0,3.20568,2.8820897713
 10/29  23:00:00,56.4110772199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.7146861588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.7127497443,0.0,0.0,0.0,15.863942322,29.242365,6.08885761768,0.0,3.20568,2.88317761768
 10/30  02:00:00,55.7086453418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.7067615154,0.0,0.0,0.0,15.863942322,29.242365,6.08879620773,0.0,3.20568,2.88311620773
 10/30  04:00:00,55.9625484454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,55.9497380098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,81.6540600217,7.84923815053,17.3470992753,0.0,15.863942322,29.818365,14.6224412585,8.53349805282,3.20568,2.88326320568
 10/30  07:00:00,139.183381003,7.84923815053,15.7863518288,0.0,80.527626,29.818365,10.1671021033,4.07542292892,3.20568,2.88599917438
 10/30  08:00:00,184.659983205,8.65050845385,18.0275714749,0.0,80.527626,75.0917375,33.4024256268,3.58118014619,24.0426,5.77864548057
 10/30  09:00:00,188.617082511,9.27291087821,21.3343648399,0.0,80.527626,75.0917375,43.0251842103,4.49532386862,24.0426,14.4872603417
 10/30  10:00:00,198.987074262,9.77362864161,27.1799211798,0.0,80.527626,79.0911225,44.325217245,0.667177681415,32.0568,11.6012395636
 10/30  11:00:00,207.546545924,10.4828001093,34.2846683184,0.0,80.527626,79.0911225,46.5935065376,0.0161347573329,32.0568,14.5205717802
 10/30  12:00:00,215.089238061,11.3647362784,41.626758803,0.0,80.527626,79.0911225,49.5039962601,0.0,32.0568,17.4471962601
 10/30  13:00:00,216.535593074,12.2682768622,46.1615731588,0.0,80.527626,75.0917375,33.5023086881,0.0148415733367,16.0284,17.4590671148
 10/30  14:00:00,222.100779706,12.820471766,51.1600301983,0.0,80.527626,75.0917375,27.6247795457,0.0,16.0284,11.5963795457
 10/30  15:00:00,227.062113912,13.727818972,57.2011238659,0.0,80.527626,73.092045,17.7247445108,0.0173376113443,3.20568,14.5017268994
 10/30  16:00:00,215.0845174,10.4571655873,48.4908571046,0.0,80.527626,73.092045,6.10627396047,0.0147332653891,3.20568,2.88586069508
 10/30  17:00:00,158.730315709,8.6435374197,37.3303406691,0.0,80.527626,29.818365,6.09171859683,0.0,3.20568,2.88603859683
 10/30  18:00:00,159.161590901,8.27972004093,32.4337526059,0.0,80.527626,29.818365,6.09675468475,0.0,3.20568,2.89107468475
 10/30  19:00:00,156.298197579,8.05662356415,26.7051269614,0.0,80.527626,29.818365,8.97388412688,0.0,3.20568,5.76820412688
 10/30  20:00:00,151.409494476,7.89078424692,22.0347437906,0.0,80.527626,29.818365,8.97090458706,0.0,3.20568,5.76522458706
 10/30  21:00:00,55.8799846353,0.0,0.0,0.0,15.863942322,29.242365,6.09803270911,0.0,3.20568,2.89235270911
 10/30  22:00:00,55.7250257429,0.0,0.0,0.0,15.863942322,29.242365,6.0926794636,0.0,3.20568,2.8869994636
 10/30  23:00:00,56.4392845891,0.0,0.0,0.0,15.863942322,29.242365,6.09116848509,0.0,3.20568,2.88548848509
 10/30  24:00:00,55.7328487799,0.0,0.0,0.0,15.863942322,29.242365,6.08889959637,0.0,3.20568,2.88321959637
 10/31  01:00:00,55.7194004982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.7113386565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.7032115947,0.0,0.0,0.0,15.863942322,29.242365,6.0888485216,0.0,3.20568,2.8831685216
 10/31  04:00:00,56.8440580243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.6423536632,0.0,0.0,0.0,15.863942322,29.242365,6.0885708135,0.0,3.20568,2.8828908135
 10/31  06:00:00,69.9150623162,7.84923815053,5.31241779101,0.0,15.863942322,29.818365,29.6976982667,26.4720182667,3.20568,0.02
 10/31  07:00:00,128.465618432,7.84923815053,5.14433965061,0.0,80.527626,29.818365,24.9789521774,18.8874377039,3.20568,2.88583447352
 10/31  08:00:00,171.977127667,8.32607719368,5.74285258584,0.0,80.527626,75.0917375,45.7703525155,13.0700397538,24.0426,8.65771276171
 10/31  09:00:00,173.4186108,8.94782515497,6.53795341822,0.0,80.527626,75.0917375,50.018299081,14.3818617795,24.0426,11.5938373015
 10/31  10:00:00,181.081594086,9.38909077627,9.74381036807,0.0,80.527626,79.0911225,57.3427341443,10.7889486273,32.0568,14.496985517
 10/31  11:00:00,189.082366508,9.92615355151,16.458540984,0.0,80.527626,79.0911225,46.5792760057,0.0,32.0568,14.5224760057
 10/31  12:00:00,191.122053475,10.4423185313,18.6653370988,0.0,80.527626,79.0911225,46.5937517972,0.0,32.0568,14.5369517972
 10/31  13:00:00,190.487459042,10.8401638142,21.6171619349,0.0,80.527626,75.0917375,33.5320964713,0.0380967623969,16.0284,17.4655997089
 10/31  14:00:00,196.081785912,11.6173976038,26.4271893856,0.0,80.527626,75.0917375,30.5200289315,0.0,16.0284,14.4916289315
 10/31  15:00:00,198.053292009,11.9360424727,30.09187027,0.0,80.527626,73.092045,17.7476213814,0.0402656376714,3.20568,14.5016757437
 10/31  16:00:00,188.298827872,9.4125263512,22.9764518408,0.0,80.527626,73.092045,3.41468998594,0.189009985941,3.20568,0.02
 10/31  17:00:00,136.50509274,8.06410358129,15.8322020187,0.0,80.527626,29.818365,8.79030004879,2.69855380914,3.20568,2.88606623966
 10/31  18:00:00,139.598512593,7.86346943213,13.4189950357,0.0,80.527626,29.818365,14.4810966054,5.51329388708,3.20568,5.76212271834
 10/31  19:00:00,140.628098615,7.84923815053,11.6162666006,0.0,80.527626,29.818365,17.0490590694,8.07528470208,3.20568,5.76809436736
 10/31  20:00:00,138.660797554,7.84923815053,9.6647160565,0.0,80.527626,29.818365,16.7201032424,10.621787879,3.20568,2.89263536339
 10/31  21:00:00,55.6158946423,0.0,0.0,0.0,15.863942322,29.242365,8.97096251438,0.0,3.20568,5.76528251438
 10/31  22:00:00,55.6595838518,0.0,0.0,0.0,15.863942322,29.242365,6.09264604231,0.0,3.20568,2.88696604231
 10/31  23:00:00,56.4033526265,0.0,0.0,0.0,15.863942322,29.242365,6.09117152096,0.0,3.20568,2.88549152096
 10/31  24:00:00,55.7147686118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  01:00:00,55.7297037803,0.0,0.0,0.0,15.863942322,29.242365,6.08881203216,0.0,3.20568,2.88313203216
 11/01  02:00:00,55.7439183466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.7575485387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,56.0422256264,0.0,0.0,0.0,15.863942322,29.242365,6.08893812203,0.0,3.20568,2.88325812203
 11/01  05:00:00,56.0330266614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  06:00:00,110.047043244,7.84971749792,45.5892416239,0.0,15.863942322,29.818365,7.17560192907,1.08671130713,3.20568,2.88321062194
 11/01  07:00:00,173.633405591,7.84923815053,48.6102214755,0.0,80.527626,29.818365,6.091664869,0.0,3.20568,2.885984869
 11/01  08:00:00,236.34830403,8.98827162738,69.188246364,0.0,80.527626,75.0917375,29.8305840906,0.00927406729225,24.0426,5.77871002332
 11/01  09:00:00,253.212795471,9.67295233527,85.3528328391,0.0,80.527626,75.0917375,37.601500734,0.0,24.0426,13.558900734
 11/01  10:00:00,284.821371515,10.3912614717,112.207007244,0.0,80.527626,79.0911225,44.5871581628,0.0,32.0568,12.5303581628
 11/01  11:00:00,308.507272285,11.4537773551,134.111525593,0.0,80.527626,79.0911225,46.5786239471,0.0,32.0568,14.5218239471
 11/01  12:00:00,314.612536963,12.5832132858,139.769052981,0.0,80.527626,79.0911225,49.505968239,0.0,32.0568,17.449168239
 11/01  13:00:00,265.681699824,12.7250284255,94.7554328762,0.0,80.527626,75.0917375,33.5272336247,0.0378598429819,16.0284,17.4609737818
 11/01  14:00:00,234.226512891,12.3384391153,63.7528005805,0.0,80.527626,75.0917375,30.5354692223,0.017167188618,16.0284,14.4899020337
 11/01  15:00:00,234.03734726,12.244446022,65.6633160695,0.0,80.527626,73.092045,14.831339153,0.0187031200996,3.20568,11.6069560329
 11/01  16:00:00,224.102152202,9.47566719538,58.4928084706,0.0,80.527626,73.092045,6.1079363643,0.0162010059774,3.20568,2.88605535832
 11/01  17:00:00,167.702300989,8.12744489111,46.7150656843,0.0,80.527626,29.818365,6.09177166151,0.0,3.20568,2.88609166151
 11/01  18:00:00,171.793516112,7.94260708406,45.2685896862,0.0,80.527626,29.818365,6.09661310974,0.0,3.20568,2.89093310974
 11/01  19:00:00,172.406855444,7.85839453665,42.8416887294,0.0,80.527626,29.818365,8.97409690176,0.0,3.20568,5.76841690176
 11/01  20:00:00,170.874230429,7.84923815053,41.3416690388,0.0,80.527626,29.818365,8.97060460077,0.0,3.20568,5.76492460077
 11/01  21:00:00,56.0436441174,0.0,0.0,0.0,15.863942322,29.242365,8.97105256412,0.0,3.20568,5.76537256412
 11/01  22:00:00,55.8112676704,0.0,0.0,0.0,15.863942322,29.242365,6.09270284624,0.0,3.20568,2.88702284624
 11/01  23:00:00,56.514087974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.8192042112,0.0,0.0,0.0,15.863942322,29.242365,6.08886948295,0.0,3.20568,2.88318948295
 11/02  01:00:00,55.8185656689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.8250103507,0.0,0.0,0.0,15.863942322,29.242365,6.08883078753,0.0,3.20568,2.88315078753
 11/02  03:00:00,55.8334687769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,56.1242022554,0.0,0.0,0.0,15.863942322,29.242365,6.08896439443,0.0,3.20568,2.88328439443
 11/02  05:00:00,56.0902643824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,113.281007465,7.97833107887,48.6577249394,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 11/02  07:00:00,175.471715349,7.84923815053,50.4448552295,0.0,80.527626,29.818365,6.09175715469,0.0,3.20568,2.88607715469
 11/02  08:00:00,245.645834704,9.41164701197,78.0570896472,0.0,80.527626,75.0917375,32.7006777109,0.0,24.0426,8.65807771089
 11/02  09:00:00,266.657576478,10.1985596995,98.2620351203,0.0,80.527626,75.0917375,35.6365558349,0.0,24.0426,11.5939558349
 11/02  10:00:00,296.92218335,11.4186228651,123.281225187,0.0,80.527626,79.0911225,46.5540099404,0.0,32.0568,14.4972099404
 11/02  11:00:00,330.431308896,17.7644799813,149.725647136,0.0,80.527626,79.0911225,46.581811165,0.0,32.0568,14.525011165
 11/02  12:00:00,334.462355522,21.0534599515,151.164605987,0.0,80.527626,79.0911225,49.5039471813,0.0,32.0568,17.4471471813
 11/02  13:00:00,303.821134909,16.4980277931,129.088242451,0.0,80.527626,75.0917375,33.4897127978,0.0,16.0284,17.4613127978
 11/02  14:00:00,305.735025871,16.4374205698,131.062512808,0.0,80.527626,75.0917375,27.6254291836,0.0,16.0284,11.5970291836
 11/02  15:00:00,314.356666288,19.1772227414,138.949762663,0.0,80.527626,73.092045,17.7340913672,0.0241310627138,3.20568,14.5042803045
 11/02  16:00:00,257.864316141,10.7029894993,90.9837355456,0.0,80.527626,73.092045,6.12276237202,0.0311964265793,3.20568,2.88588594544
 11/02  17:00:00,171.64565266,8.31509046877,50.4652241315,0.0,80.527626,29.818365,6.09176975226,0.0,3.20568,2.88608975226
 11/02  18:00:00,167.124081234,7.94585737689,40.613212591,0.0,80.527626,29.818365,6.0968904582,0.0,3.20568,2.8912104582
 11/02  19:00:00,165.885742256,7.85012386585,36.3607554743,0.0,80.527626,29.818365,8.97430476566,0.0,3.20568,5.76862476566
 11/02  20:00:00,165.823014184,7.84923815053,36.3159532367,0.0,80.527626,29.818365,8.97074318882,0.0,3.20568,5.76506318882
 11/02  21:00:00,56.0527377065,0.0,0.0,0.0,15.863942322,29.242365,6.09831137936,0.0,3.20568,2.89263137936
 11/02  22:00:00,55.8091441998,0.0,0.0,0.0,15.863942322,29.242365,6.09292155798,0.0,3.20568,2.88724155798
 11/02  23:00:00,56.4885817044,0.0,0.0,0.0,15.863942322,29.242365,6.09113122632,0.0,3.20568,2.88545122632
 11/02  24:00:00,55.7881851048,0.0,0.0,0.0,15.863942322,29.242365,6.0889704198,0.0,3.20568,2.8832904198
 11/03  01:00:00,55.7532002799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.7123599212,0.0,0.0,0.0,15.863942322,29.242365,6.08893975174,0.0,3.20568,2.88325975174
 11/03  03:00:00,55.690288981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.8122681784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.6008766264,0.0,0.0,0.0,15.863942322,29.242365,6.08890631987,0.0,3.20568,2.88322631987
 11/03  06:00:00,65.0054395808,7.84923815053,0.437068361478,0.0,15.863942322,29.818365,45.6089522309,42.3832722309,3.20568,0.02
 11/03  07:00:00,124.720283718,7.84923815053,0.0,0.0,80.527626,29.818365,41.194054041,35.102352972,3.20568,2.88602106897
 11/03  08:00:00,165.75920236,7.87970515244,0.00419208266931,0.0,80.527626,75.0917375,57.8539819858,25.1523928469,24.0426,8.65898913887
 11/03  09:00:00,166.089487426,8.18889668214,0.00445623471749,0.0,80.527626,75.0917375,67.4841975124,31.8444333809,24.0426,11.5971641315
 11/03  10:00:00,170.319514667,8.42590518837,0.00303044663618,0.0,80.527626,79.0911225,81.7529010471,35.1971345663,32.0568,14.4989664808
 11/03  11:00:00,171.15106031,8.56356649002,0.0,0.0,80.527626,79.0911225,72.6868602511,26.1059612555,32.0568,14.5240989956
 11/03  12:00:00,170.626056709,8.74292689777,0.0,0.0,80.527626,79.0911225,65.5961426662,16.0915098901,32.0568,17.4478327761
 11/03  13:00:00,166.762173424,8.86031420921,0.0,0.0,80.527626,75.0917375,61.1590370181,27.6691658176,16.0284,17.4614712005
 11/03  14:00:00,166.830351552,8.92881547098,0.0,0.0,80.527626,75.0917375,54.2541576267,26.6280579187,16.0284,11.597699708
 11/03  15:00:00,166.650654853,9.01876868482,1.74864167937,0.0,80.527626,73.092045,38.8235515878,21.1135084189,3.20568,14.5043631689
 11/03  16:00:00,167.196614403,7.86510190657,3.5533642152,0.0,80.527626,73.092045,23.780098433,17.6884102119,3.20568,2.88600822116
 11/03  17:00:00,124.622196591,7.84923815053,4.27110772343,0.0,80.527626,29.818365,23.2024439263,17.1108575938,3.20568,2.88590633258
 11/03  18:00:00,128.532350218,7.84923815053,2.47452320336,0.0,80.527626,29.818365,27.3715619251,21.2750789306,3.20568,2.89080299453
 11/03  19:00:00,129.217120158,7.84923815053,0.31955031907,0.0,80.527626,29.818365,35.5877876463,26.6138503455,3.20568,5.76825730075
 11/03  20:00:00,128.887342064,7.84923815053,0.0,0.0,80.527626,29.818365,49.8497876077,40.878654224,3.20568,5.76545338369
 11/03  21:00:00,55.4985060515,0.0,0.0,0.0,15.863942322,29.242365,8.97100220029,0.0,3.20568,5.76532220029
 11/03  22:00:00,55.5328427544,0.0,0.0,0.0,15.863942322,29.242365,6.09265928707,0.0,3.20568,2.88697928707
 11/03  23:00:00,56.2607991465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.5470056812,0.0,0.0,0.0,15.863942322,29.242365,6.08898596432,0.0,3.20568,2.88330596432
 11/04  01:00:00,55.5426454086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.5309430871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.5235418587,0.0,0.0,0.0,15.863942322,29.242365,6.08785445767,0.0,3.20568,2.88217445767
 11/04  04:00:00,55.7292550207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.7083153968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.719094058,0.0,0.0,0.0,15.863942322,29.242365,6.08781034927,0.0,3.20568,2.88213034927
 11/04  07:00:00,51.3682470811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.0927494799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.1246729299,0.0,0.0,0.0,15.863942322,29.242365,6.08858880355,0.0,3.20568,2.88290880355
 11/04  10:00:00,47.1279023718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.8245102487,0.0,0.0,0.0,15.863942322,29.242365,6.08898680857,0.0,3.20568,2.88330680857
 11/04  12:00:00,47.1505465148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.2083573579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.2260838373,0.0,0.0,0.0,15.863942322,29.242365,6.08783825584,0.0,3.20568,2.88215825584
 11/04  15:00:00,47.208325633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.1037475105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.0943382743,0.0,0.0,0.0,15.863942322,29.242365,6.08779472619,0.0,3.20568,2.88211472619
 11/04  18:00:00,52.8051126154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.8793032712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.8579162147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.7282471778,0.0,0.0,0.0,15.863942322,29.242365,6.08787005887,0.0,3.20568,2.88219005887
 11/04  22:00:00,55.5632302048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.2508462003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.5582270222,0.0,0.0,0.0,15.863942322,29.242365,6.08782659138,0.0,3.20568,2.88214659138
 11/05  01:00:00,55.551993313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.5470002754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.5453124909,0.0,0.0,0.0,15.863942322,29.242365,6.08778900652,0.0,3.20568,2.88210900652
 11/05  04:00:00,55.7662855425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.7550459301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.7621866323,0.0,0.0,0.0,15.863942322,29.242365,6.0878701168,0.0,3.20568,2.8821901168
 11/05  07:00:00,51.4124295668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.1282938533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,47.1419290021,0.0,0.0,0.0,15.863942322,29.242365,6.08889604096,0.0,3.20568,2.88321604096
 11/05  10:00:00,47.1371214794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,47.8181271293,0.0,0.0,0.0,15.863942322,29.242365,6.08887653379,0.0,3.20568,2.88319653379
 11/05  12:00:00,47.1304086335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.1596705952,0.0,0.0,0.0,15.863942322,29.242365,6.08885703102,0.0,3.20568,2.88317703102
 11/05  14:00:00,47.1615523322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.1464553229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.0465124176,0.0,0.0,0.0,15.863942322,29.242365,6.08784316501,0.0,3.20568,2.88216316501
 11/05  17:00:00,47.0473815686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,54.1964022986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,55.8467518877,0.0,0.0,0.0,15.863942322,29.242365,6.08780583481,0.0,3.20568,2.88212583481
 11/05  20:00:00,55.8383081467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.7220701081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.5612143772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.2552447071,0.0,0.0,0.0,15.863942322,29.242365,6.08776852956,0.0,3.20568,2.88208852956
 11/05  24:00:00,55.5716357907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.5798736075,0.0,0.0,0.0,15.863942322,29.242365,6.08892737766,0.0,3.20568,2.88324737766
 11/06  02:00:00,55.5930507521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.6057193942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.6197283959,0.0,0.0,0.0,15.863942322,29.242365,6.08891492054,0.0,3.20568,2.88323492054
 11/06  05:00:00,55.8772866788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.8678579164,0.0,0.0,0.0,15.863942322,29.242365,6.08890240145,0.0,3.20568,2.88322240145
 11/06  07:00:00,77.7875615176,7.84923815053,17.7494001026,0.0,15.863942322,29.818365,62.0990180532,58.8733380532,3.20568,0.02
 11/06  08:00:00,143.523673058,7.84923815053,22.9426426556,0.0,80.527626,29.818365,22.3082175871,16.216487307,3.20568,2.88605028008
 11/06  09:00:00,200.211504637,7.85397035653,34.2640108065,0.0,80.527626,75.0917375,32.7436381973,0.0410435499766,24.0426,8.65999464733
 11/06  10:00:00,219.002237978,8.20054823142,52.6264623209,0.0,80.527626,75.0917375,35.6411296474,0.0,24.0426,11.5985296474
 11/06  11:00:00,243.968811564,8.97693768662,72.7929347041,0.0,80.527626,79.0911225,46.5563316355,0.0,32.0568,14.4995316355
 11/06  12:00:00,251.384076932,9.24965484084,79.2692228113,0.0,80.527626,79.0911225,46.582197955,0.0,32.0568,14.525397955
 11/06  13:00:00,251.372401055,9.35481579471,79.8485022059,0.0,80.527626,79.0911225,49.5097936756,0.0,32.0568,17.4529936756
 11/06  14:00:00,251.835729779,9.74876264383,83.9067641543,0.0,80.527626,75.0917375,33.5087549848,0.0137011653971,16.0284,17.4666538194
 11/06  15:00:00,257.089597688,9.97886519717,88.925353313,0.0,80.527626,75.0917375,30.5228829307,0.0,16.0284,14.4944829307
 11/06  16:00:00,250.910834993,10.1408931294,84.590635173,0.0,80.527626,73.092045,17.7347317901,0.022974841261,3.20568,14.5060769488
 11/06  17:00:00,229.848694181,8.49272497593,65.1864380421,0.0,80.527626,73.092045,3.2433706187,0.0176906187027,3.20568,0.02
 11/06  18:00:00,179.620906173,7.84980999029,51.7394691745,0.0,80.527626,29.818365,6.09183268408,0.0,3.20568,2.88615268408
 11/06  19:00:00,181.854307152,7.84923815053,52.5426670209,0.0,80.527626,29.818365,8.9680469701,0.0,3.20568,5.7623669701
 11/06  20:00:00,181.276425865,7.84923815053,51.6929332299,0.0,80.527626,29.818365,8.97436595566,0.0,3.20568,5.76868595566
 11/06  21:00:00,182.071616345,7.84923815053,52.5035345017,0.0,80.527626,29.818365,6.09865455939,0.0,3.20568,2.89297455939
 11/06  22:00:00,56.075038404,0.0,0.0,0.0,15.863942322,29.242365,8.97179146817,0.0,3.20568,5.76611146817
 11/06  23:00:00,55.8385039437,0.0,0.0,0.0,15.863942322,29.242365,6.09300297001,0.0,3.20568,2.88732297001
 11/06  24:00:00,56.5296030641,0.0,0.0,0.0,15.863942322,29.242365,6.09125171858,0.0,3.20568,2.88557171858
 11/07  01:00:00,55.8294193241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.8266095441,0.0,0.0,0.0,15.863942322,29.242365,6.08899669229,0.0,3.20568,2.88331669229
 11/07  03:00:00,55.8229267874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.8169806087,0.0,0.0,0.0,15.863942322,29.242365,6.08899108626,0.0,3.20568,2.88331108626
 11/07  05:00:00,57.1841622121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.9795207714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,111.836038242,7.91173840563,51.1202555657,0.0,15.863942322,29.818365,6.0890224722,0.0,3.20568,2.8833424722
 11/07  08:00:00,171.490050708,7.84923815053,50.7493763481,0.0,80.527626,29.818365,6.09190525039,0.0,3.20568,2.88622525039
 11/07  09:00:00,242.112948549,9.94644994556,73.9967093116,0.0,80.527626,75.0917375,29.8318615402,0.00911515420583,24.0426,5.78014638597
 11/07  10:00:00,253.072529543,11.3781568865,83.5208065964,0.0,80.527626,75.0917375,38.5353104474,0.0,24.0426,14.4927104474
 11/07  11:00:00,273.703226225,14.0603551979,97.4523845495,0.0,80.527626,79.0911225,46.5580152317,0.0,32.0568,14.5012152317
 11/07  12:00:00,296.545330661,17.0545503266,116.570855125,0.0,80.527626,79.0911225,46.5856790269,0.0,32.0568,14.5288790269
 11/07  13:00:00,302.238541826,19.0218353057,120.974733524,0.0,80.527626,79.0911225,49.5115576897,0.004592703581,32.0568,17.4501649862
 11/07  14:00:00,293.847360647,21.0827609506,114.507904163,0.0,80.527626,75.0917375,33.4997228042,0.0073503676956,16.0284,17.4639724365
 11/07  15:00:00,293.681371495,22.6323627897,112.790203209,0.0,80.527626,75.0917375,27.6383628208,0.00984216560954,16.0284,11.6001206552
 11/07  16:00:00,290.056634798,22.940591201,110.864380923,0.0,80.527626,73.092045,17.7456932378,0.031594869886,3.20568,14.5084183679
 11/07  17:00:00,264.960720877,16.8447567838,91.8851315534,0.0,80.527626,73.092045,6.12601804484,0.0342233417935,3.20568,2.88611470305
 11/07  18:00:00,187.013502536,10.2639254571,56.6970435677,0.0,80.527626,29.818365,6.09171998439,0.0,3.20568,2.88603998439
 11/07  19:00:00,169.583037502,8.94369098995,39.2023343403,0.0,80.527626,29.818365,6.09704352078,0.0,3.20568,2.89136352078
 11/07  20:00:00,164.879897434,8.40555756004,35.0430464438,0.0,80.527626,29.818365,8.9752610771,0.0,3.20568,5.7695810771
 11/07  21:00:00,163.219015302,8.12375595195,33.7614094983,0.0,80.527626,29.818365,8.9712271851,0.0,3.20568,5.7655471851
 11/07  22:00:00,55.7625392412,0.0,0.0,0.0,15.863942322,29.242365,8.97124277461,0.0,3.20568,5.76556277461
 11/07  23:00:00,55.773048302,0.0,0.0,0.0,15.863942322,29.242365,6.09301657998,0.0,3.20568,2.88733657998
 11/07  24:00:00,56.4677436963,0.0,0.0,0.0,15.863942322,29.242365,6.09118149085,0.0,3.20568,2.88550149085
 11/08  01:00:00,55.7411287732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.7202137741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.6996569983,0.0,0.0,0.0,15.863942322,29.242365,6.08898979495,0.0,3.20568,2.88330979495
 11/08  04:00:00,55.68066565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.8993102145,0.0,0.0,0.0,15.863942322,29.242365,6.08899108838,0.0,3.20568,2.88331108838
 11/08  06:00:00,55.8675251009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,62.0653601526,7.84923815053,2.14272586728,0.0,15.863942322,29.818365,47.0955842229,41.0065919025,3.20568,2.88331232042
 11/08  08:00:00,123.901956346,7.84923815053,3.45869195619,0.0,80.527626,29.818365,30.0737376425,23.9818421884,3.20568,2.88621545411
 11/08  09:00:00,174.390226209,8.38133616829,8.09018359989,0.0,80.527626,75.0917375,38.2542656335,8.4315818752,24.0426,5.78008375831
 11/08  10:00:00,180.791239521,9.70545784637,13.1286770748,0.0,80.527626,75.0917375,42.9393895888,4.40322630406,24.0426,14.4935632847
 11/08  11:00:00,193.694214722,11.5257204869,20.1861743783,0.0,80.527626,79.0911225,43.8260011726,0.164154425423,32.0568,11.6050467471
 11/08  12:00:00,203.163117116,13.4551292467,26.9706045284,0.0,80.527626,79.0911225,49.5041204562,0.0162158217038,32.0568,17.4311046345
 11/08  13:00:00,212.234872645,14.9367737668,35.2354127129,0.0,80.527626,79.0911225,49.5068903434,0.0,32.0568,17.4500903434
 11/08  14:00:00,214.039212253,16.2288787708,39.7049420804,0.0,80.527626,75.0917375,33.5115904143,0.0177352482255,16.0284,17.4654551661
 11/08  15:00:00,216.765876019,17.3247426778,41.3398566364,0.0,80.527626,75.0917375,27.6286839337,0.0,16.0284,11.6002839337
 11/08  16:00:00,214.358678611,17.5474294013,40.740886961,0.0,80.527626,73.092045,17.7316215012,0.0170551631236,3.20568,14.5088863381
 11/08  17:00:00,194.432057561,11.3896555114,27.1139481438,0.0,80.527626,73.092045,6.11402745336,0.0227041856971,3.20568,2.88564326766
 11/08  18:00:00,141.555701139,8.32504484847,13.4987116866,0.0,80.527626,29.818365,8.19625706598,2.10436788726,3.20568,2.88620917872
 11/08  19:00:00,136.308594061,7.92996418642,7.26208064464,0.0,80.527626,29.818365,16.1114584158,10.0143820169,3.20568,2.89139639889
 11/08  20:00:00,132.345085921,7.84923815053,3.17852199204,0.0,80.527626,29.818365,25.565004407,16.5896270219,3.20568,5.76969738511
 11/08  21:00:00,130.350203303,7.84923815053,1.2223328958,0.0,80.527626,29.818365,29.0297276994,20.0583671479,3.20568,5.76568055158
 11/08  22:00:00,55.7001706112,0.0,0.0,0.0,15.863942322,29.242365,8.97139292663,0.0,3.20568,5.76571292663
 11/08  23:00:00,55.5721089567,0.0,0.0,0.0,15.863942322,29.242365,6.09309128242,0.0,3.20568,2.88741128242
 11/08  24:00:00,56.3034281319,0.0,0.0,0.0,15.863942322,29.242365,6.09125656262,0.0,3.20568,2.88557656262
 11/09  01:00:00,55.5819698704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.5711080637,0.0,0.0,0.0,15.863942322,29.242365,4.26093777828,0.0,3.20568,1.05525777828
 11/09  03:00:00,55.5583859525,0.0,0.0,0.0,15.863942322,29.242365,5.05319545761,0.0,3.20568,1.84751545761
 11/09  04:00:00,55.549316278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.7576751756,0.0,0.0,0.0,15.863942322,29.242365,6.08889375425,0.0,3.20568,2.88321375425
 11/09  06:00:00,55.7354385589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,60.03054502,7.84923815053,0.0,0.0,15.863942322,29.818365,251.565008558,245.476106575,3.20568,2.88322198344
 11/09  08:00:00,120.429382558,7.84923815053,0.00199785642748,0.0,80.527626,29.818365,104.508528094,98.416847796,3.20568,2.88600029824
 11/09  09:00:00,168.32573724,7.92357919598,2.53467017627,0.0,80.527626,75.0917375,50.9208639276,21.0981363161,24.0426,5.78012761155
 11/09  10:00:00,179.999477273,8.65564248406,13.3818756246,0.0,80.527626,75.0917375,45.1220208633,6.58633530345,24.0426,14.4930855598
 11/09  11:00:00,198.737663409,9.82649316304,26.8732909766,0.0,80.527626,79.0911225,46.56083558,0.0,32.0568,14.50403558
 11/09  12:00:00,215.937172248,10.7757075056,42.3327824073,0.0,80.527626,79.0911225,46.5872405812,0.0,32.0568,14.5304405812
 11/09  13:00:00,225.334767181,11.3795343087,51.8043828233,0.0,80.527626,79.0911225,49.5094588354,0.0,32.0568,17.4526588354
 11/09  14:00:00,225.967082197,12.4119444094,55.3990256706,0.0,80.527626,75.0917375,33.5105237186,0.0136598715984,16.0284,17.468463847
 11/09  15:00:00,224.886858952,12.1699219683,54.5617282853,0.0,80.527626,75.0917375,30.5234943258,0.0,16.0284,14.4950943258
 11/09  16:00:00,219.046875646,11.7704636544,51.1282604927,0.0,80.527626,73.092045,14.8392485376,0.0228069096891,3.20568,11.6107616279
 11/09  17:00:00,202.222156417,9.13104732842,36.9918038616,0.0,80.527626,73.092045,6.16499346663,0.0730820628767,3.20568,2.88623140375
 11/09  18:00:00,154.449112137,7.89925976571,26.7017936032,0.0,80.527626,29.818365,6.10181010549,0.00995981423475,3.20568,2.88617029126
 11/09  19:00:00,154.182997298,7.84923815053,25.0719546138,0.0,80.527626,29.818365,8.96826758888,0.0,3.20568,5.76258758888
 11/09  20:00:00,151.708645623,7.84923815053,22.3665877512,0.0,80.527626,29.818365,9.06292551975,0.088169054181,3.20568,5.76907646556
 11/09  21:00:00,150.062733867,7.84923815053,20.7560821216,0.0,80.527626,29.818365,7.12413793899,1.02526548036,3.20568,2.89319245863
 11/09  22:00:00,55.8668512896,0.0,0.0,0.0,15.863942322,29.242365,8.97202235217,0.0,3.20568,5.76634235217
 11/09  23:00:00,55.7158254871,0.0,0.0,0.0,15.863942322,29.242365,6.09285017319,0.0,3.20568,2.88717017319
 11/09  24:00:00,56.4298785423,0.0,0.0,0.0,15.863942322,29.242365,6.09118889902,0.0,3.20568,2.88550889902
 11/10  01:00:00,55.720746896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.7101626118,0.0,0.0,0.0,15.863942322,29.242365,6.08904357845,0.0,3.20568,2.88336357845
 11/10  03:00:00,55.7119193445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.7211444664,0.0,0.0,0.0,15.863942322,29.242365,6.08905860884,0.0,3.20568,2.88337860884
 11/10  05:00:00,57.0380855362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.8963191693,0.0,0.0,0.0,15.863942322,29.242365,6.08907355108,0.0,3.20568,2.88339355108
 11/10  07:00:00,98.8175210523,7.84923815053,38.220376565,0.0,15.863942322,29.818365,5.58635720116,2.36067720116,3.20568,0.02
 11/10  08:00:00,162.107086572,7.84923815053,41.3805828966,0.0,80.527626,29.818365,6.43171314994,0.339809348013,3.20568,2.88622380192
 11/10  09:00:00,224.725124945,9.03508155265,57.5232119091,0.0,80.527626,75.0917375,31.8383851448,0.00934066607192,24.0426,7.78644447872
 11/10  10:00:00,245.636721679,10.3938888179,77.0547004441,0.0,80.527626,75.0917375,36.5188017149,0.0,24.0426,12.4762017149
 11/10  11:00:00,267.193726752,11.3851161205,93.5963065286,0.0,80.527626,79.0911225,46.5607041612,0.0,32.0568,14.5039041612
 11/10  12:00:00,282.236889305,12.0354713134,107.290889081,0.0,80.527626,79.0911225,46.586015159,0.0,32.0568,14.529215159
 11/10  13:00:00,292.374108681,14.2923734151,115.871141331,0.0,80.527626,79.0911225,49.5147395717,0.0,32.0568,17.4579395717
 11/10  14:00:00,297.311645181,17.4335094151,121.66206986,0.0,80.527626,75.0917375,33.5274175847,0.0259292475141,16.0284,17.4730883372
 11/10  15:00:00,299.765994875,18.0658531035,123.484519037,0.0,80.527626,75.0917375,30.5262454702,0.0,16.0284,14.4978454702
 11/10  16:00:00,297.418748728,18.1425046102,123.064233844,0.0,80.527626,73.092045,17.7369584839,0.0228524818599,3.20568,14.508426002
 11/10  17:00:00,276.121382657,11.7574408856,108.157950689,0.0,80.527626,73.092045,6.10744727384,0.0157092554757,3.20568,2.88605801837
 11/10  18:00:00,211.015086219,8.8467385966,82.1004152185,0.0,80.527626,29.818365,6.09168639243,0.0,3.20568,2.88600639243
 11/10  19:00:00,204.247640606,8.43539653979,74.3194884342,0.0,80.527626,29.818365,6.09670607152,0.0,3.20568,2.89102607152
 11/10  20:00:00,202.817810659,8.23219674426,73.0925828741,0.0,80.527626,29.818365,8.97507654016,0.0,3.20568,5.76939654016
 11/10  21:00:00,201.796886534,8.10077619229,72.2024975865,0.0,80.527626,29.818365,8.97159404327,0.0,3.20568,5.76591404327
 11/10  22:00:00,55.9309155459,0.0,0.0,0.0,15.863942322,29.242365,6.09885619824,0.0,3.20568,2.89317619824
 11/10  23:00:00,55.9270327663,0.0,0.0,0.0,15.863942322,29.242365,6.09301526362,0.0,3.20568,2.88733526362
 11/10  24:00:00,56.5608863922,0.0,0.0,0.0,15.863942322,29.242365,6.09123468536,0.0,3.20568,2.88555468536
 11/11  01:00:00,55.8591047452,0.0,0.0,0.0,15.863942322,29.242365,6.08779495773,0.0,3.20568,2.88211495773
 11/11  02:00:00,55.8536328276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.8551989376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.7921701613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.967978737,0.0,0.0,0.0,15.863942322,29.242365,6.08791407491,0.0,3.20568,2.88223407491
 11/11  06:00:00,55.908457806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,51.5853322624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.2204908782,0.0,0.0,0.0,15.863942322,29.242365,6.08791249343,0.0,3.20568,2.88223249343
 11/11  09:00:00,47.2309928855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.2529346838,0.0,0.0,0.0,15.863942322,29.242365,6.08905352812,0.0,3.20568,2.88337352812
 11/11  11:00:00,47.2539526066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,47.9295578772,0.0,0.0,0.0,15.863942322,29.242365,6.08907526541,0.0,3.20568,2.88339526541
 11/11  13:00:00,57.0004927373,1.06567156286,8.69234357082,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  14:00:00,58.011718839,1.24008284657,9.48424517527,0.0,15.863942322,29.242365,6.08900863383,0.0,3.20568,2.88332863383
 11/11  15:00:00,57.9147268489,1.27749445425,9.3428906838,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,55.9080398724,1.06260533158,7.5450267941,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,47.1934851514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,54.298079791,0.0,0.0,0.0,15.863942322,29.242365,6.08780371672,0.0,3.20568,2.88212371672
 11/11  19:00:00,55.6819483958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.8726397214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.8418516328,0.0,0.0,0.0,15.863942322,29.242365,6.08780278771,0.0,3.20568,2.88212278771
 11/11  22:00:00,55.7039563843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.5331914076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.2286849068,0.0,0.0,0.0,15.863942322,29.242365,6.08780183133,0.0,3.20568,2.88212183133
 11/12  01:00:00,55.5036424072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.4929068017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.4802198924,0.0,0.0,0.0,15.863942322,29.242365,6.08780680775,0.0,3.20568,2.88212680775
 11/12  04:00:00,55.4715937829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.6800584153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.6610023022,0.0,0.0,0.0,15.863942322,29.242365,6.08781113939,0.0,3.20568,2.88213113939
 11/12  07:00:00,51.3839517521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.0668570958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.1157003401,0.0,0.0,0.0,15.863942322,29.242365,6.08892176749,0.0,3.20568,2.88324176749
 11/12  10:00:00,47.1797781319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,47.2076190033,0.0,0.0,0.0,15.863942322,29.242365,6.08895046503,0.0,3.20568,2.88327046503
 11/12  12:00:00,47.8995868577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,47.2218681239,0.0,0.0,0.0,15.863942322,29.242365,6.08897911484,0.0,3.20568,2.88329911484
 11/12  14:00:00,47.2733708184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.2845449015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,47.2640380429,0.0,0.0,0.0,15.863942322,29.242365,6.0878487951,0.0,3.20568,2.8821687951
 11/12  17:00:00,47.1535083858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,54.2643688604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.6611049091,0.0,0.0,0.0,15.863942322,29.242365,6.08785364252,0.0,3.20568,2.88217364252
 11/12  20:00:00,55.8531049708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,55.8306545331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.7072756087,0.0,0.0,0.0,15.863942322,29.242365,6.087858526,0.0,3.20568,2.882178526
 11/12  23:00:00,55.5489123558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.2383859917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.5439933771,0.0,0.0,0.0,15.863942322,29.242365,6.08903367223,0.0,3.20568,2.88335367223
 11/13  02:00:00,55.5464220508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.5520952687,0.0,0.0,0.0,15.863942322,29.242365,6.08906916021,0.0,3.20568,2.88338916021
 11/13  04:00:00,55.558341351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.7950224377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
