Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  06:00:00,55.7885952548,0.0,0.0,0.0,15.863942322,29.242365,6.089104518,0.0,3.20568,2.883424518
 11/13  07:00:00,62.9562400342,7.84923815053,1.57246596897,0.0,15.863942322,29.818365,101.346126385,98.1204463852,3.20568,0.02
 11/13  08:00:00,126.624184495,7.84923815053,6.15072359363,0.0,80.527626,29.818365,52.4088972291,46.3169845679,3.20568,2.88623266121
 11/13  09:00:00,184.125795818,7.91833413489,18.2241082176,0.0,80.527626,75.0917375,36.3598123102,3.65570942319,24.0426,8.66150288705
 11/13  10:00:00,200.730793912,8.73792140609,33.886264039,0.0,80.527626,75.0917375,38.541167725,0.0,24.0426,14.498567725
 11/13  11:00:00,223.207601679,10.3597355396,50.6856935065,0.0,80.527626,79.0911225,43.6640868689,0.0,32.0568,11.6072868689
 11/13  12:00:00,241.697049167,12.2863331121,66.5235521764,0.0,80.527626,79.0911225,49.4913130466,0.0,32.0568,17.4345130466
 11/13  13:00:00,247.558793489,13.8112932649,71.5620281964,0.0,80.527626,79.0911225,49.5150048542,0.0027246453922,32.0568,17.4554802088
 11/13  14:00:00,239.735312306,13.7915620706,67.7647441041,0.0,80.527626,75.0917375,33.5171586518,0.0160277474753,16.0284,17.4727309043
 11/13  15:00:00,238.68720835,13.9991219904,66.5192898257,0.0,80.527626,75.0917375,30.5269747519,0.0,16.0284,14.4985747519
 11/13  16:00:00,237.713214897,14.1314593899,67.417609262,0.0,80.527626,73.092045,17.7377026617,0.0220393247326,3.20568,14.5099833369
 11/13  17:00:00,217.6455935,9.85741073527,51.6397781597,0.0,80.527626,73.092045,3.24230457488,0.0166245748807,3.20568,0.02
 11/13  18:00:00,161.274839554,8.09216180863,33.2605202513,0.0,80.527626,29.818365,6.15740822778,0.0653719457422,3.20568,2.88635628204
 11/13  19:00:00,157.745733167,7.89916213289,28.5633747754,0.0,80.527626,29.818365,9.00477707028,0.0364273999426,3.20568,5.76266967034
 11/13  20:00:00,153.853272912,7.84923815053,24.4920906246,0.0,80.527626,29.818365,8.97471674856,0.0,3.20568,5.76903674856
 11/13  21:00:00,149.430891444,7.84923815053,20.1253556658,0.0,80.527626,29.818365,10.494383708,1.52242754296,3.20568,5.76627616508
 11/13  22:00:00,55.8713632977,0.0,0.0,0.0,15.863942322,29.242365,6.09906179346,0.0,3.20568,2.89338179346
 11/13  23:00:00,55.7170316305,0.0,0.0,0.0,15.863942322,29.242365,6.0925429076,0.0,3.20568,2.8868629076
 11/13  24:00:00,56.4090282793,0.0,0.0,0.0,15.863942322,29.242365,6.09137705486,0.0,3.20568,2.88569705486
 11/14  01:00:00,55.6865003266,0.0,0.0,0.0,15.863942322,29.242365,6.08909796771,0.0,3.20568,2.88341796771
 11/14  02:00:00,55.6629837991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.640562248,0.0,0.0,0.0,15.863942322,29.242365,6.08895971806,0.0,3.20568,2.88327971806
 11/14  04:00:00,55.6183663646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.6789538658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.4826383576,0.0,0.0,0.0,15.863942322,29.242365,6.08900194984,0.0,3.20568,2.88332194984
 11/14  07:00:00,61.7052845385,7.84923815053,0.00356327672485,0.0,15.863942322,29.818365,135.977310072,132.751630072,3.20568,0.02
 11/14  08:00:00,120.413508898,7.84923815053,0.00188726252334,0.0,80.527626,29.818365,79.4348863948,73.342896056,3.20568,2.88631033879
 11/14  09:00:00,165.899646913,8.03948752679,0.00654310856654,0.0,80.527626,75.0917375,63.7937038695,31.0900142654,24.0426,8.66108960415
 11/14  10:00:00,170.668373397,8.87930958771,3.88927423418,0.0,80.527626,75.0917375,51.8072546492,16.1631630376,24.0426,11.6014916115
 11/14  11:00:00,183.550371372,10.2347043783,11.3764474766,0.0,80.527626,79.0911225,54.913578948,8.35096503678,32.0568,14.5058139112
 11/14  12:00:00,195.1342629,12.0897820218,20.3464490883,0.0,80.527626,79.0911225,49.4922794017,0.0,32.0568,17.4354794017
 11/14  13:00:00,202.052200621,13.759032521,26.2700421758,0.0,80.527626,79.0911225,49.5136600189,0.0,32.0568,17.4568600189
 11/14  14:00:00,201.938122739,14.7463430403,29.147808088,0.0,80.527626,75.0917375,33.5382356692,0.0349883431905,16.0284,17.474847326
 11/14  15:00:00,204.112840931,15.6134657238,30.4698782844,0.0,80.527626,75.0917375,30.5453059125,0.0169139068552,16.0284,14.4999920056
 11/14  16:00:00,202.601495298,15.664540092,30.9362573806,0.0,80.527626,73.092045,17.7353123684,0.0169868505815,3.20568,14.5126455178
 11/14  17:00:00,183.437800656,10.2689861214,17.3120286367,0.0,80.527626,73.092045,7.18846237456,1.09651652226,3.20568,2.88626585231
 11/14  18:00:00,133.845627582,8.06676529562,6.11611979536,0.0,80.527626,29.818365,14.832228815,11.606548815,3.20568,0.02
 11/14  19:00:00,129.43260536,7.85067611017,0.529730634455,0.0,80.527626,29.818365,32.406599449,23.4377121875,3.20568,5.7632072615
 11/14  20:00:00,128.895174128,7.84923815053,0.0,0.0,80.527626,29.818365,47.6055649447,38.6302639617,3.20568,5.76962098294
 11/14  21:00:00,128.892725624,7.84923815053,0.0,0.0,80.527626,29.818365,59.9960711529,51.0241781628,3.20568,5.76621299014
 11/14  22:00:00,55.4949530576,0.0,0.0,0.0,15.863942322,29.242365,6.09870123713,0.0,3.20568,2.89302123713
 11/14  23:00:00,55.5262322165,0.0,0.0,0.0,15.863942322,29.242365,6.09316228447,0.0,3.20568,2.88748228447
 11/14  24:00:00,56.2668367602,0.0,0.0,0.0,15.863942322,29.242365,6.09138605817,0.0,3.20568,2.88570605817
 11/15  01:00:00,55.5410119084,0.0,0.0,0.0,15.863942322,29.242365,6.08904095215,0.0,3.20568,2.88336095215
 11/15  02:00:00,55.539880794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.5324063304,0.0,0.0,0.0,15.863942322,29.242365,6.08908988776,0.0,3.20568,2.88340988776
 11/15  04:00:00,55.520776524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.7273152757,0.0,0.0,0.0,15.863942322,29.242365,6.08895772847,0.0,3.20568,2.88327772847
 11/15  06:00:00,55.7049692629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,61.9148772187,7.84923815053,0.0,0.0,15.863942322,29.818365,374.462439382,368.373432766,3.20568,2.88332661651
 11/15  08:00:00,120.539773256,7.84923815053,0.00531949133224,0.0,80.527626,29.818365,121.6789816,118.4533016,3.20568,0.02
 11/15  09:00:00,167.875616003,7.8880533443,2.1240133112,0.0,80.527626,75.0917375,59.3000764097,26.5960969437,24.0426,8.66137946602
 11/15  10:00:00,182.767724009,8.66163712428,16.1252336545,0.0,80.527626,75.0917375,43.7321189121,5.1911364846,24.0426,14.4983824275
 11/15  11:00:00,198.098387025,9.94072562077,26.1130361842,0.0,80.527626,79.0911225,43.6666174789,0.0,32.0568,11.6098174789
 11/15  12:00:00,208.482765205,11.9389989033,33.7580807491,0.0,80.527626,79.0911225,49.4960271007,0.0,32.0568,17.4392271007
 11/15  13:00:00,217.746016658,13.8147668307,41.8237845399,0.0,80.527626,79.0911225,49.5228052623,0.0051904101481,32.0568,17.4608148521
 11/15  14:00:00,217.695631917,14.9446646161,44.6122942234,0.0,80.527626,75.0917375,33.5266242119,0.0204630074921,16.0284,17.4777612044
 11/15  15:00:00,221.850501006,16.1009464914,47.6121933714,0.0,80.527626,75.0917375,30.5359236917,0.00588488013028,16.0284,14.5016388116
 11/15  16:00:00,221.594011179,16.6419209418,48.8217357219,0.0,80.527626,73.092045,17.7431460456,0.0259862640464,3.20568,14.5114797815
 11/15  17:00:00,202.392204921,11.0131430898,35.3939702012,0.0,80.527626,73.092045,6.15274253601,0.0607974473693,3.20568,2.88626508864
 11/15  18:00:00,145.551687417,8.22161143564,17.5544024712,0.0,80.527626,29.818365,8.21475491924,2.1228245264,3.20568,2.88625039284
 11/15  19:00:00,135.689086266,7.88657126209,6.66919844586,0.0,80.527626,29.818365,19.0385499635,12.9411406899,3.20568,2.89172927364
 11/15  20:00:00,134.966397233,7.84923815053,5.76336532772,0.0,80.527626,29.818365,24.3709685941,15.3957671214,3.20568,5.76952147272
 11/15  21:00:00,135.688502419,7.84923815053,6.49398804085,0.0,80.527626,29.818365,24.6934966618,15.7215095897,3.20568,5.76630707207
 11/15  22:00:00,55.7740715414,0.0,0.0,0.0,15.863942322,29.242365,8.97224508646,0.0,3.20568,5.76656508646
 11/15  23:00:00,55.6420913773,0.0,0.0,0.0,15.863942322,29.242365,6.09311885224,0.0,3.20568,2.88743885224
 11/15  24:00:00,56.366827426,0.0,0.0,0.0,15.863942322,29.242365,6.09129041857,0.0,3.20568,2.88561041857
 11/16  01:00:00,55.650507838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.6409537441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.6212943106,0.0,0.0,0.0,15.863942322,29.242365,6.08908806682,0.0,3.20568,2.88340806682
 11/16  04:00:00,55.601301724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.8030289268,0.0,0.0,0.0,15.863942322,29.242365,6.08896206108,0.0,3.20568,2.88328206108
 11/16  06:00:00,55.7686311836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,61.385994641,7.84923815053,0.0,0.0,15.863942322,29.818365,126.270721115,120.181703497,3.20568,2.88333761822
 11/16  08:00:00,120.427147287,7.84923815053,0.00196148203825,0.0,80.527626,29.818365,87.9908156526,81.8988986557,3.20568,2.88623699691
 11/16  09:00:00,165.849358162,7.98924111914,0.00682285234767,0.0,80.527626,75.0917375,63.3442977738,33.5202025941,24.0426,5.7814951797
 11/16  10:00:00,173.076797423,8.80640240717,6.35459212907,0.0,80.527626,75.0917375,52.7293624384,14.1873646554,24.0426,14.499397783
 11/16  11:00:00,188.495800561,10.1303838856,16.395491826,0.0,80.527626,79.0911225,49.964474268,3.3996048093,32.0568,14.5080694587
 11/16  12:00:00,199.246860881,11.9164233764,24.5969623766,0.0,80.527626,79.0911225,46.6066013852,0.0152292162407,32.0568,14.5345721689
 11/16  13:00:00,209.459221687,13.7444758319,33.6484872258,0.0,80.527626,79.0911225,49.5260662378,0.00176102573115,32.0568,17.4675052121
 11/16  14:00:00,211.33808773,14.9011483284,38.3294504759,0.0,80.527626,75.0917375,36.4458017812,0.0319896756841,16.0284,20.3854121055
 11/16  15:00:00,213.976950781,15.9795029034,39.8906831598,0.0,80.527626,75.0917375,27.6417032484,0.00931730642399,16.0284,11.603985942
 11/16  16:00:00,211.720799007,16.3026098208,39.3464911675,0.0,80.527626,73.092045,17.7407153362,0.0215495258683,3.20568,14.5134858103
 11/16  17:00:00,191.503957784,10.702068612,24.8840184091,0.0,80.527626,73.092045,6.161870363,0.0698328279502,3.20568,2.88635753505
 11/16  18:00:00,139.90531799,8.17637883857,12.008833604,0.0,80.527626,29.818365,9.87725237112,3.78521699476,3.20568,2.88635537636
 11/16  19:00:00,136.182954051,7.89179599269,7.17781796807,0.0,80.527626,29.818365,19.9501422771,10.9810891025,3.20568,5.76337317464
 11/16  20:00:00,134.117103311,7.84923815053,4.93891899235,0.0,80.527626,29.818365,23.843024893,14.8670956086,3.20568,5.77024928441
 11/16  21:00:00,132.438626542,7.84923815053,3.29488200164,0.0,80.527626,29.818365,23.8738532499,17.775028334,3.20568,2.89314491598
 11/16  22:00:00,55.7094219494,0.0,0.0,0.0,15.863942322,29.242365,8.97254644934,0.0,3.20568,5.76686644934
 11/16  23:00:00,55.5743421708,0.0,0.0,0.0,15.863942322,29.242365,6.09311104875,0.0,3.20568,2.88743104875
 11/16  24:00:00,56.3058169162,0.0,0.0,0.0,15.863942322,29.242365,6.09124896321,0.0,3.20568,2.88556896321
 11/17  01:00:00,55.5878196379,0.0,0.0,0.0,15.863942322,29.242365,6.08896627427,0.0,3.20568,2.88328627427
 11/17  02:00:00,55.5790262031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.5692344591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.5608423749,0.0,0.0,0.0,15.863942322,29.242365,6.08902858675,0.0,3.20568,2.88334858675
 11/17  05:00:00,56.6123706218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.4431809115,0.0,0.0,0.0,15.863942322,29.242365,6.08909072933,0.0,3.20568,2.88341072933
 11/17  07:00:00,61.7383976697,7.84923815053,0.0,0.0,15.863942322,29.818365,157.033142285,153.807462285,3.20568,0.02
 11/17  08:00:00,120.423452925,7.84923815053,0.00173074449031,0.0,80.527626,29.818365,99.0339944923,92.9418851059,3.20568,2.88642938638
 11/17  09:00:00,165.938633578,7.84923815053,0.241414567237,0.0,80.527626,75.0917375,67.2560344221,34.5518943037,24.0426,8.66154011844
 11/17  10:00:00,172.252414386,8.34945398228,5.98726816098,0.0,80.527626,75.0917375,54.5538120997,16.0131769191,24.0426,14.4980351806
 11/17  11:00:00,186.055376107,9.24989378158,14.8384106903,0.0,80.527626,79.0911225,50.0363245504,6.36969479505,32.0568,11.6098297553
 11/17  12:00:00,192.990759194,10.0292042881,20.2481767005,0.0,80.527626,79.0911225,49.496744684,0.0,32.0568,17.439944684
 11/17  13:00:00,203.560130428,11.7548364623,29.7556078562,0.0,80.527626,79.0911225,49.5190875367,0.0,32.0568,17.4622875367
 11/17  14:00:00,204.247497657,12.2036543137,33.9570928276,0.0,80.527626,75.0917375,33.5378363988,0.0284070296231,16.0284,17.4810293691
 11/17  15:00:00,202.437430139,11.6971813266,32.6582999784,0.0,80.527626,75.0917375,30.5299694065,0.0,16.0284,14.5015694065
 11/17  16:00:00,201.434320156,11.8158958898,33.5630132945,0.0,80.527626,73.092045,17.7358637535,0.0164852128673,3.20568,14.5136985406
 11/17  17:00:00,190.056557252,8.90752167155,25.2170389161,0.0,80.527626,73.092045,6.12366883083,0.0317885384671,3.20568,2.88620029236
 11/17  18:00:00,144.859382682,7.8764337233,17.2122232963,0.0,80.527626,29.818365,8.22040004167,2.12851941174,3.20568,2.88620062993
 11/17  19:00:00,143.627855473,7.84923815053,14.5980825973,0.0,80.527626,29.818365,13.174348333,7.07720216871,3.20568,2.89146616426
 11/17  20:00:00,141.861270189,7.84923815053,12.840912564,0.0,80.527626,29.818365,19.0266845169,10.0507267521,3.20568,5.77027776478
 11/17  21:00:00,140.964979188,7.84923815053,11.9533846104,0.0,80.527626,29.818365,21.0600850869,12.0879858594,3.20568,5.7664192275
 11/17  22:00:00,55.6305710594,0.0,0.0,0.0,15.863942322,29.242365,8.97241699297,0.0,3.20568,5.76673699297
 11/17  23:00:00,55.662875175,0.0,0.0,0.0,15.863942322,29.242365,6.09314034158,0.0,3.20568,2.88746034158
 11/17  24:00:00,56.375445093,0.0,0.0,0.0,15.863942322,29.242365,6.09140173576,0.0,3.20568,2.88572173576
 11/18  01:00:00,55.6657865165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.6655280597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.6657995457,0.0,0.0,0.0,15.863942322,29.242365,6.08795716086,0.0,3.20568,2.88227716086
 11/18  04:00:00,55.6629475507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.9004359954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.8824028537,0.0,0.0,0.0,15.863942322,29.242365,6.08787324972,0.0,3.20568,2.88219324972
 11/18  07:00:00,53.0310807489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.2437613529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  09:00:00,47.2426124452,0.0,0.0,0.0,15.863942322,29.242365,6.08791292927,0.0,3.20568,2.88223292927
 11/18  10:00:00,47.2610814107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,47.2697235134,0.0,0.0,0.0,15.863942322,29.242365,6.08906331821,0.0,3.20568,2.88338331821
 11/18  12:00:00,47.9825244453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,47.319475932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.3844878024,0.0,0.0,0.0,15.863942322,29.242365,6.08793255489,0.0,3.20568,2.88225255489
 11/18  15:00:00,47.4134302119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.3954155287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,47.2818990892,0.0,0.0,0.0,15.863942322,29.242365,6.08784931378,0.0,3.20568,2.88216931378
 11/18  18:00:00,54.403480184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.8023347772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,56.0423134564,0.0,0.0,0.0,15.863942322,29.242365,6.08788942185,0.0,3.20568,2.88220942185
 11/18  21:00:00,56.0201022213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.8686620346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.6842969179,0.0,0.0,0.0,15.863942322,29.242365,6.08792945234,0.0,3.20568,2.88224945234
 11/18  24:00:00,56.347971463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.6505778559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.6414305798,0.0,0.0,0.0,15.863942322,29.242365,6.087850071,0.0,3.20568,2.882170071
 11/19  03:00:00,55.6339063241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.6303976159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.8619013552,0.0,0.0,0.0,15.863942322,29.242365,6.08789509886,0.0,3.20568,2.88221509886
 11/19  06:00:00,55.8510238959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,53.0053926476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,47.2300169779,0.0,0.0,0.0,15.863942322,29.242365,6.08794041369,0.0,3.20568,2.88226041369
 11/19  09:00:00,47.2483757933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.282091091,0.0,0.0,0.0,15.863942322,29.242365,6.08910095315,0.0,3.20568,2.88342095315
 11/19  11:00:00,47.2934917055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.9844186084,0.0,0.0,0.0,15.863942322,29.242365,6.08899305074,0.0,3.20568,2.88331305074
 11/19  13:00:00,47.3110972581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.3458352374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,47.3475744561,0.0,0.0,0.0,15.863942322,29.242365,6.08786464908,0.0,3.20568,2.88218464908
 11/19  16:00:00,47.3312085144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,47.2321586872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,54.3754059213,0.0,0.0,0.0,15.863942322,29.242365,6.08791049799,0.0,3.20568,2.88223049799
 11/19  19:00:00,55.8018149131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,56.0488323406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,56.0260537908,0.0,0.0,0.0,15.863942322,29.242365,6.08795624336,0.0,3.20568,2.88227624336
 11/19  22:00:00,55.8853376133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.702192634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.385604345,0.0,0.0,0.0,15.863942322,29.242365,6.08787837381,0.0,3.20568,2.88219837381
 11/20  01:00:00,55.6986928134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.7040757163,0.0,0.0,0.0,15.863942322,29.242365,6.08911268273,0.0,3.20568,2.88343268273
 11/20  03:00:00,55.7127900789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.7117100067,0.0,0.0,0.0,15.863942322,29.242365,6.08901085221,0.0,3.20568,2.88333085221
 11/20  05:00:00,55.9643201537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  06:00:00,55.9404101223,0.0,0.0,0.0,15.863942322,29.242365,6.08909260686,0.0,3.20568,2.88341260686
 11/20  07:00:00,86.0187375985,7.84923815053,24.5397080498,0.0,15.863942322,29.818365,11.4347989486,8.20911894861,3.20568,0.02
 11/20  08:00:00,147.580023543,7.84923815053,26.9708878184,0.0,80.527626,29.818365,7.81556846114,1.72347481979,3.20568,2.88641364135
 11/20  09:00:00,201.588832003,8.56036136207,34.9424999156,0.0,80.527626,75.0917375,32.7118374788,0.0073754219185,24.0426,8.66186205692
 11/20  10:00:00,208.818337737,9.99316324349,40.7203890428,0.0,80.527626,75.0917375,35.6465543529,0.0,24.0426,11.6039543529
 11/20  11:00:00,223.633889061,11.3783274002,50.1327519112,0.0,80.527626,79.0911225,46.566429834,0.0,32.0568,14.509629834
 11/20  12:00:00,243.879164834,14.0183285251,67.0197446165,0.0,80.527626,79.0911225,49.4969560848,0.0,32.0568,17.4401560848
 11/20  13:00:00,252.900988952,15.6510567257,75.0973967371,0.0,80.527626,79.0911225,49.5204515623,0.0,32.0568,17.4636515623
 11/20  14:00:00,250.882519311,16.6808779964,76.0373242466,0.0,80.527626,75.0917375,33.5333653892,0.0213822095874,16.0284,17.4835831796
 11/20  15:00:00,251.373455214,17.6305455479,75.5815462283,0.0,80.527626,75.0917375,30.5417615634,0.00981803508453,16.0284,14.5035435283
 11/20  16:00:00,243.800945373,17.3489391148,70.3014321672,0.0,80.527626,73.092045,17.7488440477,0.0274373667431,3.20568,14.515726681
 11/20  17:00:00,219.985680878,11.4902238022,52.3613892738,0.0,80.527626,73.092045,6.1073976274,0.0152557725657,3.20568,2.88646185484
 11/20  18:00:00,162.956016729,8.51085034731,34.4977370128,0.0,80.527626,29.818365,6.0921638929,0.0,3.20568,2.8864838929
 11/20  19:00:00,158.190865736,8.05771286266,28.8539395653,0.0,80.527626,29.818365,6.09750539265,0.0,3.20568,2.89182539265
 11/20  20:00:00,155.707490156,7.89848514406,26.2851232704,0.0,80.527626,29.818365,8.97682360284,0.0,3.20568,5.77114360284
 11/20  21:00:00,155.291140917,7.84923815053,25.9410948662,0.0,80.527626,29.818365,8.97300586842,0.0,3.20568,5.76732586842
 11/20  22:00:00,55.8981788512,0.0,0.0,0.0,15.863942322,29.242365,8.97309982752,0.0,3.20568,5.76741982752
 11/20  23:00:00,55.7283688264,0.0,0.0,0.0,15.863942322,29.242365,6.09322024852,0.0,3.20568,2.88754024852
 11/20  24:00:00,56.4246576125,0.0,0.0,0.0,15.863942322,29.242365,6.09157497757,0.0,3.20568,2.88589497757
 11/21  01:00:00,55.7036797078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.6896096822,0.0,0.0,0.0,15.863942322,29.242365,6.08905028921,0.0,3.20568,2.88337028921
 11/21  03:00:00,55.6732670994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.6651539574,0.0,0.0,0.0,15.863942322,29.242365,6.08913854284,0.0,3.20568,2.88345854284
 11/21  05:00:00,56.850112802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  06:00:00,56.687261346,0.0,0.0,0.0,15.863942322,29.242365,6.08904258383,0.0,3.20568,2.88336258383
 11/21  07:00:00,73.7496827473,7.84923815053,11.948995268,0.0,15.863942322,29.818365,30.2270532405,27.0013732405,3.20568,0.02
 11/21  08:00:00,132.396892133,7.84923815053,11.8819650034,0.0,80.527626,29.818365,18.5149990855,12.4230545952,3.20568,2.88626449034
 11/21  09:00:00,180.272526553,8.50943831644,13.795628335,0.0,80.527626,75.0917375,35.6562329042,2.95056621064,24.0426,8.66306669353
 11/21  10:00:00,185.399824437,10.0905923347,17.3252375277,0.0,80.527626,75.0917375,39.3714490154,0.828715633105,24.0426,14.5001333823
 11/21  11:00:00,199.265349034,12.1387934199,25.1166551871,0.0,80.527626,79.0911225,43.6689437816,0.0,32.0568,11.6121437816
 11/21  12:00:00,209.229130407,14.0237277693,32.444452937,0.0,80.527626,79.0911225,49.5016912456,0.0,32.0568,17.4448912456
 11/21  13:00:00,214.553893448,14.9902600757,37.4929017786,0.0,80.527626,79.0911225,49.5255096022,0.0,32.0568,17.4687096022
 11/21  14:00:00,216.162524571,16.2182250222,41.8397298636,0.0,80.527626,75.0917375,36.4401700052,0.0174945568081,16.0284,20.3942754484
 11/21  15:00:00,220.237474095,17.455239538,44.6757371,0.0,80.527626,75.0917375,27.6361315334,0.0,16.0284,11.6077315334
 11/21  16:00:00,219.521974633,18.0074655972,45.4317621697,0.0,80.527626,73.092045,20.6365342839,0.0155399775344,3.20568,17.4153143063
 11/21  17:00:00,200.209448204,12.4706511505,31.7912983188,0.0,80.527626,73.092045,3.29793354642,0.0722535464247,3.20568,0.02
 11/21  18:00:00,143.349713244,8.49544961629,15.1097145311,0.0,80.527626,29.818365,7.21493421118,1.12280762312,3.20568,2.88644658806
 11/21  19:00:00,136.362635067,7.99191542689,7.25614717148,0.0,80.527626,29.818365,19.1503992372,10.1817449503,3.20568,5.76297428686
 11/21  20:00:00,131.772034519,7.84938895157,2.83019108497,0.0,80.527626,29.818365,26.3051100934,17.3288826219,3.20568,5.77054747147
 11/21  21:00:00,129.058284543,7.84923815053,0.137405637599,0.0,80.527626,29.818365,33.962212835,24.9893624686,3.20568,5.76717036643
 11/21  22:00:00,55.5473616031,0.0,0.0,0.0,15.863942322,29.242365,6.09891386827,0.0,3.20568,2.89323386827
 11/21  23:00:00,55.5729251911,0.0,0.0,0.0,15.863942322,29.242365,6.0932916198,0.0,3.20568,2.8876116198
 11/21  24:00:00,56.2970575842,0.0,0.0,0.0,15.863942322,29.242365,6.0915234348,0.0,3.20568,2.8858434348
 11/22  01:00:00,55.5808899224,0.0,0.0,0.0,15.863942322,29.242365,6.08916951377,0.0,3.20568,2.88348951377
 11/22  02:00:00,55.5696637936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.5602596836,0.0,0.0,0.0,15.863942322,29.242365,6.08907953312,0.0,3.20568,2.88339953312
 11/22  04:00:00,55.5568839894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  05:00:00,55.7714110178,0.0,0.0,0.0,15.863942322,29.242365,6.08917406547,0.0,3.20568,2.88349406547
 11/22  06:00:00,55.7555084422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,61.3784782183,7.84923815053,0.0,0.0,15.863942322,29.818365,168.509926016,162.420842086,3.20568,2.88340392976
 11/22  08:00:00,120.407323186,7.84923815053,0.00179930074761,0.0,80.527626,29.818365,92.2542255602,89.0285455602,3.20568,0.02
 11/22  09:00:00,168.864610878,7.91652780927,3.08563956617,0.0,80.527626,75.0917375,52.2502759567,19.5447056567,24.0426,8.66297030006
 11/22  10:00:00,176.786340012,8.32813924598,10.5185003056,0.0,80.527626,75.0917375,47.2162491405,8.67205252671,24.0426,14.5015966138
 11/22  11:00:00,186.916577376,9.4003247489,15.5439630119,0.0,80.527626,79.0911225,48.1076006222,1.53915798821,32.0568,14.511642634
 11/22  12:00:00,202.717785908,11.7956610729,28.1696158773,0.0,80.527626,79.0911225,49.5156790723,0.0187208242237,32.0568,17.4401582481
 11/22  13:00:00,213.270539324,13.6786835417,37.5214023919,0.0,80.527626,79.0911225,49.5182958129,0.0,32.0568,17.4614958129
 11/22  14:00:00,208.783528597,14.6800774473,36.0079595326,0.0,80.527626,75.0917375,33.5309612541,0.0205589546487,16.0284,17.4820022994
 11/22  15:00:00,210.83888781,15.5664554201,37.1844244748,0.0,80.527626,75.0917375,30.5609088034,0.0281773787522,16.0284,14.5043314247
 11/22  16:00:00,208.519770498,15.7111266224,36.7619950452,0.0,80.527626,73.092045,17.7541607525,0.029680751225,3.20568,14.5188000013
 11/22  17:00:00,188.433042144,10.2878577859,22.2483304857,0.0,80.527626,73.092045,6.47894598958,0.386770713577,3.20568,2.886495276
 11/22  18:00:00,140.179064227,8.09426032258,12.3606381833,0.0,80.527626,29.818365,11.8150288816,5.72281920023,3.20568,2.88652968142
 11/22  19:00:00,137.230677163,7.86107905065,8.23769843364,0.0,80.527626,29.818365,17.9297230361,11.8324572619,3.20568,2.89158577412
 11/22  20:00:00,135.17039235,7.84923815053,5.971010545,0.0,80.527626,29.818365,24.5870416108,15.6106106425,3.20568,5.7707509683
 11/22  21:00:00,135.789089703,7.84923815053,6.60135881257,0.0,80.527626,29.818365,25.1081079143,16.1354532337,3.20568,5.76697468064
 11/22  22:00:00,55.7734771135,0.0,0.0,0.0,15.863942322,29.242365,8.97312746569,0.0,3.20568,5.76744746569
 11/22  23:00:00,55.6335319714,0.0,0.0,0.0,15.863942322,29.242365,6.09344901775,0.0,3.20568,2.88776901775
 11/22  24:00:00,56.363228001,0.0,0.0,0.0,15.863942322,29.242365,6.09141074438,0.0,3.20568,2.88573074438
 11/23  01:00:00,55.6516196642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.6412300557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.6377432789,0.0,0.0,0.0,15.863942322,29.242365,6.08786677532,0.0,3.20568,2.88218677532
 11/23  04:00:00,55.6329381896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.8641065983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.8499787225,0.0,0.0,0.0,15.863942322,29.242365,6.08793430938,0.0,3.20568,2.88225430938
 11/23  07:00:00,53.0239025352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.2760335241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.3341596327,0.0,0.0,0.0,15.863942322,29.242365,6.08915664395,0.0,3.20568,2.88347664395
 11/23  10:00:00,47.398105641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.4060047627,0.0,0.0,0.0,15.863942322,29.242365,6.08907238332,0.0,3.20568,2.88339238332
 11/23  12:00:00,48.0797541657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,60.0323832892,1.11506067717,11.5069202571,0.0,15.863942322,29.242365,6.08917487902,0.0,3.20568,2.88349487902
 11/23  14:00:00,61.2232684406,1.26043831562,12.5013694222,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,70.8841096678,2.21402044281,21.1982034025,0.0,15.863942322,29.242365,6.08796746698,0.0,3.20568,2.88228746698
 11/23  16:00:00,65.0364526505,1.72558300346,15.8498683666,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,51.0357170064,0.379563465653,3.31131333582,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.8824126593,0.0,0.0,0.0,15.863942322,29.242365,6.0879414558,0.0,3.20568,2.8822614558
 11/23  19:00:00,55.8591448727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,56.1265060843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,56.1022066569,0.0,0.0,0.0,15.863942322,29.242365,6.08788482367,0.0,3.20568,2.88220482367
 11/23  22:00:00,55.9321849075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.7260886746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.3887122336,0.0,0.0,0.0,15.863942322,29.242365,6.08795305827,0.0,3.20568,2.88227305827
 11/24  01:00:00,55.6898263235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.6680470416,0.0,0.0,0.0,15.863942322,29.242365,6.08903772629,0.0,3.20568,2.88335772629
 11/24  03:00:00,55.6484770356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  04:00:00,55.6259550025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.6950833356,0.0,0.0,0.0,15.863942322,29.242365,6.08914498751,0.0,3.20568,2.88346498751
 11/24  06:00:00,56.4881284507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  07:00:00,61.6897401604,7.84923815053,0.00356730749151,0.0,15.863942322,29.818365,130.220862058,124.131654754,3.20568,2.88352730425
 11/24  08:00:00,120.399716936,7.84923815053,0.00159572411953,0.0,80.527626,29.818365,87.1951065442,81.1035022486,3.20568,2.88592429559
 11/24  09:00:00,165.91721711,8.07717257237,0.00573631433914,0.0,80.527626,75.0917375,72.6262561678,39.9214909831,24.0426,8.66216518471
 11/24  10:00:00,168.626211792,8.91109634056,1.84740660034,0.0,80.527626,75.0917375,54.228156993,18.5796399008,24.0426,11.6059170923
 11/24  11:00:00,179.871514892,10.2733325887,7.69556862749,0.0,80.527626,79.0911225,56.7039039489,10.1346246007,32.0568,14.5124793482
 11/24  12:00:00,189.936962874,11.9788261704,15.3036863947,0.0,80.527626,79.0911225,49.502317249,0.0,32.0568,17.445517249
 11/24  13:00:00,199.432165184,13.5751797668,23.8733587587,0.0,80.527626,79.0911225,49.5267721901,0.0,32.0568,17.4699721901
 11/24  14:00:00,200.737108437,14.5257262847,28.1921342063,0.0,80.527626,75.0917375,36.4651676894,0.0365309616683,16.0284,20.4002367277
 11/24  15:00:00,202.670540834,15.2386281225,29.4215762795,0.0,80.527626,75.0917375,27.6376157771,0.0,16.0284,11.6092157771
 11/24  16:00:00,199.451604439,14.8678112403,28.6008679583,0.0,80.527626,73.092045,20.6408268225,0.0168151393722,3.20568,17.4183316831
 11/24  17:00:00,181.42792505,9.87743347097,15.706908853,0.0,80.527626,73.092045,4.9162017487,1.6905217487,3.20568,0.02
 11/24  18:00:00,136.063393448,8.01052432659,6.95624076703,0.0,80.527626,29.818365,16.9205695196,10.8283533734,3.20568,2.88653614615
 11/24  19:00:00,130.374784248,7.84923815053,1.46901070798,0.0,80.527626,29.818365,28.8163592241,19.847033103,3.20568,5.76364612106
 11/24  20:00:00,128.902572809,7.84923815053,0.0,0.0,80.527626,29.818365,63.0349247632,54.0586603125,3.20568,5.77058445073
 11/24  21:00:00,128.948562096,7.84923815053,0.0,0.0,80.527626,29.818365,110.505079749,101.532039002,3.20568,5.76736074665
 11/24  22:00:00,55.4791429977,0.0,0.0,0.0,15.863942322,29.242365,8.97286863352,0.0,3.20568,5.76718863352
 11/24  23:00:00,55.5176560332,0.0,0.0,0.0,15.863942322,29.242365,6.09339925507,0.0,3.20568,2.88771925507
 11/24  24:00:00,56.2598748501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  01:00:00,55.5289239921,0.0,0.0,0.0,15.863942322,29.242365,6.08794086299,0.0,3.20568,2.88226086299
 11/25  02:00:00,55.5204974017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.5144193179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.5074597209,0.0,0.0,0.0,15.863942322,29.242365,6.08789390778,0.0,3.20568,2.88221390778
 11/25  05:00:00,55.7103236225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.6889814332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,54.2660585668,0.0,0.0,0.0,15.863942322,29.242365,6.08797269081,0.0,3.20568,2.88229269081
 11/25  08:00:00,47.083404251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.1314449431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.2039085952,0.0,0.0,0.0,15.863942322,29.242365,6.089088743,0.0,3.20568,2.883408743
 11/25  11:00:00,47.251470105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.9596065004,0.0,0.0,0.0,15.863942322,29.242365,6.08920206,0.0,3.20568,2.88352206
 11/25  13:00:00,49.579686925,0.275926293377,2.01318278834,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,59.9410859521,1.55513361407,11.0501046018,0.0,15.863942322,29.242365,6.08800023682,0.0,3.20568,2.88232023682
 11/25  15:00:00,60.160430865,1.64376285984,11.1658817256,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,59.1104601223,1.45270053279,10.31855848,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,53.6956795411,0.828236957066,5.64740452062,0.0,15.863942322,29.242365,6.08798537041,0.0,3.20568,2.88230537041
 11/25  18:00:00,55.7376529162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.6981292904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.9068669088,0.0,0.0,0.0,15.863942322,29.242365,6.08793852147,0.0,3.20568,2.88225852147
 11/25  21:00:00,55.8748880739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.7434145125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.5707286395,0.0,0.0,0.0,15.863942322,29.242365,6.08789226942,0.0,3.20568,2.88221226942
 11/25  24:00:00,56.2560701087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.5624388103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.5530196966,0.0,0.0,0.0,15.863942322,29.242365,6.08797584061,0.0,3.20568,2.88229584061
 11/26  03:00:00,55.5451482249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.534708397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.7403541815,0.0,0.0,0.0,15.863942322,29.242365,6.08793406383,0.0,3.20568,2.88225406383
 11/26  06:00:00,55.7262591274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,54.3110662808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.1240929552,0.0,0.0,0.0,15.863942322,29.242365,6.08789258892,0.0,3.20568,2.88221258892
 11/26  09:00:00,47.1766367103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.2512888884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.2896180805,0.0,0.0,0.0,15.863942322,29.242365,6.08918259696,0.0,3.20568,2.88350259696
 11/26  12:00:00,47.9971674426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  13:00:00,47.3224979007,0.0,0.0,0.0,15.863942322,29.242365,6.08911548438,0.0,3.20568,2.88343548438
 11/26  14:00:00,47.3721453286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,47.384572144,0.0,0.0,0.0,15.863942322,29.242365,6.08794281526,0.0,3.20568,2.88226281526
 11/26  16:00:00,47.3656253014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,47.2572715079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.8196969273,0.0,0.0,0.0,15.863942322,29.242365,6.08790172383,0.0,3.20568,2.88222172383
 11/26  19:00:00,55.8042887496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,56.0572777828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,56.0372681792,0.0,0.0,0.0,15.863942322,29.242365,6.08798633509,0.0,3.20568,2.88230633509
 11/26  22:00:00,55.9032336843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.7231317051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.4073404883,0.0,0.0,0.0,15.863942322,29.242365,6.08794519732,0.0,3.20568,2.88226519732
 11/27  01:00:00,55.7222575427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.7276100045,0.0,0.0,0.0,15.863942322,29.242365,6.08906181159,0.0,3.20568,2.88338181159
 11/27  03:00:00,55.7261888058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.7221410676,0.0,0.0,0.0,15.863942322,29.242365,6.08918755612,0.0,3.20568,2.88350755612
 11/27  05:00:00,55.9902788423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.9841280766,0.0,0.0,0.0,15.863942322,29.242365,6.08912611838,0.0,3.20568,2.88344611838
 11/27  07:00:00,93.251490149,7.84923815053,30.2992197031,0.0,15.863942322,29.818365,5.6458505191,2.4201705191,3.20568,0.02
 11/27  08:00:00,152.201833554,7.84923815053,31.545931112,0.0,80.527626,29.818365,6.89872035628,0.806633372112,3.20568,2.88640698417
 11/27  09:00:00,212.886388959,8.79567071581,45.9419572841,0.0,80.527626,75.0917375,32.7208729558,0.0145083151316,24.0426,8.66376464062
 11/27  10:00:00,230.06929246,10.2302418067,61.665313136,0.0,80.527626,75.0917375,38.5459529084,0.0,24.0426,14.5033529084
 11/27  11:00:00,244.889682087,11.6490509113,71.0618455603,0.0,80.527626,79.0911225,46.5704595036,0.0,32.0568,14.5136595036
 11/27  12:00:00,263.080119417,13.4514486419,86.7255977901,0.0,80.527626,79.0911225,46.601171007,0.0,32.0568,14.544371007
 11/27  13:00:00,268.07602843,14.2216943091,91.6522356158,0.0,80.527626,79.0911225,52.4429073728,0.0,32.0568,20.3861073728
 11/27  14:00:00,262.88722935,14.632906849,90.0506219775,0.0,80.527626,75.0917375,33.5281915629,0.0141614179986,16.0284,17.4856301449
 11/27  15:00:00,270.925991803,16.5938133739,96.1303223709,0.0,80.527626,75.0917375,30.5357605008,0.0,16.0284,14.5073605008
 11/27  16:00:00,267.76815658,17.3293451694,94.2472323929,0.0,80.527626,73.092045,17.7494272927,0.0238302658614,3.20568,14.5199170269
 11/27  17:00:00,240.047516327,11.2229655176,72.6540395253,0.0,80.527626,73.092045,6.11973821906,0.0275025224152,3.20568,2.88655569664
 11/27  18:00:00,180.731819595,8.53381088984,50.743188793,0.0,80.527626,29.818365,6.09230462385,0.0,3.20568,2.88662462385
 11/27  19:00:00,175.88491255,8.16813109733,46.2704535338,0.0,80.527626,29.818365,8.96948161441,0.0,3.20568,5.76380161441
 11/27  20:00:00,174.206181511,7.98492639044,44.5327471508,0.0,80.527626,29.818365,8.97631727056,0.0,3.20568,5.77063727056
 11/27  21:00:00,172.936657936,7.89428985354,43.4208455182,0.0,80.527626,29.818365,6.09957139642,0.0,3.20568,2.89389139642
 11/27  22:00:00,55.9897464907,0.0,0.0,0.0,15.863942322,29.242365,8.97346981644,0.0,3.20568,5.76778981644
 11/27  23:00:00,55.8091346665,0.0,0.0,0.0,15.863942322,29.242365,6.09338294371,0.0,3.20568,2.88770294371
 11/27  24:00:00,56.5120613801,0.0,0.0,0.0,15.863942322,29.242365,6.09152939232,0.0,3.20568,2.88584939232
 11/28  01:00:00,55.8026779095,0.0,0.0,0.0,15.863942322,29.242365,6.08923418436,0.0,3.20568,2.88355418436
 11/28  02:00:00,55.7399945444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.6799183081,0.0,0.0,0.0,15.863942322,29.242365,6.0891784026,0.0,3.20568,2.8834984026
 11/28  04:00:00,55.6528178607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  05:00:00,56.7464194246,0.0,0.0,0.0,15.863942322,29.242365,6.08912257308,0.0,3.20568,2.88344257308
 11/28  06:00:00,56.5538937913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,63.1251176918,7.84923815053,0.00736135768642,0.0,15.863942322,29.818365,63.968795393,60.743115393,3.20568,0.02
 11/28  08:00:00,120.420181919,7.84923815053,0.0,0.0,80.527626,29.818365,63.1113241595,57.0189678506,3.20568,2.88667630884
 11/28  09:00:00,165.768086358,7.8969382578,0.00380695011863,0.0,80.527626,75.0917375,84.7577110036,52.0513237941,24.0426,8.66378720951
 11/28  10:00:00,166.3902476,8.48120210529,0.00461989438228,0.0,80.527626,75.0917375,101.416795433,62.8691896672,24.0426,14.5050057659
 11/28  11:00:00,170.413214863,8.5004169167,0.00687167195076,0.0,80.527626,79.0911225,114.408131444,67.8360135747,32.0568,14.5153178695
 11/28  12:00:00,171.206493974,8.58775338698,0.0,0.0,80.527626,79.0911225,108.616404078,59.1145322904,32.0568,17.4450717874
 11/28  13:00:00,170.572095771,8.65081904389,0.0,0.0,80.527626,79.0911225,112.117532792,62.5894765054,32.0568,17.4712562866
 11/28  14:00:00,166.601410753,8.65956079985,0.0,0.0,80.527626,75.0917375,111.965046852,75.5335868102,16.0284,20.4030600419
 11/28  15:00:00,166.558928854,8.58924931133,0.0,0.0,80.527626,75.0917375,120.260005636,92.6206484193,16.0284,11.6109572164
 11/28  16:00:00,164.467559653,8.49921937725,0.0,0.0,80.527626,73.092045,123.549907481,102.922257547,3.20568,17.4219699346
 11/28  17:00:00,163.660322548,7.84923815053,0.0,0.0,80.527626,73.092045,91.0016032642,84.9094478414,3.20568,2.88647542277
 11/28  18:00:00,128.954276474,7.84923815053,0.0,0.0,80.527626,29.818365,91.4846888374,88.2590088374,3.20568,0.02
 11/28  19:00:00,128.954095411,7.84923815053,0.0,0.0,80.527626,29.818365,100.053908898,91.0844152317,3.20568,5.76381366676
 11/28  20:00:00,128.974193066,7.84923815053,0.0,0.0,80.527626,29.818365,110.771363189,101.794120718,3.20568,5.77156247111
 11/28  21:00:00,129.060935761,7.84923815053,0.0,0.0,80.527626,29.818365,139.272414986,130.299040238,3.20568,5.76769474823
 11/28  22:00:00,55.42956324,0.0,0.0,0.0,15.863942322,29.242365,8.9736876415,0.0,3.20568,5.7680076415
 11/28  23:00:00,55.4689646656,0.0,0.0,0.0,15.863942322,29.242365,6.09353888595,0.0,3.20568,2.88785888595
 11/28  24:00:00,56.224653301,0.0,0.0,0.0,15.863942322,29.242365,6.09172023495,0.0,3.20568,2.88604023495
 11/29  01:00:00,55.486057713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.4792731626,0.0,0.0,0.0,15.863942322,29.242365,6.0891250224,0.0,3.20568,2.8834450224
 11/29  03:00:00,55.4709073598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.4616125348,0.0,0.0,0.0,15.863942322,29.242365,6.08926270974,0.0,3.20568,2.88358270974
 11/29  05:00:00,55.6680953855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.646669235,0.0,0.0,0.0,15.863942322,29.242365,6.08921229716,0.0,3.20568,2.88353229716
 11/29  07:00:00,63.5859800314,7.84923815053,0.0,0.0,15.863942322,29.818365,376.862318325,373.636638325,3.20568,0.02
 11/29  08:00:00,121.08227822,7.84923815053,0.00151400326115,0.0,80.527626,29.818365,277.94574255,271.853386052,3.20568,2.88667649792
 11/29  09:00:00,166.312525885,7.84923815053,0.00782014551568,0.0,80.527626,75.0917375,196.034764232,163.32826341,24.0426,8.66390082196
 11/29  10:00:00,166.015938898,7.92543047983,0.00399113538653,0.0,80.527626,75.0917375,136.784875187,98.2379412695,24.0426,14.5043339172
 11/29  11:00:00,170.417615732,8.50768796898,0.00526941719237,0.0,80.527626,79.0911225,112.489403685,65.9175672749,32.0568,14.5150364102
 11/29  12:00:00,171.748740124,9.18150465357,0.0,0.0,80.527626,79.0911225,67.4742291716,20.8733665525,32.0568,14.544062619
 11/29  13:00:00,175.041264456,10.1067562396,3.06912212049,0.0,80.527626,79.0911225,55.3943380705,2.95282877315,32.0568,20.3847092973
 11/29  14:00:00,177.679180356,11.3236530963,8.44342715962,0.0,80.527626,75.0917375,46.1315644531,12.6151318318,16.0284,17.4880326213
 11/29  15:00:00,182.296940571,12.1420879566,12.231465758,0.0,80.527626,75.0917375,41.0142864989,10.477459803,16.0284,14.5084266958
 11/29  16:00:00,180.98308708,12.0920181451,12.9831087978,0.0,80.527626,73.092045,30.315627485,12.5886851384,3.20568,14.5212623466
 11/29  17:00:00,169.550203526,8.84804795982,4.92954889987,0.0,80.527626,73.092045,22.6218992496,16.5296081891,3.20568,2.88661106052
 11/29  18:00:00,129.064376666,7.85774265858,0.166782729884,0.0,80.527626,29.818365,38.5252714774,32.4329548785,3.20568,2.88663659892
 11/29  19:00:00,128.92618065,7.84923815053,0.0,0.0,80.527626,29.818365,76.9151709953,67.9451625713,3.20568,5.76432842403
 11/29  20:00:00,129.173908911,7.84923815053,0.0,0.0,80.527626,29.818365,95.5097890914,86.5322242708,3.20568,5.77188482063
 11/29  21:00:00,129.16018098,7.84923815053,0.0,0.0,80.527626,29.818365,98.4056234898,89.4320995151,3.20568,5.76784397474
 11/29  22:00:00,55.6061706512,0.0,0.0,0.0,15.863942322,29.242365,6.09932422357,0.0,3.20568,2.89364422357
 11/29  23:00:00,55.4859261249,0.0,0.0,0.0,15.863942322,29.242365,8.96125297053,0.0,3.20568,5.75557297053
 11/29  24:00:00,56.2306762889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  01:00:00,55.4886566157,0.0,0.0,0.0,15.863942322,29.242365,6.08911263776,0.0,3.20568,2.88343263776
 11/30  02:00:00,55.4820015686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.4694339462,0.0,0.0,0.0,15.863942322,29.242365,6.08925634095,0.0,3.20568,2.88357634095
 11/30  04:00:00,55.4644256211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.6725635766,0.0,0.0,0.0,15.863942322,29.242365,6.08921142392,0.0,3.20568,2.88353142392
 11/30  06:00:00,55.6481060841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  07:00:00,63.5686636825,7.84923815053,0.0,0.0,15.863942322,29.818365,383.337546922,377.248380433,3.20568,2.88348648911
 11/30  08:00:00,121.087651097,7.84923815053,0.00416299679281,0.0,80.527626,29.818365,264.13386863,258.041766076,3.20568,2.88642255357
 11/30  09:00:00,165.947487514,7.84923815053,0.00829011056687,0.0,80.527626,75.0917375,141.666508686,111.841674504,24.0426,5.78223418171
 11/30  10:00:00,166.024597141,8.14630887195,0.00478490029193,0.0,80.527626,75.0917375,91.9373503683,53.386730939,24.0426,14.5080194293
 11/30  11:00:00,171.144954533,8.94913785019,0.336599670122,0.0,80.527626,79.0911225,74.8394857857,28.2680766337,32.0568,14.514609152
 11/30  12:00:00,178.096659913,9.96225861339,5.53403410606,0.0,80.527626,79.0911225,50.6534261502,1.14457517744,32.0568,17.4520509728
 11/30  13:00:00,185.732985076,11.4327946111,12.3765660313,0.0,80.527626,79.0911225,49.5359854554,0.0,32.0568,17.4791854554
 11/30  14:00:00,190.78939813,13.1165527919,19.7108897471,0.0,80.527626,75.0917375,38.1632013543,1.73375297492,16.0284,20.4010483794
 11/30  15:00:00,194.063029178,13.9528775946,22.1507328734,0.0,80.527626,75.0917375,32.1603449819,1.62314919565,16.0284,14.5087957862
 11/30  16:00:00,192.1023319,14.1474903958,22.0235963931,0.0,80.527626,73.092045,23.2001141584,5.4724289728,3.20568,14.5220051856
 11/30  17:00:00,176.628738899,9.68525382391,11.1343217813,0.0,80.527626,73.092045,14.2520545811,8.15981939029,3.20568,2.88655519079
