Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  18:00:00,131.639757461,7.97121890716,2.61544444574,0.0,80.527626,29.818365,25.2227058673,19.1305573157,3.20568,2.88646855161
 11/30  19:00:00,128.881565245,7.84923815053,0.0,0.0,80.527626,29.818365,46.8872822744,37.9178934215,3.20568,5.76370885293
 11/30  20:00:00,129.152014388,7.84923815053,0.0,0.0,80.527626,29.818365,83.6869296381,74.709941153,3.20568,5.7713084851
 11/30  21:00:00,129.166553023,7.84923815053,0.0,0.0,80.527626,29.818365,99.7812581367,90.8082855337,3.20568,5.76729260293
 11/30  22:00:00,55.6167916912,0.0,0.0,0.0,15.863942322,29.242365,6.09976787272,0.0,3.20568,2.89408787272
 11/30  23:00:00,55.5107971748,0.0,0.0,0.0,15.863942322,29.242365,6.09333459611,0.0,3.20568,2.88765459611
 11/30  24:00:00,56.2613107344,0.0,0.0,0.0,15.863942322,29.242365,6.09157574318,0.0,3.20568,2.88589574318
 12/01  01:00:00,55.548114763,0.0,0.0,0.0,15.863942322,29.242365,6.08921119766,0.0,3.20568,2.88353119766
 12/01  02:00:00,55.5500500301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.5476768084,0.0,0.0,0.0,15.863942322,29.242365,6.08917181018,0.0,3.20568,2.88349181018
 12/01  04:00:00,55.5470396283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.6422026666,0.0,0.0,0.0,15.863942322,29.242365,6.08913235759,0.0,3.20568,2.88345235759
 12/01  06:00:00,56.4649917482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  07:00:00,64.0262954309,7.84923815053,0.838915716689,0.0,15.863942322,29.818365,102.284778426,96.1954967053,3.20568,2.88360172027
 12/01  08:00:00,125.032975672,7.84923815053,4.56401372891,0.0,80.527626,29.818365,51.8276351559,45.7354381826,3.20568,2.88651697323
 12/01  09:00:00,174.205155031,7.90076896633,8.38281579686,0.0,80.527626,75.0917375,42.8099562613,12.9838891907,24.0426,5.78346707066
 12/01  10:00:00,177.398284009,8.41324636731,11.0294810621,0.0,80.527626,75.0917375,48.2438382698,9.69386994395,24.0426,14.5073683258
 12/01  11:00:00,184.322197478,9.06291587467,13.3039744868,0.0,80.527626,79.0911225,52.1073634064,5.53437361278,32.0568,14.5161897936
 12/01  12:00:00,184.113407597,9.24771404815,12.2036968213,0.0,80.527626,79.0911225,49.5091484613,0.0,32.0568,17.4523484613
 12/01  13:00:00,187.273028463,10.7130391428,14.5952068093,0.0,80.527626,79.0911225,49.5360795769,0.0,32.0568,17.4792795769
 12/01  14:00:00,189.507062469,11.6085528135,19.8978655089,0.0,80.527626,75.0917375,36.4857867602,0.055526218639,16.0284,20.4018605416
 12/01  15:00:00,194.446510195,12.3170489921,24.1189663965,0.0,80.527626,75.0917375,30.5375226732,0.0,16.0284,14.5091226732
 12/01  16:00:00,194.358759703,12.9473513737,25.43536893,0.0,80.527626,73.092045,17.7457590875,0.0164598007076,3.20568,14.5236192868
 12/01  17:00:00,176.342586473,9.12655870454,11.4025833419,0.0,80.527626,73.092045,11.8631065718,5.77084119594,3.20568,2.8865853759
 12/01  18:00:00,132.447418135,7.87528320819,3.52044580369,0.0,80.527626,29.818365,22.7695024949,16.6773178365,3.20568,2.88650465841
 12/01  19:00:00,128.926746338,7.84923815053,0.0581601023901,0.0,80.527626,29.818365,40.1529870464,31.1834757717,3.20568,5.7638312747
 12/01  20:00:00,128.87102784,7.84923815053,0.0,0.0,80.527626,29.818365,65.4894178308,56.512258227,3.20568,5.77147960379
 12/01  21:00:00,128.876334226,7.84923815053,0.0,0.0,80.527626,29.818365,78.131883281,69.1587271392,3.20568,5.76747614182
 12/01  22:00:00,55.4552372141,0.0,0.0,0.0,15.863942322,29.242365,6.09987221323,0.0,3.20568,2.89419221323
 12/01  23:00:00,55.4831535057,0.0,0.0,0.0,15.863942322,29.242365,6.09342486317,0.0,3.20568,2.88774486317
 12/01  24:00:00,56.2350139702,0.0,0.0,0.0,15.863942322,29.242365,6.09166716495,0.0,3.20568,2.88598716495
 12/02  01:00:00,55.4986135629,0.0,0.0,0.0,15.863942322,29.242365,6.08799106187,0.0,3.20568,2.88231106187
 12/02  02:00:00,55.4985019429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.4935305255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4739352624,0.0,0.0,0.0,15.863942322,29.242365,6.08797877948,0.0,3.20568,2.88229877948
 12/02  05:00:00,55.6617496605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.6338145276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,54.2098929181,0.0,0.0,0.0,15.863942322,29.242365,6.08796683336,0.0,3.20568,2.88228683336
 12/02  08:00:00,47.0228247999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.0776655431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.1497913482,0.0,0.0,0.0,15.863942322,29.242365,6.08926714801,0.0,3.20568,2.88358714801
 12/02  11:00:00,47.1780548272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  12:00:00,47.877107865,0.0,0.0,0.0,15.863942322,29.242365,6.08923287171,0.0,3.20568,2.88355287171
 12/02  13:00:00,47.2055255326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.2609485081,0.0,0.0,0.0,15.863942322,29.242365,6.08801358194,0.0,3.20568,2.88233358194
 12/02  15:00:00,51.1883135889,0.503002843394,3.401296517,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,49.2101319157,0.263143425693,1.67481473044,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,47.1470204694,0.0,0.0,0.0,15.863942322,29.242365,6.08800236645,0.0,3.20568,2.88232236645
 12/02  18:00:00,55.6709178905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.6344787756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.8321812658,0.0,0.0,0.0,15.863942322,29.242365,6.08799041718,0.0,3.20568,2.88231041718
 12/02  21:00:00,55.8027242437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.6720719371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.5124981475,0.0,0.0,0.0,15.863942322,29.242365,6.08797884767,0.0,3.20568,2.88229884767
 12/02  24:00:00,56.2114483966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.5217068334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.5276260835,0.0,0.0,0.0,15.863942322,29.242365,6.08797132699,0.0,3.20568,2.88229132699
 12/03  03:00:00,55.5195085325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.518027128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.7363463674,0.0,0.0,0.0,15.863942322,29.242365,6.08796394255,0.0,3.20568,2.88228394255
 12/03  06:00:00,55.7055806051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,54.2738728101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,47.0830609191,0.0,0.0,0.0,15.863942322,29.242365,6.08795682754,0.0,3.20568,2.88227682754
 12/03  09:00:00,47.171922692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.2747377036,0.0,0.0,0.0,15.863942322,29.242365,6.08912297578,0.0,3.20568,2.88344297578
 12/03  11:00:00,47.3069317076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.9883745981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,47.3112084533,0.0,0.0,0.0,15.863942322,29.242365,6.08928385577,0.0,3.20568,2.88360385577
 12/03  14:00:00,47.347634559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,47.3581178305,0.0,0.0,0.0,15.863942322,29.242365,6.08799798746,0.0,3.20568,2.88231798746
 12/03  16:00:00,47.3395632712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,47.2248777915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.7701901842,0.0,0.0,0.0,15.863942322,29.242365,6.08799166108,0.0,3.20568,2.88231166108
 12/03  19:00:00,55.7531697245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,55.9782980455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.9372400583,0.0,0.0,0.0,15.863942322,29.242365,6.08798451862,0.0,3.20568,2.88230451862
 12/03  22:00:00,55.7808694244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.5850797843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.284041013,0.0,0.0,0.0,15.863942322,29.242365,6.08797772716,0.0,3.20568,2.88229772716
 12/04  01:00:00,55.5942404639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.587285852,0.0,0.0,0.0,15.863942322,29.242365,6.08922120854,0.0,3.20568,2.88354120854
 12/04  03:00:00,55.5796346748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  04:00:00,55.5733174688,0.0,0.0,0.0,15.863942322,29.242365,6.08919754764,0.0,3.20568,2.88351754764
 12/04  05:00:00,55.7851945953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  06:00:00,55.747228728,0.0,0.0,0.0,15.863942322,29.242365,6.08917383964,0.0,3.20568,2.88349383964
 12/04  07:00:00,62.7973019286,7.84923815053,0.0,0.0,15.863942322,29.818365,164.560434955,161.334754955,3.20568,0.02
 12/04  08:00:00,120.395838307,7.84923815053,0.00153701384072,0.0,80.527626,29.818365,121.132094666,115.039824641,3.20568,2.88659002526
 12/04  09:00:00,165.697973586,7.88841541354,0.00516937488197,0.0,80.527626,75.0917375,83.4833420807,50.7762095827,24.0426,8.66453249801
 12/04  10:00:00,167.179130264,8.49453162967,0.847963043877,0.0,80.527626,75.0917375,63.2482364573,24.6970449422,24.0426,14.5085915151
 12/04  11:00:00,175.086687332,9.24154658936,3.98176199795,0.0,80.527626,79.0911225,62.6506940385,16.0746240651,32.0568,14.5192699734
 12/04  12:00:00,181.968139557,10.3454859891,9.008060257,0.0,80.527626,79.0911225,49.5083788898,0.0,32.0568,17.4515788898
 12/04  13:00:00,188.743701896,11.7018144452,15.1137225637,0.0,80.527626,79.0911225,49.535443493,0.0,32.0568,17.478643493
 12/04  14:00:00,189.928631387,12.9836602517,19.0029305661,0.0,80.527626,75.0917375,38.3771147193,1.94066030964,16.0284,20.4080544096
 12/04  15:00:00,191.749264117,13.5162923079,20.3007796847,0.0,80.527626,75.0917375,33.2896061464,2.74984111014,16.0284,14.5113650363
 12/04  16:00:00,187.154352178,13.0721054078,18.1811986846,0.0,80.527626,73.092045,25.1192213582,7.39004333724,3.20568,14.523498021
 12/04  17:00:00,171.051203396,9.14703664856,6.14926383188,0.0,80.527626,73.092045,19.6167280911,13.5243413422,3.20568,2.88670674889
 12/04  18:00:00,129.158954317,7.87278133005,0.271606156868,0.0,80.527626,29.818365,50.8823588394,44.790205238,3.20568,2.88647360143
 12/04  19:00:00,128.907061744,7.84923815053,0.0,0.0,80.527626,29.818365,112.624896862,103.655300292,3.20568,5.76391656968
 12/04  20:00:00,129.164445343,7.84923815053,0.0,0.0,80.527626,29.818365,129.207822301,120.230438428,3.20568,5.77170387277
 12/04  21:00:00,129.235147887,7.84923815053,0.0,0.0,80.527626,29.818365,148.334400621,139.360979443,3.20568,5.76774117724
 12/04  22:00:00,55.558369482,0.0,0.0,0.0,15.863942322,29.242365,6.10003780459,0.0,3.20568,2.89435780459
 12/04  23:00:00,55.4396860734,0.0,0.0,0.0,15.863942322,29.242365,6.09355276285,0.0,3.20568,2.88787276285
 12/04  24:00:00,56.2101395192,0.0,0.0,0.0,15.863942322,29.242365,6.09179811767,0.0,3.20568,2.88611811767
 12/05  01:00:00,55.4597478999,0.0,0.0,0.0,15.863942322,29.242365,6.08923833178,0.0,3.20568,2.88355833178
 12/05  02:00:00,55.4580452561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.4488332764,0.0,0.0,0.0,15.863942322,29.242365,6.08921985131,0.0,3.20568,2.88353985131
 12/05  04:00:00,55.4385871588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.4917072755,0.0,0.0,0.0,15.863942322,29.242365,6.08920128831,0.0,3.20568,2.88352128831
 12/05  06:00:00,56.3095373897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,63.9746375118,7.84923815053,0.00126863375207,0.0,15.863942322,29.818365,445.201651512,439.11246883,3.20568,2.88350268188
 12/05  08:00:00,121.083379607,7.84923815053,0.00334608779542,0.0,80.527626,29.818365,330.321450959,324.229261513,3.20568,2.8865094462
 12/05  09:00:00,166.205172806,7.84923815053,0.00814896681586,0.0,80.527626,75.0917375,199.796840659,167.089760032,24.0426,8.6644806268
 12/05  10:00:00,165.789174158,7.87917004444,0.00456982553551,0.0,80.527626,75.0917375,107.855048541,72.2016524914,24.0426,11.6107960495
 12/05  11:00:00,170.297310888,8.4471018804,0.00536352697153,0.0,80.527626,79.0911225,92.2302391418,42.7555111133,32.0568,17.4179280284
 12/05  12:00:00,172.024185394,9.08826548571,0.382345784183,0.0,80.527626,79.0911225,58.582405869,11.977563546,32.0568,14.548042323
 12/05  13:00:00,173.800908994,9.77352942215,2.17779159799,0.0,80.527626,79.0911225,57.9379352252,5.49211659441,32.0568,20.3890186308
 12/05  14:00:00,173.946897102,10.5886720675,5.47249651745,0.0,80.527626,75.0917375,51.4429510558,15.002913157,16.0284,20.4116378988
 12/05  15:00:00,179.701765004,11.3815303704,10.4138095404,0.0,80.527626,75.0917375,37.8354193051,10.1933820171,16.0284,11.6136372881
 12/05  16:00:00,178.60033537,11.20704357,11.5004369292,0.0,80.527626,73.092045,31.9380310062,11.3046670273,3.20568,17.4276839789
 12/05  17:00:00,168.602477687,8.45383513504,4.39894823835,0.0,80.527626,73.092045,22.512679613,16.4204598034,3.20568,2.8865398096
 12/05  18:00:00,129.002312441,7.84923815053,0.138622110343,0.0,80.527626,29.818365,39.6344823931,33.5421458674,3.20568,2.88665652569
 12/05  19:00:00,128.923720618,7.84923815053,0.0,0.0,80.527626,29.818365,82.9370125287,76.8390520423,3.20568,2.89228048639
 12/05  20:00:00,128.976906359,7.84923815053,0.0,0.0,80.527626,29.818365,109.797100652,100.819972392,3.20568,5.7714482596
 12/05  21:00:00,129.010445974,7.84923815053,0.0,0.0,80.527626,29.818365,121.193083275,112.219534051,3.20568,5.7678692239
 12/05  22:00:00,55.4327732774,0.0,0.0,0.0,15.863942322,29.242365,8.97404548494,0.0,3.20568,5.76836548494
 12/05  23:00:00,55.4760213055,0.0,0.0,0.0,15.863942322,29.242365,6.09356140993,0.0,3.20568,2.88788140993
 12/05  24:00:00,56.2336682389,0.0,0.0,0.0,15.863942322,29.242365,6.09161987301,0.0,3.20568,2.88593987301
 12/06  01:00:00,55.4999660042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.4944630831,0.0,0.0,0.0,15.863942322,29.242365,6.0891919667,0.0,3.20568,2.8835119667
 12/06  03:00:00,55.4924515992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  04:00:00,55.4935767323,0.0,0.0,0.0,15.863942322,29.242365,6.08917856887,0.0,3.20568,2.88349856887
 12/06  05:00:00,55.709886176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.7023051414,0.0,0.0,0.0,15.863942322,29.242365,6.08916509526,0.0,3.20568,2.88348509526
 12/06  07:00:00,62.8979952588,7.84923815053,0.0,0.0,15.863942322,29.818365,180.407836259,177.182156259,3.20568,0.02
 12/06  08:00:00,120.46675115,7.84923815053,0.00142240065088,0.0,80.527626,29.818365,157.470937567,151.378437684,3.20568,2.88681988268
 12/06  09:00:00,165.695343264,7.84923815053,0.00944931156894,0.0,80.527626,75.0917375,115.095263329,82.3875982074,24.0426,8.66506512194
 12/06  10:00:00,165.709241094,7.84923815053,0.00447404474051,0.0,80.527626,75.0917375,100.344153534,61.7915789865,24.0426,14.5099745475
 12/06  11:00:00,169.933105273,7.84923815053,0.219177981783,0.0,80.527626,79.0911225,84.4012600439,37.8266692464,32.0568,14.5177907975
 12/06  12:00:00,174.100771054,7.86417825257,3.63549395639,0.0,80.527626,79.0911225,54.4058705287,4.89370705307,32.0568,17.4553634756
 12/06  13:00:00,176.072783686,8.00712379598,6.15792863823,0.0,80.527626,79.0911225,52.8975477675,0.445089432323,32.0568,20.3956583352
 12/06  14:00:00,172.671928764,8.33294898769,6.41286422764,0.0,80.527626,75.0917375,44.9512311765,11.4283044861,16.0284,17.4945266904
 12/06  15:00:00,173.572120755,8.54986104289,7.094028699,0.0,80.527626,75.0917375,41.9277617084,11.3867510663,16.0284,14.512610642
 12/06  16:00:00,172.585130757,8.59410928242,8.08037940712,0.0,80.527626,73.092045,34.4945122455,13.8639747039,3.20568,17.4248575416
 12/06  17:00:00,169.827862779,7.84927510237,6.18770895904,0.0,80.527626,73.092045,18.7550790697,15.5293990697,3.20568,0.02
 12/06  18:00:00,132.815891199,7.84923815053,3.89430507341,0.0,80.527626,29.818365,26.9638062579,20.871314297,3.20568,2.88681196091
 12/06  19:00:00,131.642182684,7.84923815053,2.7254073972,0.0,80.527626,29.818365,33.0852380244,24.1149822815,3.20568,5.76457574288
 12/06  20:00:00,131.05492272,7.84923815053,1.91149444576,0.0,80.527626,29.818365,35.2198160337,26.2420552526,3.20568,5.77208078118
 12/06  21:00:00,130.423621631,7.84923815053,1.29973836442,0.0,80.527626,29.818365,37.0647304418,28.0907222629,3.20568,5.76832817895
 12/06  22:00:00,55.6980735215,0.0,0.0,0.0,15.863942322,29.242365,8.97342710817,0.0,3.20568,5.76774710817
 12/06  23:00:00,55.5711382778,0.0,0.0,0.0,15.863942322,29.242365,6.09348199223,0.0,3.20568,2.88780199223
 12/06  24:00:00,56.3043649504,0.0,0.0,0.0,15.863942322,29.242365,6.09176313132,0.0,3.20568,2.88608313132
 12/07  01:00:00,55.5966872925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.5936862013,0.0,0.0,0.0,15.863942322,29.242365,6.08927601557,0.0,3.20568,2.88359601557
 12/07  03:00:00,55.5904393532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  04:00:00,55.5876472456,0.0,0.0,0.0,15.863942322,29.242365,6.08926749487,0.0,3.20568,2.88358749487
 12/07  05:00:00,55.8121820551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.7953196426,0.0,0.0,0.0,15.863942322,29.242365,6.08925891097,0.0,3.20568,2.88357891097
 12/07  07:00:00,64.2119607682,7.84923815053,1.40950366272,0.0,15.863942322,29.818365,94.0176132962,90.7919332962,3.20568,0.02
 12/07  08:00:00,122.836741509,7.84923815053,2.39201041571,0.0,80.527626,29.818365,59.482644176,53.3904395062,3.20568,2.88652466978
 12/07  09:00:00,170.78155325,7.84923815053,5.04361739461,0.0,80.527626,75.0917375,53.0673648938,20.3594540011,24.0426,8.66531089272
 12/07  10:00:00,174.458445876,7.85900527449,8.66195718963,0.0,80.527626,75.0917375,53.0947975012,14.5421120753,24.0426,14.5100854259
 12/07  11:00:00,185.048015851,8.09320435994,14.973098571,0.0,80.527626,79.0911225,52.4527796374,5.87464736138,32.0568,14.5213322761
 12/07  12:00:00,196.279262479,8.71124030685,24.8032406574,0.0,80.527626,79.0911225,49.5270441493,0.0154486525072,32.0568,17.4547954968
 12/07  13:00:00,206.127701929,9.27129590489,34.7486474411,0.0,80.527626,79.0911225,49.5398246707,0.0,32.0568,17.4830246707
 12/07  14:00:00,201.339248491,9.54561988617,33.6839749443,0.0,80.527626,75.0917375,36.5149935133,0.0762682839701,16.0284,20.4103252294
 12/07  15:00:00,202.399222501,9.73954610581,34.5572539176,0.0,80.527626,75.0917375,30.5420916597,0.0,16.0284,14.5136916597
 12/07  16:00:00,204.273769643,9.90152285422,38.2596991208,0.0,80.527626,73.092045,17.7435108244,0.0137625020915,3.20568,14.5240683223
 12/07  17:00:00,195.655122959,8.28404721481,31.3627039447,0.0,80.527626,73.092045,6.11204148075,0.0196241295577,3.20568,2.88673735119
 12/07  18:00:00,155.032254166,7.84925403682,25.9195795919,0.0,80.527626,29.818365,6.09237398411,0.0,3.20568,2.88669398411
 12/07  19:00:00,151.798451459,7.84923815053,22.7081050941,0.0,80.527626,29.818365,8.9699527354,0.0,3.20568,5.7642727354
 12/07  20:00:00,149.186442055,7.84923815053,19.8675668709,0.0,80.527626,29.818365,10.1212857098,1.14378293694,3.20568,5.77182277289
 12/07  21:00:00,146.824349536,7.84923815053,17.5418626016,0.0,80.527626,29.818365,12.755998382,3.78223207148,3.20568,5.76808631049
 12/07  22:00:00,55.8242294752,0.0,0.0,0.0,15.863942322,29.242365,8.97393460625,0.0,3.20568,5.76825460625
 12/07  23:00:00,55.6705100911,0.0,0.0,0.0,15.863942322,29.242365,6.09377593751,0.0,3.20568,2.88809593751
 12/07  24:00:00,56.3848049605,0.0,0.0,0.0,15.863942322,29.242365,6.09164608914,0.0,3.20568,2.88596608914
 12/08  01:00:00,55.6674270922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.6540564339,0.0,0.0,0.0,15.863942322,29.242365,6.08915778275,0.0,3.20568,2.88347778275
 12/08  03:00:00,55.6342136633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.6234601938,0.0,0.0,0.0,15.863942322,29.242365,6.08868990087,0.0,3.20568,2.88300990087
 12/08  05:00:00,56.7821692625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.6095843093,0.0,0.0,0.0,15.863942322,29.242365,6.08934256087,0.0,3.20568,2.88366256087
 12/08  07:00:00,72.0404404781,7.84923815053,7.40359656609,0.0,15.863942322,29.818365,67.1689736875,63.9432936875,3.20568,0.02
 12/08  08:00:00,130.339958624,7.84923815053,9.84572363019,0.0,80.527626,29.818365,33.5652853134,27.4728267332,3.20568,2.88677858019
 12/08  09:00:00,179.875024725,7.85744701299,14.0534496378,0.0,80.527626,75.0917375,39.745746199,7.03717885936,24.0426,8.66596733963
 12/08  10:00:00,186.473043985,8.22405473698,20.2286320713,0.0,80.527626,75.0917375,41.6218034453,3.06900502923,24.0426,14.510198416
 12/08  11:00:00,198.198014978,9.14393990865,27.007956435,0.0,80.527626,79.0911225,46.5784203424,0.0,32.0568,14.5216203424
 12/08  12:00:00,210.847847475,10.3902842075,37.65272221,0.0,80.527626,79.0911225,49.5313835791,0.0191470806507,32.0568,17.4554364984
 12/08  13:00:00,226.189675151,11.8819359215,52.1593931893,0.0,80.527626,79.0911225,49.5416185547,0.000854391027945,32.0568,17.4839641637
 12/08  14:00:00,232.033735955,13.447510486,60.4115562676,0.0,80.527626,75.0917375,36.4764186268,0.0382054918785,16.0284,20.4098131349
 12/08  15:00:00,239.509695833,15.1837595092,66.1451827853,0.0,80.527626,75.0917375,30.5506809685,0.00906072757798,16.0284,14.513220241
 12/08  16:00:00,233.221917102,15.6092364664,61.4491841289,0.0,80.527626,73.092045,20.6648388009,0.0336632313769,3.20568,17.4254955696
 12/08  17:00:00,204.636739202,10.0721976267,38.4852990135,0.0,80.527626,73.092045,3.28512294661,0.0594429466091,3.20568,0.02
 12/08  18:00:00,150.001143773,8.02643528723,20.7372751023,0.0,80.527626,29.818365,6.39252663729,0.300015960818,3.20568,2.88683067647
 12/08  19:00:00,141.86508703,7.85123157543,12.838705672,0.0,80.527626,29.818365,14.6419569075,5.67168563154,3.20568,5.76459127591
 12/08  20:00:00,137.563404794,7.84923815053,8.57349326102,0.0,80.527626,29.818365,21.0213964352,12.0435326394,3.20568,5.7721837958
 12/08  21:00:00,134.996412368,7.84923815053,6.02861444988,0.0,80.527626,29.818365,25.0491607055,16.0750222491,3.20568,5.76845845646
 12/08  22:00:00,55.5783444982,0.0,0.0,0.0,15.863942322,29.242365,8.97360055216,0.0,3.20568,5.76792055216
 12/08  23:00:00,55.596538187,0.0,0.0,0.0,15.863942322,29.242365,6.09355367109,0.0,3.20568,2.88787367109
 12/08  24:00:00,56.3146142109,0.0,0.0,0.0,15.863942322,29.242365,6.0918366153,0.0,3.20568,2.8861566153
 12/09  01:00:00,55.5988199487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.5765482976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.5623328525,0.0,0.0,0.0,15.863942322,29.242365,6.08801861963,0.0,3.20568,2.88233861963
 12/09  04:00:00,55.560831611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,55.764071618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.7283718196,0.0,0.0,0.0,15.863942322,29.242365,6.08803835326,0.0,3.20568,2.88235835326
 12/09  07:00:00,55.7301337067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,47.1057737647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.1394611466,0.0,0.0,0.0,15.863942322,29.242365,6.08805830665,0.0,3.20568,2.88237830665
 12/09  10:00:00,47.1952634879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.2222696795,0.0,0.0,0.0,15.863942322,29.242365,6.08921496373,0.0,3.20568,2.88353496373
 12/09  12:00:00,47.9288552382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  13:00:00,47.2626044455,0.0,0.0,0.0,15.863942322,29.242365,6.08921613885,0.0,3.20568,2.88353613885
 12/09  14:00:00,57.8478264256,1.29671591659,9.22575861852,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  15:00:00,58.9960977714,1.42043470068,10.2242389965,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,57.2448678632,1.20645816084,8.69338174953,0.0,15.863942322,29.242365,6.0880489078,0.0,3.20568,2.8823689078
 12/09  17:00:00,53.4492825655,0.78943027708,5.44144516971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,56.778282914,0.146723385734,0.914750188409,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.653745506,0.0,0.0,0.0,15.863942322,29.242365,6.08797168195,0.0,3.20568,2.88229168195
 12/09  20:00:00,55.8517172396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.8264454284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.7002622352,0.0,0.0,0.0,15.863942322,29.242365,6.0879919919,0.0,3.20568,2.8823119919
 12/09  23:00:00,55.5251602737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.2032132451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.4774404971,0.0,0.0,0.0,15.863942322,29.242365,6.08801380894,0.0,3.20568,2.88233380894
 12/10  02:00:00,55.4697717791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.4577176368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.4494153579,0.0,0.0,0.0,15.863942322,29.242365,6.08803762138,0.0,3.20568,2.88235762138
 12/10  05:00:00,55.6609782236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  06:00:00,55.6345485431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.6463221795,0.0,0.0,0.0,15.863942322,29.242365,6.08806174779,0.0,3.20568,2.88238174779
 12/10  08:00:00,47.026425314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  09:00:00,47.06834096,0.0,0.0,0.0,15.863942322,29.242365,6.08936126642,0.0,3.20568,2.88368126642
 12/10  10:00:00,47.1318929902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  11:00:00,47.1708859898,0.0,0.0,0.0,15.863942322,29.242365,6.08917437018,0.0,3.20568,2.88349437018
 12/10  12:00:00,47.8708325609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,47.2073477653,0.0,0.0,0.0,15.863942322,29.242365,6.08918035325,0.0,3.20568,2.88350035325
 12/10  14:00:00,47.275799231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,53.6742904903,0.790452263802,5.55434176307,0.0,15.863942322,29.242365,6.08797418948,0.0,3.20568,2.88229418948
 12/10  16:00:00,52.5602548207,0.657858564233,4.57359173325,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,47.2093210397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,55.7314022471,0.0,0.0,0.0,15.863942322,29.242365,6.08799874731,0.0,3.20568,2.88231874731
 12/10  19:00:00,55.6834936045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.895520595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  21:00:00,55.8628148166,0.0,0.0,0.0,15.863942322,29.242365,6.08802331466,0.0,3.20568,2.88234331466
 12/10  22:00:00,55.7330671187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,55.5711774929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.2564953595,0.0,0.0,0.0,15.863942322,29.242365,6.08804786174,0.0,3.20568,2.88236786174
 12/11  01:00:00,55.5642551263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  02:00:00,55.5622631081,0.0,0.0,0.0,15.863942322,29.242365,6.08927889423,0.0,3.20568,2.88359889423
 12/11  03:00:00,55.5602146683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.5680705634,0.0,0.0,0.0,15.863942322,29.242365,6.08928958673,0.0,3.20568,2.88360958673
 12/11  05:00:00,55.7978595984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  06:00:00,55.7785473264,0.0,0.0,0.0,15.863942322,29.242365,6.08930020047,0.0,3.20568,2.88362020047
 12/11  07:00:00,66.3035070956,7.84923815053,2.0752476068,0.0,15.863942322,29.818365,117.893419893,114.667739893,3.20568,0.02
 12/11  08:00:00,123.063748477,7.84923815053,2.63225486212,0.0,80.527626,29.818365,66.8522169428,60.7599550741,3.20568,2.88658186878
 12/11  09:00:00,173.325141701,7.84923815053,7.58762141938,0.0,80.527626,75.0917375,48.1154637935,15.4062824711,24.0426,8.66658132237
 12/11  10:00:00,180.215462527,7.88045079803,14.3614394279,0.0,80.527626,75.0917375,45.2918992119,6.7383816902,24.0426,14.5109175217
 12/11  11:00:00,190.517652403,8.17549142117,20.3236136515,0.0,80.527626,79.0911225,47.1048407852,0.525174515998,32.0568,14.5228662692
 12/11  12:00:00,196.423233103,8.60474868925,25.0507206654,0.0,80.527626,79.0911225,49.5354813592,0.0209081114066,32.0568,17.4577732478
 12/11  13:00:00,202.189972987,9.02826224313,31.0656229264,0.0,80.527626,79.0911225,49.5440265179,0.0,32.0568,17.4872265179
 12/11  14:00:00,204.882020246,9.45499693027,37.2983225061,0.0,80.527626,75.0917375,36.4647472124,0.0230983169219,16.0284,20.4132488955
 12/11  15:00:00,211.314475138,9.78712438175,43.3851977352,0.0,80.527626,75.0917375,30.5426871447,0.0,16.0284,14.5142871447
 12/11  16:00:00,204.255289053,9.85352638265,38.2686703726,0.0,80.527626,73.092045,20.6762727513,0.0406117291565,3.20568,17.4299810221
 12/11  17:00:00,195.617625558,8.22122155692,31.3532789656,0.0,80.527626,73.092045,6.12156875377,0.0290340867541,3.20568,2.88685466702
 12/11  18:00:00,158.201293537,7.84923815053,29.0649529955,0.0,80.527626,29.818365,6.0923339292,0.0,3.20568,2.8866539292
 12/11  19:00:00,156.339935717,7.84923815053,27.2189991115,0.0,80.527626,29.818365,6.09807937257,0.0,3.20568,2.89239937257
 12/11  20:00:00,155.798723965,7.84923815053,26.4287689668,0.0,80.527626,29.818365,8.97757897107,0.0,3.20568,5.77189897107
 12/11  21:00:00,153.750367801,7.84923815053,24.4155122486,0.0,80.527626,29.818365,8.97408091578,0.0,3.20568,5.76840091578
 12/11  22:00:00,55.8683283645,0.0,0.0,0.0,15.863942322,29.242365,8.97394425052,0.0,3.20568,5.76826425052
 12/11  23:00:00,55.7094459288,0.0,0.0,0.0,15.863942322,29.242365,6.09385189528,0.0,3.20568,2.88817189528
 12/11  24:00:00,56.4182312658,0.0,0.0,0.0,15.863942322,29.242365,6.09191242372,0.0,3.20568,2.88623242372
 12/12  01:00:00,55.7128137893,0.0,0.0,0.0,15.863942322,29.242365,6.08928299541,0.0,3.20568,2.88360299541
 12/12  02:00:00,55.7158076477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.7157525323,0.0,0.0,0.0,15.863942322,29.242365,6.08929834996,0.0,3.20568,2.88361834996
 12/12  04:00:00,55.7071637416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.9653138771,0.0,0.0,0.0,15.863942322,29.242365,6.08931359526,0.0,3.20568,2.88363359526
 12/12  06:00:00,56.7808153032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  07:00:00,89.7188953674,7.84923815053,24.9629139291,0.0,15.863942322,29.818365,24.918586261,18.829257494,3.20568,2.88364876702
 12/12  08:00:00,129.636054024,7.84923815053,9.12306889053,0.0,80.527626,29.818365,27.6899153217,24.4642353217,3.20568,0.02
 12/12  09:00:00,165.729503236,7.85263226784,0.00377297468523,0.0,80.527626,75.0917375,91.9451054248,59.2355417789,24.0426,8.66696364585
 12/12  10:00:00,165.776543731,7.87346059843,0.00399507097015,0.0,80.527626,75.0917375,134.813934638,96.2596394462,24.0426,14.5116951914
 12/12  11:00:00,169.871240115,7.95177065971,0.00272274542442,0.0,80.527626,79.0911225,157.120443111,107.641772334,32.0568,17.421870777
 12/12  12:00:00,170.885999633,8.24576506662,0.0,0.0,80.527626,79.0911225,140.008598348,90.5008836295,32.0568,17.4509147183
 12/12  13:00:00,170.412563344,8.47296440187,0.0,0.0,80.527626,79.0911225,130.756454657,81.2185235079,32.0568,17.4811311493
 12/12  14:00:00,166.554329716,8.61779450681,0.0,0.0,80.527626,75.0917375,109.594932293,73.1499143851,16.0284,20.416617908
 12/12  15:00:00,166.59953554,8.67728317228,0.0,0.0,80.527626,75.0917375,92.3791024453,61.8352311173,16.0284,14.515471328
 12/12  16:00:00,164.568899554,8.67105085251,0.0,0.0,80.527626,73.092045,83.2076613155,65.4749908285,3.20568,14.526990487
 12/12  17:00:00,163.616524772,7.84924392379,0.0,0.0,80.527626,73.092045,62.3231469527,56.2305803878,3.20568,2.88688656485
 12/12  18:00:00,128.921185607,7.84923815053,0.0,0.0,80.527626,29.818365,73.376495496,67.2841254274,3.20568,2.88669006857
 12/12  19:00:00,128.937150945,7.84923815053,0.0,0.0,80.527626,29.818365,91.1378295588,82.1673688381,3.20568,5.76478072067
 12/12  20:00:00,128.962336232,7.84923815053,0.0,0.0,80.527626,29.818365,107.212630251,98.2350529149,3.20568,5.7718973361
 12/12  21:00:00,128.992483067,7.84923815053,0.0,0.0,80.527626,29.818365,122.126304997,113.152400485,3.20568,5.76822451185
 12/12  22:00:00,55.4573392341,0.0,0.0,0.0,15.863942322,29.242365,8.97409688562,0.0,3.20568,5.76841688562
 12/12  23:00:00,55.4957701095,0.0,0.0,0.0,15.863942322,29.242365,6.09386639488,0.0,3.20568,2.88818639488
 12/12  24:00:00,56.2397314517,0.0,0.0,0.0,15.863942322,29.242365,6.0917361055,0.0,3.20568,2.8860561055
 12/13  01:00:00,55.5243732417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.5232089046,0.0,0.0,0.0,15.863942322,29.242365,6.0892400556,0.0,3.20568,2.8835600556
 12/13  03:00:00,55.5188261042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.514974385,0.0,0.0,0.0,15.863942322,29.242365,6.08925993894,0.0,3.20568,2.88357993894
 12/13  05:00:00,55.725740482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.7089576977,0.0,0.0,0.0,15.863942322,29.242365,6.08927973361,0.0,3.20568,2.88359973361
 12/13  07:00:00,64.3780161177,7.84923815053,0.0,0.0,15.863942322,29.818365,212.591988966,209.366308966,3.20568,0.02
 12/13  08:00:00,120.545282554,7.84923815053,0.00163469733746,0.0,80.527626,29.818365,185.416831174,179.324531822,3.20568,2.88661935228
 12/13  09:00:00,165.780125779,7.84923815053,0.0066733191334,0.0,80.527626,75.0917375,154.62131874,121.913174214,24.0426,8.66554452629
 12/13  10:00:00,165.771061528,7.84923815053,0.00457924796645,0.0,80.527626,75.0917375,133.264415533,94.7097597949,24.0426,14.5120557377
 12/13  11:00:00,169.751733038,7.84923815053,0.00287746145831,0.0,80.527626,79.0911225,123.916642837,77.337670338,32.0568,14.5221724992
 12/13  12:00:00,170.456167936,7.8640761475,0.0,0.0,80.527626,79.0911225,98.0486063898,48.530405458,32.0568,17.4614009318
 12/13  13:00:00,169.822566962,7.94245191333,0.0,0.0,80.527626,79.0911225,89.1120354638,36.6555526662,32.0568,20.3996827976
 12/13  14:00:00,166.088392924,8.18838579531,0.0,0.0,80.527626,75.0917375,80.0580352413,43.6100975925,16.0284,20.4195376488
 12/13  15:00:00,166.18028193,8.27938129963,0.0,0.0,80.527626,75.0917375,71.9185869559,41.3735403867,16.0284,14.5166465692
 12/13  16:00:00,164.170508765,8.28971192334,0.0,0.0,80.527626,73.092045,67.9654867527,50.2291322098,3.20568,14.530674543
 12/13  17:00:00,163.610986346,7.84923815053,0.0,0.0,80.527626,73.092045,49.5157161402,43.4233838553,3.20568,2.88665228486
 12/13  18:00:00,128.909338294,7.84923815053,0.0,0.0,80.527626,29.818365,50.7361680777,44.6436734089,3.20568,2.88681466887
 12/13  19:00:00,128.910112512,7.84923815053,0.0,0.0,80.527626,29.818365,55.8911844428,46.9205659222,3.20568,5.76493852059
 12/13  20:00:00,129.131124701,7.84923815053,0.0,0.0,80.527626,29.818365,63.182621532,54.2044705839,3.20568,5.77247094809
 12/13  21:00:00,129.117453317,7.84923815053,0.0,0.0,80.527626,29.818365,69.0453428184,60.0710445281,3.20568,5.76861829032
 12/13  22:00:00,55.6582368684,0.0,0.0,0.0,15.863942322,29.242365,8.97386350649,0.0,3.20568,5.76818350649
 12/13  23:00:00,55.5362040692,0.0,0.0,0.0,15.863942322,29.242365,6.09374860374,0.0,3.20568,2.88806860374
 12/13  24:00:00,56.2653759969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  01:00:00,55.5573281741,0.0,0.0,0.0,15.863942322,29.242365,6.08926498139,0.0,3.20568,2.88358498139
 12/14  02:00:00,55.5478061638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.5401586119,0.0,0.0,0.0,15.863942322,29.242365,6.08928934105,0.0,3.20568,2.88360934105
 12/14  04:00:00,55.5368627522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.7443627939,0.0,0.0,0.0,15.863942322,29.242365,6.08931358249,0.0,3.20568,2.88363358249
 12/14  06:00:00,55.7249021292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  07:00:00,64.2930921862,7.84923815053,0.0,0.0,15.863942322,29.818365,189.651407419,183.562029003,3.20568,2.88369841601
 12/14  08:00:00,120.46417533,7.84923815053,0.00181108883047,0.0,80.527626,29.818365,142.24732323,136.154828571,3.20568,2.88681465858
 12/14  09:00:00,165.720821642,7.84923815053,0.00622632901864,0.0,80.527626,75.0917375,128.41040119,95.7011575207,24.0426,8.66664366981
 12/14  10:00:00,165.728072893,7.84923815053,0.00489772042031,0.0,80.527626,75.0917375,110.462970827,71.9064390367,24.0426,14.5139317907
 12/14  11:00:00,169.725460124,7.85308151138,0.00641032763721,0.0,80.527626,79.0911225,92.3373053146,45.7561256639,32.0568,14.5243796506
 12/14  12:00:00,170.44276805,7.87325172644,0.0,0.0,80.527626,79.0911225,69.8661922958,20.3500702365,32.0568,17.4593220593
 12/14  13:00:00,169.817453562,7.94204143079,0.0,0.0,80.527626,79.0911225,89.5252282926,37.0654184055,32.0568,20.403009887
 12/14  14:00:00,165.920848473,8.01716495515,0.0,0.0,80.527626,75.0917375,100.536344191,67.0048976996,16.0284,17.5030464918
 12/14  15:00:00,166.061082035,8.14387630666,0.0,0.0,80.527626,75.0917375,109.275729587,75.8315932032,16.0284,17.4157363836
 12/14  16:00:00,164.052157055,8.14069673174,0.0,0.0,80.527626,73.092045,108.862002906,91.1246233998,3.20568,14.5316995063
 12/14  17:00:00,163.63710367,7.84923815053,0.0,0.0,80.527626,73.092045,91.1551552089,85.0627392089,3.20568,2.88673600001
 12/14  18:00:00,128.967403286,7.84923815053,0.0,0.0,80.527626,29.818365,112.641396819,106.54881401,3.20568,2.88690280861
 12/14  19:00:00,129.031928359,7.84923815053,0.0,0.0,80.527626,29.818365,135.354466765,129.256368303,3.20568,2.89241846199
 12/14  20:00:00,129.272073528,7.84923815053,0.0,0.0,80.527626,29.818365,140.561730061,128.70746735,3.20568,8.64858271071
 12/14  21:00:00,129.300447409,7.84923815053,0.0,0.0,80.527626,29.818365,145.325088383,136.351238017,3.20568,5.76817036609
 12/14  22:00:00,55.5842970918,0.0,0.0,0.0,15.863942322,29.242365,6.10034794455,0.0,3.20568,2.89466794455
 12/14  23:00:00,55.4715385753,0.0,0.0,0.0,15.863942322,29.242365,8.96160564141,0.0,3.20568,5.75592564141
 12/14  24:00:00,56.2254480296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.4941733063,0.0,0.0,0.0,15.863942322,29.242365,6.08923764664,0.0,3.20568,2.88355764664
 12/15  02:00:00,55.4763757162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.4584629541,0.0,0.0,0.0,15.863942322,29.242365,6.08926641187,0.0,3.20568,2.88358641187
 12/15  04:00:00,55.4544098306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.5162203743,0.0,0.0,0.0,15.863942322,29.242365,6.08929505251,0.0,3.20568,2.88361505251
 12/15  06:00:00,56.3419973331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,65.3964848008,7.84923815053,0.00185082121424,0.0,15.863942322,29.818365,378.77145676,372.682131991,3.20568,2.88364476854
 12/15  08:00:00,121.105291719,7.84923815053,0.00181499123519,0.0,80.527626,29.818365,282.232701081,276.140403469,3.20568,2.88661761188
 12/15  09:00:00,166.102654532,7.84923815053,0.0087089434494,0.0,80.527626,75.0917375,174.443040371,141.734253541,24.0426,8.66618682955
 12/15  10:00:00,165.846573161,7.90922279672,0.00434419308933,0.0,80.527626,75.0917375,118.742167688,80.1860941079,24.0426,14.5134735796
 12/15  11:00:00,170.4396332,8.56175930379,0.00533166275117,0.0,80.527626,79.0911225,104.349033835,57.7661127368,32.0568,14.5261210981
 12/15  12:00:00,171.772808882,9.21164709083,0.0,0.0,80.527626,79.0911225,78.1831477081,28.6671539065,32.0568,17.4591938017
 12/15  13:00:00,173.927455121,10.0455760429,2.0310513006,0.0,80.527626,79.0911225,60.5032945495,8.04330952264,32.0568,20.4031850269
 12/15  14:00:00,174.967224526,10.9422443893,6.13089052677,0.0,80.527626,75.0917375,48.1449873465,14.6145531551,16.0284,17.5020341914
 12/15  15:00:00,179.583573094,11.7920133829,9.88847104533,0.0,80.527626,75.0917375,45.5257868042,12.0812559457,16.0284,17.4161308585
 12/15  16:00:00,178.36937255,11.863139832,10.6171242035,0.0,80.527626,73.092045,32.4096607475,14.6717827348,3.20568,14.5321980128
 12/15  17:00:00,166.868172312,8.83334436843,2.28975872188,0.0,80.527626,73.092045,26.8085318468,20.7160833321,3.20568,2.88676851468
 12/15  18:00:00,128.892896051,7.85174755722,0.0,0.0,80.527626,29.818365,55.3439710626,49.2513505946,3.20568,2.88694046803
 12/15  19:00:00,128.937601595,7.84923815053,0.0,0.0,80.527626,29.818365,89.8961776072,83.7980240355,3.20568,2.89247357173
 12/15  20:00:00,129.003340212,7.84923815053,0.0,0.0,80.527626,29.818365,122.467703431,110.613219738,3.20568,8.64880369301
 12/15  21:00:00,129.092620567,7.84923815053,0.0,0.0,80.527626,29.818365,138.834227028,129.860214285,3.20568,5.76833274331
 12/15  22:00:00,55.4352157782,0.0,0.0,0.0,15.863942322,29.242365,6.10043974628,0.0,3.20568,2.89475974628
 12/15  23:00:00,55.4667193973,0.0,0.0,0.0,15.863942322,29.242365,8.96176972213,0.0,3.20568,5.75608972213
 12/15  24:00:00,56.2191444102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  01:00:00,55.4691319765,0.0,0.0,0.0,15.863942322,29.242365,6.08808600108,0.0,3.20568,2.88240600108
 12/16  02:00:00,55.4575879848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.450358844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.4372464106,0.0,0.0,0.0,15.863942322,29.242365,6.08800348815,0.0,3.20568,2.88232348815
 12/16  05:00:00,55.6403589292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  06:00:00,55.627736096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.6530157077,0.0,0.0,0.0,15.863942322,29.242365,6.08805202474,0.0,3.20568,2.88237202474
 12/16  08:00:00,47.0415494765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,47.0915724672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.1687199476,0.0,0.0,0.0,15.863942322,29.242365,6.08936672513,0.0,3.20568,2.88368672513
 12/16  11:00:00,47.2044021222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,47.9205651734,0.0,0.0,0.0,15.863942322,29.242365,6.08930097802,0.0,3.20568,2.88362097802
 12/16  13:00:00,47.2441930959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.2918919291,0.0,0.0,0.0,15.863942322,29.242365,6.08803526825,0.0,3.20568,2.88235526825
 12/16  15:00:00,47.3080789394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,47.3023029805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,47.1960411287,0.0,0.0,0.0,15.863942322,29.242365,6.08808411281,0.0,3.20568,2.88240411281
 12/16  18:00:00,54.3102144626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.7229080874,0.0,0.0,0.0,15.863942322,29.242365,6.08800213137,0.0,3.20568,2.88232213137
 12/16  20:00:00,55.9422286435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.9086055452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.7964232891,0.0,0.0,0.0,15.863942322,29.242365,6.08805099002,0.0,3.20568,2.88237099002
 12/16  23:00:00,55.633333204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.318181214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.6297284102,0.0,0.0,0.0,15.863942322,29.242365,6.08810191697,0.0,3.20568,2.88242191697
 12/17  02:00:00,55.6245807832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.6243987126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.6317552148,0.0,0.0,0.0,15.863942322,29.242365,6.08802294867,0.0,3.20568,2.88234294867
 12/17  05:00:00,55.8801115449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.8376413311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,55.8524502034,0.0,0.0,0.0,15.863942322,29.242365,6.08807522433,0.0,3.20568,2.88239522433
 12/17  08:00:00,47.2059218286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,47.1849402733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  10:00:00,47.1693862487,0.0,0.0,0.0,15.863942322,29.242365,6.08929162093,0.0,3.20568,2.88361162093
 12/17  11:00:00,47.1428869367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.8393718844,0.0,0.0,0.0,15.863942322,29.242365,6.08932863963,0.0,3.20568,2.88364863963
 12/17  13:00:00,47.1404245251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.1715431107,0.0,0.0,0.0,15.863942322,29.242365,6.08936560886,0.0,3.20568,2.88368560886
 12/17  15:00:00,47.1867801051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.1685935801,0.0,0.0,0.0,15.863942322,29.242365,6.0881073329,0.0,3.20568,2.8824273329
 12/17  17:00:00,47.0600111874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,54.1836949651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.5971150479,0.0,0.0,0.0,15.863942322,29.242365,6.08802883924,0.0,3.20568,2.88234883924
 12/17  20:00:00,55.7984239897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,55.77538875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.6519989667,0.0,0.0,0.0,15.863942322,29.242365,6.08808138838,0.0,3.20568,2.88240138838
 12/17  23:00:00,55.4841871218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  24:00:00,56.1805949778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.4523194268,0.0,0.0,0.0,15.863942322,29.242365,6.08937137353,0.0,3.20568,2.88369137353
 12/18  02:00:00,55.4395930849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.4292006093,0.0,0.0,0.0,15.863942322,29.242365,6.08941262039,0.0,3.20568,2.88373262039
 12/18  04:00:00,55.4186690544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  05:00:00,55.6257070735,0.0,0.0,0.0,15.863942322,29.242365,6.08925803108,0.0,3.20568,2.88357803108
 12/18  06:00:00,55.6045881559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  07:00:00,65.1307576307,7.84923815053,0.00308644099016,0.0,15.863942322,29.818365,449.464331691,443.374913227,3.20568,2.88373846394
 12/18  08:00:00,121.088977112,7.84923815053,0.00134991524465,0.0,80.527626,29.818365,356.510994496,350.418492889,3.20568,2.88682160717
 12/18  09:00:00,166.276789669,7.84923815053,0.00705515442829,0.0,80.527626,75.0917375,257.14476355,224.434970171,24.0426,8.66719337937
 12/18  10:00:00,166.298692806,7.84923815053,0.00303562090826,0.0,80.527626,75.0917375,211.74928409,173.19067866,24.0426,14.5160054295
 12/18  11:00:00,170.391519659,7.92764644254,0.00175109488585,0.0,80.527626,79.0911225,197.498230231,150.916440426,32.0568,14.5249898042
