Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  12:00:00,171.696253709,8.51283549222,0.0,0.0,80.527626,79.0911225,174.023034537,124.502679257,32.0568,17.4635552797
 12/18  13:00:00,171.172075708,9.05340709672,0.0,0.0,80.527626,79.0911225,143.252616897,90.7920992179,32.0568,20.4037176793
 12/18  14:00:00,167.38578787,9.43355465375,0.0,0.0,80.527626,75.0917375,119.330006618,82.8793166345,16.0284,20.4222899835
 12/18  15:00:00,167.588883823,9.66971801596,0.0,0.0,80.527626,75.0917375,110.589231955,80.0423442328,16.0284,14.518487722
 12/18  16:00:00,165.455170244,9.5356596249,0.0,0.0,80.527626,73.092045,113.647315471,95.9104910273,3.20568,14.531144444
 12/18  17:00:00,163.992813063,8.12772674996,0.0,0.0,80.527626,73.092045,119.720205567,113.627626191,3.20568,2.88689937532
 12/18  18:00:00,128.011906154,7.84923815053,0.0,0.0,80.527626,29.818365,173.738020038,167.645368024,3.20568,2.886972014
 12/18  19:00:00,129.484429525,7.84923815053,0.0,0.0,80.527626,29.818365,186.941785006,177.971005429,3.20568,5.76509957708
 12/18  20:00:00,129.704872894,7.84923815053,0.0,0.0,80.527626,29.818365,217.589204778,208.611091669,3.20568,5.77243310896
 12/18  21:00:00,129.697563971,7.84923815053,0.0,0.0,80.527626,29.818365,248.013400437,239.038890891,3.20568,5.76882954654
 12/18  22:00:00,55.4719167364,0.0,0.0,0.0,15.863942322,29.242365,8.97468804617,0.0,3.20568,5.76900804617
 12/18  23:00:00,55.3678828838,0.0,0.0,0.0,15.863942322,29.242365,6.09376965008,0.0,3.20568,2.88808965008
 12/18  24:00:00,56.1650821659,0.0,0.0,0.0,15.863942322,29.242365,6.09173629456,0.0,3.20568,2.88605629456
 12/19  01:00:00,55.3973804263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  02:00:00,55.395956241,0.0,0.0,0.0,15.863942322,29.242365,6.08935992684,0.0,3.20568,2.88367992684
 12/19  03:00:00,60.3218969302,1.37279816033,3.555326481,0.0,15.863942322,29.242365,4.30378266329,1.07810266329,3.20568,0.02
 12/19  04:00:00,61.7714050043,1.87798305765,4.50325851706,0.0,15.863942322,29.242365,8.17704349678,2.0876368796,3.20568,2.88372661718
 12/19  05:00:00,61.3387514084,1.50238644612,3.38916331278,0.0,15.863942322,29.242365,5.74590783653,2.52022783653,3.20568,0.02
 12/19  06:00:00,62.176640917,1.87798305765,4.02254432708,0.0,15.863942322,29.242365,10.3857329011,4.29647861956,3.20568,2.88357428153
 12/19  07:00:00,65.7372633598,7.84923815053,0.00327063485434,0.0,15.863942322,29.818365,590.980346629,587.754666629,3.20568,0.02
 12/19  08:00:00,121.166566933,7.84923815053,0.00113561777172,0.0,80.527626,29.818365,448.435280735,442.342723785,3.20568,2.88687695053
 12/19  09:00:00,166.289315196,7.84923815053,0.00684050292738,0.0,80.527626,75.0917375,326.096281659,293.38654287,24.0426,8.66713878812
 12/19  10:00:00,166.288105832,7.84923815053,0.00290956935685,0.0,80.527626,75.0917375,261.293220023,222.73524616,24.0426,14.5153738638
 12/19  11:00:00,170.291464751,7.84923815053,0.00355155494606,0.0,80.527626,79.0911225,234.487456355,185.005377007,32.0568,17.4252793479
 12/19  12:00:00,171.041934453,7.84923815053,0.0,0.0,80.527626,79.0911225,195.289689379,145.776860322,32.0568,17.4560290574
 12/19  13:00:00,170.318838023,7.86085950694,0.0,0.0,80.527626,79.0911225,178.577745049,129.032695577,32.0568,17.4882494718
 12/19  14:00:00,166.450994355,7.97649032694,0.0,0.0,80.527626,75.0917375,169.661379319,133.211838517,16.0284,20.4211408024
 12/19  15:00:00,166.33606465,7.93283590516,0.0,0.0,80.527626,75.0917375,159.192774707,128.64567192,16.0284,14.5187027868
 12/19  16:00:00,164.309523962,7.85596042504,0.0,0.0,80.527626,73.092045,158.999261524,138.358706702,3.20568,17.4348748224
 12/19  17:00:00,164.195539378,7.84923815053,0.0,0.0,80.527626,73.092045,150.467369602,144.374879641,3.20568,2.88680996168
 12/19  18:00:00,128.070976166,7.84923815053,0.0,0.0,80.527626,29.818365,182.77287421,176.680192959,3.20568,2.88700125134
 12/19  19:00:00,129.508398161,7.84923815053,0.0,0.0,80.527626,29.818365,214.380260641,208.281687254,3.20568,2.89289338705
 12/19  20:00:00,129.516060127,7.84923815053,0.0,0.0,80.527626,29.818365,231.084144005,219.229295488,3.20568,8.64916851704
 12/19  21:00:00,129.522848101,7.84923815053,0.0,0.0,80.527626,29.818365,228.078961589,221.978458223,3.20568,2.89482336563
 12/19  22:00:00,55.3469255695,0.0,0.0,0.0,15.863942322,29.242365,8.97493124544,0.0,3.20568,5.76925124544
 12/19  23:00:00,55.3967584038,0.0,0.0,0.0,15.863942322,29.242365,6.09369824507,0.0,3.20568,2.88801824507
 12/19  24:00:00,56.1810912004,0.0,0.0,0.0,15.863942322,29.242365,6.09195599676,0.0,3.20568,2.88627599676
 12/20  01:00:00,55.429510593,0.0,0.0,0.0,15.863942322,29.242365,6.08937566183,0.0,3.20568,2.88369566183
 12/20  02:00:00,55.435244284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  03:00:00,55.4334346504,0.0,0.0,0.0,15.863942322,29.242365,6.08942482372,0.0,3.20568,2.88374482372
 12/20  04:00:00,55.4294918047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.6403699138,0.0,0.0,0.0,15.863942322,29.242365,6.08927749055,0.0,3.20568,2.88359749055
 12/20  06:00:00,55.6203043399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,65.1111573732,7.84923815053,0.00297733075215,0.0,15.863942322,29.818365,406.911628115,400.822234484,3.20568,2.8837136311
 12/20  08:00:00,121.104913829,7.84923815053,0.00111145183975,0.0,80.527626,29.818365,331.763722863,325.671010395,3.20568,2.88703246803
 12/20  09:00:00,166.30129383,7.84923815053,0.00560441397482,0.0,80.527626,75.0917375,254.388889179,221.679297236,24.0426,8.6669919428
 12/20  10:00:00,166.320809165,7.84923815053,0.00329020988534,0.0,80.527626,75.0917375,217.606366769,179.047548735,24.0426,14.5162180338
 12/20  11:00:00,170.316515128,7.84923815053,0.00446244766238,0.0,80.527626,79.0911225,200.477012678,153.892641671,32.0568,14.5275710072
 12/20  12:00:00,171.054863432,7.84923815053,0.0,0.0,80.527626,79.0911225,181.506609143,131.985200744,32.0568,17.464608399
 12/20  13:00:00,170.305779872,7.84923815053,0.0,0.0,80.527626,79.0911225,177.137924817,124.67755983,32.0568,20.4035649865
 12/20  14:00:00,166.34867589,7.84923815053,0.0,0.0,80.527626,75.0917375,177.853043432,141.40004407,16.0284,20.4245993615
 12/20  15:00:00,166.364698669,7.84923815053,0.0,0.0,80.527626,75.0917375,173.203604395,142.655061011,16.0284,14.5201433842
 12/20  16:00:00,164.345661195,7.84923815053,0.0,0.0,80.527626,73.092045,163.945661761,146.209072139,3.20568,14.5309096221
 12/20  17:00:00,164.211274033,7.84923815053,0.0,0.0,80.527626,73.092045,148.979923766,142.887320654,3.20568,2.88692311127
 12/20  18:00:00,127.917107042,7.84923815053,0.0,0.0,80.527626,29.818365,152.810734234,146.718051521,3.20568,2.88700271268
 12/20  19:00:00,129.200027732,7.84923815053,0.0,0.0,80.527626,29.818365,156.144277857,147.173534639,3.20568,5.76506321733
 12/20  20:00:00,129.272040541,7.84923815053,0.0,0.0,80.527626,29.818365,138.475134863,129.496336297,3.20568,5.77311856573
 12/20  21:00:00,129.170983909,7.84923815053,0.0,0.0,80.527626,29.818365,119.661735241,110.686518914,3.20568,5.76953632713
 12/20  22:00:00,55.6071522043,0.0,0.0,0.0,15.863942322,29.242365,8.97492141353,0.0,3.20568,5.76924141353
 12/20  23:00:00,55.4974322815,0.0,0.0,0.0,15.863942322,29.242365,6.09370333855,0.0,3.20568,2.88802333855
 12/20  24:00:00,56.2456543607,0.0,0.0,0.0,15.863942322,29.242365,6.0917670765,0.0,3.20568,2.8860870765
 12/21  01:00:00,55.5407407639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.5514325041,0.0,0.0,0.0,15.863942322,29.242365,6.08932076353,0.0,3.20568,2.88364076353
 12/21  03:00:00,55.5666205991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  04:00:00,55.5782477934,0.0,0.0,0.0,15.863942322,29.242365,6.08937382571,0.0,3.20568,2.88369382571
 12/21  05:00:00,55.8194771558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  06:00:00,55.8151985757,0.0,0.0,0.0,15.863942322,29.242365,6.0894267476,0.0,3.20568,2.8837467476
 12/21  07:00:00,77.8865007056,7.84923815053,13.5515907249,0.0,15.863942322,29.818365,80.620117019,74.5308341374,3.20568,2.88360288163
 12/21  08:00:00,138.234245487,7.84923815053,17.6703015886,0.0,80.527626,29.818365,33.072905328,29.847225328,3.20568,0.02
 12/21  09:00:00,185.276614082,7.84923815053,19.4319486177,0.0,80.527626,75.0917375,35.0703746757,2.35957636593,24.0426,8.66819830979
 12/21  10:00:00,187.482584115,7.857756794,21.5897473287,0.0,80.527626,75.0917375,39.5220535324,0.963214022702,24.0426,14.5162395097
 12/21  11:00:00,195.871868768,8.02781346666,25.7804969121,0.0,80.527626,79.0911225,49.4858897607,0.0,32.0568,17.4290897607
 12/21  12:00:00,206.142964928,8.68625131719,34.6442705672,0.0,80.527626,79.0911225,49.5393064793,0.0194245621412,32.0568,17.4630819171
 12/21  13:00:00,218.865462239,9.58949831321,47.1303400506,0.0,80.527626,79.0911225,50.2265540338,0.0,32.0568,18.1697540338
 12/21  14:00:00,212.678411625,9.56986733732,44.9615258996,0.0,80.527626,75.0917375,35.7880562918,0.0139353652346,16.0284,19.7457209265
 12/21  15:00:00,209.562716718,9.73379342583,41.7014380662,0.0,80.527626,75.0917375,33.4695909387,0.0212043947147,16.0284,17.419986544
 12/21  16:00:00,207.648959404,10.0385932068,41.4922089435,0.0,80.527626,73.092045,17.7608316617,0.0196855589334,3.20568,14.5354661028
 12/21  17:00:00,196.538844121,8.22740941912,32.2487945026,0.0,80.527626,73.092045,6.12023284739,0.0276751514152,3.20568,2.88687769598
 12/21  18:00:00,154.17394973,7.84923815053,26.4878695736,0.0,80.527626,29.818365,6.0924002177,0.0,3.20568,2.8867202177
 12/21  19:00:00,154.156969169,7.84923815053,25.0587568866,0.0,80.527626,29.818365,8.97080580071,0.0,3.20568,5.76512580071
 12/21  20:00:00,154.386440861,7.84923815053,25.0348050966,0.0,80.527626,29.818365,8.97928347365,0.0,3.20568,5.77360347365
 12/21  21:00:00,155.181218812,7.84923815053,25.8408562639,0.0,80.527626,29.818365,9.13187113359,0.157181151044,3.20568,5.76900998255
 12/21  22:00:00,55.8916496344,0.0,0.0,0.0,15.863942322,29.242365,8.97521448384,0.0,3.20568,5.76953448384
 12/21  23:00:00,55.7292721656,0.0,0.0,0.0,15.863942322,29.242365,6.09395067103,0.0,3.20568,2.88827067103
 12/21  24:00:00,56.4346345594,0.0,0.0,0.0,15.863942322,29.242365,6.09181965736,0.0,3.20568,2.88613965736
 12/22  01:00:00,55.7274300919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.7229121255,0.0,0.0,0.0,15.863942322,29.242365,6.08931099252,0.0,3.20568,2.88363099252
 12/22  03:00:00,55.7199075227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.7174936904,0.0,0.0,0.0,15.863942322,29.242365,6.08936778522,0.0,3.20568,2.88368778522
 12/22  05:00:00,56.9822424089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.7804611601,0.0,0.0,0.0,15.863942322,29.242365,6.08942445253,0.0,3.20568,2.88374445253
 12/22  07:00:00,89.9290487578,7.84923815053,25.1652917543,0.0,15.863942322,29.818365,13.4707305582,10.2450505582,3.20568,0.02
 12/22  08:00:00,146.250535154,7.84923815053,25.644254461,0.0,80.527626,29.818365,9.54849533605,3.45595536141,3.20568,2.88685997463
 12/22  09:00:00,193.851381381,8.02037535505,27.7662647604,0.0,80.527626,75.0917375,32.7166081634,0.00677097480284,24.0426,8.66723718861
 12/22  10:00:00,202.533401618,8.74579675053,35.6756307518,0.0,80.527626,75.0917375,38.5583635075,0.0,24.0426,14.5157635075
 12/22  11:00:00,216.864521827,9.23989702111,45.4802737226,0.0,80.527626,79.0911225,49.4830986091,0.0,32.0568,17.4262986091
 12/22  12:00:00,234.870901419,9.70034644402,62.2947660211,0.0,80.527626,79.0911225,49.5144962151,0.0,32.0568,17.4576962151
 12/22  13:00:00,240.601817372,10.130501896,68.2975790648,0.0,80.527626,79.0911225,49.5474712496,0.0,32.0568,17.4906712496
 12/22  14:00:00,224.136366193,10.2019381384,55.7870089638,0.0,80.527626,75.0917375,36.4684953402,0.0154468017086,16.0284,20.4246485385
 12/22  15:00:00,221.549341099,10.422928695,52.9948393759,0.0,80.527626,75.0917375,30.5641511691,0.0166484895572,16.0284,14.5191026795
 12/22  16:00:00,220.304676596,10.5313409895,53.647114216,0.0,80.527626,73.092045,20.6618120079,0.0176961979098,3.20568,17.4384358099
 12/22  17:00:00,206.699914784,8.54075981155,42.0438638132,0.0,80.527626,73.092045,6.1268214702,0.0342788731883,3.20568,2.88686259701
 12/22  18:00:00,160.289513114,7.84923815053,32.4979430254,0.0,80.527626,29.818365,6.09238776902,0.0,3.20568,2.88670776902
 12/22  19:00:00,156.38635415,7.84923815053,27.2673087244,0.0,80.527626,29.818365,8.97074905117,0.0,3.20568,5.76506905117
 12/22  20:00:00,153.729792355,7.84923815053,24.6355052021,0.0,80.527626,29.818365,8.97859589086,0.0,3.20568,5.77291589086
 12/22  21:00:00,152.607015704,7.84923815053,23.5229599667,0.0,80.527626,29.818365,10.012166699,1.03732689462,3.20568,5.76915980443
 12/22  22:00:00,55.6788353317,0.0,0.0,0.0,15.863942322,29.242365,8.97456666355,0.0,3.20568,5.76888666355
 12/22  23:00:00,55.6844744322,0.0,0.0,0.0,15.863942322,29.242365,6.09404574176,0.0,3.20568,2.88836574176
 12/22  24:00:00,56.3551280763,0.0,0.0,0.0,15.863942322,29.242365,6.09181661647,0.0,3.20568,2.88613661647
 12/23  01:00:00,55.6194756501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.5824944955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.5591411916,0.0,0.0,0.0,15.863942322,29.242365,6.087558713,0.0,3.20568,2.881878713
 12/23  04:00:00,55.5396830853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,55.738391282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,55.7154356663,0.0,0.0,0.0,15.863942322,29.242365,6.0880770089,0.0,3.20568,2.8823970089
 12/23  07:00:00,55.7268155177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,47.0900641691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,47.0869255496,0.0,0.0,0.0,15.863942322,29.242365,6.0880182629,0.0,3.20568,2.8823382629
 12/23  10:00:00,47.1077030762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.1166680965,0.0,0.0,0.0,15.863942322,29.242365,6.08939896045,0.0,3.20568,2.88371896045
 12/23  12:00:00,47.8073501832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.122664769,0.0,0.0,0.0,15.863942322,29.242365,6.08926188268,0.0,3.20568,2.88358188268
 12/23  14:00:00,47.1748709777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.1969829531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.1820877431,0.0,0.0,0.0,15.863942322,29.242365,6.08807995554,0.0,3.20568,2.88239995554
 12/23  17:00:00,47.0713541556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,54.2086639185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,55.6305933377,0.0,0.0,0.0,15.863942322,29.242365,6.08802130501,0.0,3.20568,2.88234130501
 12/23  20:00:00,55.8281420765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.7967053111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.6711196781,0.0,0.0,0.0,15.863942322,29.242365,6.08809490885,0.0,3.20568,2.88241490885
 12/23  23:00:00,55.5058806915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.2016774745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,55.492533056,0.0,0.0,0.0,15.863942322,29.242365,6.08803738596,0.0,3.20568,2.88235738596
 12/24  02:00:00,55.4890588608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.4857754201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  04:00:00,55.4827806366,0.0,0.0,0.0,15.863942322,29.242365,6.08811362123,0.0,3.20568,2.88243362123
 12/24  05:00:00,55.6942563915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.6750959088,0.0,0.0,0.0,15.863942322,29.242365,6.0880577195,0.0,3.20568,2.8823777195
 12/24  07:00:00,55.6851751029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,48.472194178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,47.0398094812,0.0,0.0,0.0,15.863942322,29.242365,6.08938533859,0.0,3.20568,2.88370533859
 12/24  10:00:00,47.0573453882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  11:00:00,47.0468554162,0.0,0.0,0.0,15.863942322,29.242365,6.0894491904,0.0,3.20568,2.8837691904
 12/24  12:00:00,47.7341169424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,47.0217237254,0.0,0.0,0.0,15.863942322,29.242365,6.08931534852,0.0,3.20568,2.88363534852
 12/24  14:00:00,47.0563238114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.0657822868,0.0,0.0,0.0,15.863942322,29.242365,6.08806108662,0.0,3.20568,2.88238108662
 12/24  16:00:00,47.0494935879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,46.9477192897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,54.0945445835,0.0,0.0,0.0,15.863942322,29.242365,6.08813784048,0.0,3.20568,2.88245784048
 12/24  19:00:00,55.5239281021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.7357344665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.7194642959,0.0,0.0,0.0,15.863942322,29.242365,6.08808222428,0.0,3.20568,2.88240222428
 12/24  22:00:00,55.6026920363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.4462638644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.1548245598,0.0,0.0,0.0,15.863942322,29.242365,6.08802662323,0.0,3.20568,2.88234662323
 12/25  01:00:00,55.4358963786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  02:00:00,55.4342027982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.4288645142,0.0,0.0,0.0,15.863942322,29.242365,6.08810636445,0.0,3.20568,2.88242636445
 12/25  04:00:00,55.4243173465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  05:00:00,55.6338785381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,55.612240395,0.0,0.0,0.0,15.863942322,29.242365,6.08805337197,0.0,3.20568,2.88237337197
 12/25  07:00:00,55.6187522631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  08:00:00,49.7140410215,0.349260119879,0.954476887241,0.0,15.863942322,29.242365,4.07431796146,0.848637961455,3.20568,0.02
 12/25  09:00:00,47.004703839,0.0,0.0,0.0,15.863942322,29.242365,6.08945430351,0.0,3.20568,2.88377430351
 12/25  10:00:00,47.0499564563,0.0,0.0,0.0,15.863942322,29.242365,6.08932369927,0.0,3.20568,2.88364369927
 12/25  11:00:00,47.0673562454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  12:00:00,47.7731970744,0.0,0.0,0.0,15.863942322,29.242365,6.08939112123,0.0,3.20568,2.88371112123
 12/25  13:00:00,47.0953251214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  14:00:00,47.1567655314,0.0,0.0,0.0,15.863942322,29.242365,6.08945843901,0.0,3.20568,2.88377843901
 12/25  15:00:00,47.1968154948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,47.1873291361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,47.0753104037,0.0,0.0,0.0,15.863942322,29.242365,6.08801534964,0.0,3.20568,2.88233534964
 12/25  18:00:00,54.1793250137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.5745541552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.777637339,0.0,0.0,0.0,15.863942322,29.242365,6.08809533192,0.0,3.20568,2.88241533192
 12/25  21:00:00,55.7460944969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.6198101037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  23:00:00,55.4841027575,0.0,0.0,0.0,15.863942322,29.242365,6.08804268362,0.0,3.20568,2.88236268362
 12/25  24:00:00,56.1949014126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.4969194955,0.0,0.0,0.0,15.863942322,29.242365,6.08937789804,0.0,3.20568,2.88369789804
 12/26  02:00:00,55.4831281769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  03:00:00,55.4840455254,0.0,0.0,0.0,15.863942322,29.242365,6.08944871333,0.0,3.20568,2.88376871333
 12/26  04:00:00,55.4904277902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  05:00:00,56.5448548504,0.0,0.0,0.0,15.863942322,29.242365,6.08932119185,0.0,3.20568,2.88364119185
 12/26  06:00:00,56.371084677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  07:00:00,64.7842402634,7.84923815053,0.0019145802964,0.0,15.863942322,29.818365,313.496013686,307.4066217,3.20568,2.88371198538
 12/26  08:00:00,121.944393504,7.84923815053,0.00177053979242,0.0,80.527626,29.818365,190.407146412,184.314542576,3.20568,2.886923836
 12/26  09:00:00,165.714045915,7.84923815053,0.0131764365098,0.0,80.527626,75.0917375,111.779324955,79.0699044186,24.0426,8.66682053654
 12/26  10:00:00,165.728097826,7.84923815053,0.00585568389062,0.0,80.527626,75.0917375,82.1094770243,43.5484415428,24.0426,14.5184354815
 12/26  11:00:00,172.699141399,7.84923815053,2.9490656943,0.0,80.527626,79.0911225,73.2287864114,26.6413608627,32.0568,14.5306255487
 12/26  12:00:00,179.403182101,7.85482520465,8.90140639466,0.0,80.527626,79.0911225,51.1161426476,1.59229652469,32.0568,17.4670461229
 12/26  13:00:00,186.181596976,8.04934898241,16.1325536957,0.0,80.527626,79.0911225,52.463984318,0.0,32.0568,20.407184318
 12/26  14:00:00,190.60436548,8.53150464023,24.0102927835,0.0,80.527626,75.0917375,36.4885300804,0.0326699463935,16.0284,20.427460134
 12/26  15:00:00,194.586753374,8.8018733592,27.7091153381,0.0,80.527626,75.0917375,30.5506296038,0.0,16.0284,14.5222296038
 12/26  16:00:00,192.256500082,9.01601379927,27.1974301853,0.0,80.527626,73.092045,20.9153953571,0.274038452838,3.20568,17.4356769043
 12/26  17:00:00,183.48823838,7.96075673025,19.6142837588,0.0,80.527626,73.092045,7.4322645609,1.33966588278,3.20568,2.88691867812
 12/26  18:00:00,143.131175066,7.84923815053,15.5343801346,0.0,80.527626,29.818365,11.3809889536,5.28852996253,3.20568,2.88677899112
 12/26  19:00:00,137.873700997,7.84923815053,8.89453878402,0.0,80.527626,29.818365,21.0315457317,14.9330907187,3.20568,2.89277501301
 12/26  20:00:00,134.940899375,7.84923815053,5.98235513343,0.0,80.527626,29.818365,29.1015940123,20.1228277225,3.20568,5.77308628984
 12/26  21:00:00,132.494068268,7.84923815053,3.5550252931,0.0,80.527626,29.818365,33.2895247806,24.3140857912,3.20568,5.76975898947
 12/26  22:00:00,55.5411927602,0.0,0.0,0.0,15.863942322,29.242365,8.97523949777,0.0,3.20568,5.76955949777
 12/26  23:00:00,55.5569349912,0.0,0.0,0.0,15.863942322,29.242365,6.09372546944,0.0,3.20568,2.88804546944
 12/26  24:00:00,56.2627211968,0.0,0.0,0.0,15.863942322,29.242365,6.09198767918,0.0,3.20568,2.88630767918
 12/27  01:00:00,55.5541995656,0.0,0.0,0.0,15.863942322,29.242365,6.08939968706,0.0,3.20568,2.88371968706
 12/27  02:00:00,55.5302711145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.5112697974,0.0,0.0,0.0,15.863942322,29.242365,6.0894737919,0.0,3.20568,2.8837937919
 12/27  04:00:00,55.4919079096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.6936157025,0.0,0.0,0.0,15.863942322,29.242365,6.08934927587,0.0,3.20568,2.88366927587
 12/27  06:00:00,55.6768295757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,64.9877653148,7.84923815053,0.0,0.0,15.863942322,29.818365,422.941918886,416.852495555,3.20568,2.88374333094
 12/27  08:00:00,122.496921729,7.84923815053,0.00416919922473,0.0,80.527626,29.818365,255.7918034,249.699287752,3.20568,2.88683564739
 12/27  09:00:00,165.839067076,7.84923815053,0.00793303996628,0.0,80.527626,75.0917375,132.330898647,99.6200316955,24.0426,8.66826695185
 12/27  10:00:00,165.787924557,7.92865653731,0.00468696951252,0.0,80.527626,75.0917375,86.3340727815,47.7734522695,24.0426,14.518020512
 12/27  11:00:00,172.364469327,8.57149094354,1.92606370634,0.0,80.527626,79.0911225,69.9250714564,23.3402157881,32.0568,14.5280556683
 12/27  12:00:00,179.198303768,9.12488217966,7.45606704288,0.0,80.527626,79.0911225,49.5891839632,0.060493334479,32.0568,17.4718906287
 12/27  13:00:00,184.949902914,10.0007570367,13.0008413537,0.0,80.527626,79.0911225,52.4639860789,0.0,32.0568,20.4071860789
 12/27  14:00:00,188.707126625,11.3779136461,19.3379046812,0.0,80.527626,75.0917375,36.5115547591,0.0559559303779,16.0284,20.4271988287
 12/27  15:00:00,194.890280846,11.8845219694,24.9894152659,0.0,80.527626,75.0917375,30.5487834011,0.0,16.0284,14.5203834011
 12/27  16:00:00,190.336311188,11.0737301479,23.2658699247,0.0,80.527626,73.092045,20.6600466541,0.013561145836,3.20568,17.4408055082
 12/27  17:00:00,177.289520585,8.44844693667,13.0095927017,0.0,80.527626,73.092045,7.88506209632,1.79238226938,3.20568,2.88699982695
 12/27  18:00:00,136.281139781,7.85335212352,8.76209491188,0.0,80.527626,29.818365,14.3020886954,8.20954660994,3.20568,2.88686208549
 12/27  19:00:00,136.432609234,7.84923815053,7.49443550318,0.0,80.527626,29.818365,21.489685416,12.5184660613,3.20568,5.76553935466
 12/27  20:00:00,136.884465867,7.84923815053,7.69541489564,0.0,80.527626,29.818365,23.1511718704,14.1719527202,3.20568,5.7735391502
 12/27  21:00:00,137.276766496,7.84923815053,8.09202026672,0.0,80.527626,29.818365,23.7963036995,14.8207985032,3.20568,5.76982519629
 12/27  22:00:00,55.7666271981,0.0,0.0,0.0,15.863942322,29.242365,8.97530413181,0.0,3.20568,5.76962413181
 12/27  23:00:00,55.6432915597,0.0,0.0,0.0,15.863942322,29.242365,6.0939599974,0.0,3.20568,2.8882799974
 12/27  24:00:00,56.385317572,0.0,0.0,0.0,15.863942322,29.242365,6.0918286248,0.0,3.20568,2.8861486248
 12/28  01:00:00,55.6724268673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.6781160163,0.0,0.0,0.0,15.863942322,29.242365,6.08931273322,0.0,3.20568,2.88363273322
 12/28  03:00:00,55.6870042146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.6883059192,0.0,0.0,0.0,15.863942322,29.242365,6.08939008453,0.0,3.20568,2.88371008453
 12/28  05:00:00,55.9343008663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.9127411441,0.0,0.0,0.0,15.863942322,29.242365,6.08946729151,0.0,3.20568,2.88378729151
 12/28  07:00:00,87.7429271918,7.84923815053,23.4073138466,0.0,15.863942322,29.818365,17.3480188107,14.1223388107,3.20568,0.02
 12/28  08:00:00,146.773421766,7.84923815053,24.7518291332,0.0,80.527626,29.818365,8.47061129701,2.37797498891,3.20568,2.8869563081
 12/28  09:00:00,194.390742195,7.94598943838,28.3903764544,0.0,80.527626,75.0917375,32.7177053155,0.00717402824585,24.0426,8.66793128728
 12/28  10:00:00,207.09738063,8.69702435717,40.2915033775,0.0,80.527626,75.0917375,38.5613109584,0.0,24.0426,14.5187109584
 12/28  11:00:00,222.177291702,9.50941409517,50.5280610096,0.0,80.527626,79.0911225,49.4874588729,0.0,32.0568,17.4306588729
 12/28  12:00:00,235.128912591,10.3219728137,61.9429386041,0.0,80.527626,79.0911225,49.5201446301,0.0,32.0568,17.4633446301
 12/28  13:00:00,241.766965914,11.5965995227,67.9909261793,0.0,80.527626,79.0911225,52.4683817363,0.0,32.0568,20.4115817363
 12/28  14:00:00,246.709539142,14.7662545026,73.7526555501,0.0,80.527626,75.0917375,36.4729905386,0.0146987623603,16.0284,20.4298917763
 12/28  15:00:00,254.937363731,16.7113218897,80.0226583,0.0,80.527626,75.0917375,30.5554957249,0.00316689430571,16.0284,14.5239288306
 12/28  16:00:00,253.979144449,17.220897149,80.5536277988,0.0,80.527626,73.092045,17.7650495669,0.0257279647696,3.20568,14.5336416022
 12/28  17:00:00,226.046535006,10.9652311579,58.8985393584,0.0,80.527626,73.092045,6.10896221345,0.0163634227679,3.20568,2.88691879068
 12/28  18:00:00,166.829723767,8.38318230496,38.478797692,0.0,80.527626,29.818365,6.09265512619,0.0,3.20568,2.88697512619
 12/28  19:00:00,159.819410617,8.02364835607,30.4751382459,0.0,80.527626,29.818365,8.97130575671,0.0,3.20568,5.76562575671
 12/28  20:00:00,154.020414097,7.8766304001,24.5999657154,0.0,80.527626,29.818365,8.9796099383,0.0,3.20568,5.7739299383
 12/28  21:00:00,150.3331957,7.84923815053,20.9984887702,0.0,80.527626,29.818365,8.97457989346,0.0,3.20568,5.76889989346
 12/28  22:00:00,55.8749108824,0.0,0.0,0.0,15.863942322,29.242365,8.97571748473,0.0,3.20568,5.77003748473
 12/28  23:00:00,55.7078008371,0.0,0.0,0.0,15.863942322,29.242365,6.09372833581,0.0,3.20568,2.88804833581
 12/28  24:00:00,56.4007515635,0.0,0.0,0.0,15.863942322,29.242365,6.09189354413,0.0,3.20568,2.88621354413
 12/29  01:00:00,55.670725156,0.0,0.0,0.0,15.863942322,29.242365,6.08937172648,0.0,3.20568,2.88369172648
 12/29  02:00:00,55.6451283423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.6295259007,0.0,0.0,0.0,15.863942322,29.242365,6.08945215027,0.0,3.20568,2.88377215027
 12/29  04:00:00,55.6146651395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  05:00:00,56.7020347095,0.0,0.0,0.0,15.863942322,29.242365,6.08933339141,0.0,3.20568,2.88365339141
 12/29  06:00:00,56.5091651863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,64.5338344166,7.84923815053,0.00300794843325,0.0,15.863942322,29.818365,91.3484755166,85.259061773,3.20568,2.88373374365
 12/29  08:00:00,121.807763967,7.84923815053,0.0,0.0,80.527626,29.818365,75.2400729684,69.1475856659,3.20568,2.88680730242
 12/29  09:00:00,165.667062839,7.84923815053,0.00339405319609,0.0,80.527626,75.0917375,86.3878388291,53.6778997794,24.0426,8.66733904963
 12/29  10:00:00,165.740337012,7.90122036623,0.0035474346982,0.0,80.527626,75.0917375,81.122163654,42.5607592579,24.0426,14.518804396
 12/29  11:00:00,170.235492557,8.13336351017,0.261696632265,0.0,80.527626,79.0911225,72.5469263666,25.9609623284,32.0568,14.5291640382
 12/29  12:00:00,171.984295673,8.42587488352,1.00246035588,0.0,80.527626,79.0911225,54.4038441401,4.87608149578,32.0568,17.4709626443
 12/29  13:00:00,172.146269572,8.6309464597,1.66656390646,0.0,80.527626,79.0911225,54.4689657488,2.00272219655,32.0568,20.4094435522
 12/29  14:00:00,171.426913939,8.94277723571,4.59494023878,0.0,80.527626,75.0917375,47.9253281994,11.4677340179,16.0284,20.4291941815
 12/29  15:00:00,175.689993935,9.37909847301,8.39814271491,0.0,80.527626,75.0917375,37.5327500166,6.98358375474,16.0284,14.5207662618
 12/29  16:00:00,172.963510871,9.27565838357,7.80588364539,0.0,80.527626,73.092045,31.7336680121,11.0870702739,3.20568,17.4409177382
 12/29  17:00:00,166.795323577,7.88816607248,3.17124961815,0.0,80.527626,73.092045,23.0100679609,16.9174553264,3.20568,2.88693263448
 12/29  18:00:00,128.671454946,7.84923815053,1.24265339907,0.0,80.527626,29.818365,27.5130470844,21.420565843,3.20568,2.88680124139
 12/29  19:00:00,129.082158996,7.84923815053,0.232326256495,0.0,80.527626,29.818365,34.5614119773,25.5902561679,3.20568,5.76547580938
 12/29  20:00:00,128.849522596,7.84923815053,0.0,0.0,80.527626,29.818365,47.1369350542,38.1577270618,3.20568,5.77352799243
 12/29  21:00:00,128.85516219,7.84923815053,0.0,0.0,80.527626,29.818365,69.9801351768,61.0046236579,3.20568,5.76983151886
 12/29  22:00:00,55.4449341178,0.0,0.0,0.0,15.863942322,29.242365,8.97533862677,0.0,3.20568,5.76965862677
 12/29  23:00:00,55.4847608393,0.0,0.0,0.0,15.863942322,29.242365,6.0939667255,0.0,3.20568,2.8882867255
 12/29  24:00:00,56.241733215,0.0,0.0,0.0,15.863942322,29.242365,6.0918352549,0.0,3.20568,2.8861552549
 12/30  01:00:00,55.5157882968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.5216262061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.5169339387,0.0,0.0,0.0,15.863942322,29.242365,6.08805910364,0.0,3.20568,2.88237910364
 12/30  04:00:00,55.5101732243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.7166213542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.696230916,0.0,0.0,0.0,15.863942322,29.242365,6.08815306632,0.0,3.20568,2.88247306632
 12/30  07:00:00,55.7073416511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,48.4978389958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,47.0668200548,0.0,0.0,0.0,15.863942322,29.242365,6.08811376864,0.0,3.20568,2.88243376864
 12/30  10:00:00,47.0825877578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.0809308186,0.0,0.0,0.0,15.863942322,29.242365,6.08940124907,0.0,3.20568,2.88372124907
 12/30  12:00:00,47.7568348419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,47.0507147097,0.0,0.0,0.0,15.863942322,29.242365,6.08948448095,0.0,3.20568,2.88380448095
 12/30  14:00:00,47.0903864931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.1048156081,0.0,0.0,0.0,15.863942322,29.242365,6.08810735339,0.0,3.20568,2.88242735339
 12/30  16:00:00,47.0923681165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,46.9937148429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,54.1377225871,0.0,0.0,0.0,15.863942322,29.242365,6.08806817252,0.0,3.20568,2.88238817252
 12/30  19:00:00,55.5647970869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.7767750115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.7577595101,0.0,0.0,0.0,15.863942322,29.242365,6.08802903249,0.0,3.20568,2.88234903249
 12/30  22:00:00,55.6385229606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.4823137027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.1848058029,0.0,0.0,0.0,15.863942322,29.242365,6.08812331081,0.0,3.20568,2.88244331081
 12/31  01:00:00,55.487752307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.4959979438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.5005936667,0.0,0.0,0.0,15.863942322,29.242365,6.08808670351,0.0,3.20568,2.88240670351
 12/31  04:00:00,55.5051802781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.7256969861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.7118835854,0.0,0.0,0.0,15.863942322,29.242365,6.08804975702,0.0,3.20568,2.88236975702
 12/31  07:00:00,55.7311696078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,48.5213827442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.1067878695,0.0,0.0,0.0,15.863942322,29.242365,6.08934720447,0.0,3.20568,2.88366720447
 12/31  10:00:00,47.1545705345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  11:00:00,47.1728313789,0.0,0.0,0.0,15.863942322,29.242365,6.08943345041,0.0,3.20568,2.88375345041
 12/31  12:00:00,47.8652371375,0.0,0.0,0.0,15.863942322,29.242365,6.08932003755,0.0,3.20568,2.88364003755
 12/31  13:00:00,47.185138456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.2276820129,0.0,0.0,0.0,15.863942322,29.242365,6.08940627438,0.0,3.20568,2.88372627438
 12/31  15:00:00,47.2489449461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.2437006635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,47.1383436072,0.0,0.0,0.0,15.863942322,29.242365,6.0880998827,0.0,3.20568,2.8824198827
 12/31  18:00:00,54.2725367718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.6820013939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.9073251297,0.0,0.0,0.0,15.863942322,29.242365,6.08806323406,0.0,3.20568,2.88238323406
 12/31  21:00:00,55.8890397665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.7579861411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.5897920877,0.0,0.0,0.0,15.863942322,29.242365,6.08816007537,0.0,3.20568,2.88248007537
 12/31  24:00:00,56.2767718631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
